Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,250.234633852,1.82001585673,0.243219745617,0.0,24.9203635341,149.522181205,35.7082373927,35.6882373927,0.02
 01/01  02:00:00,266.375114586,1.45601268538,1.44153282791,0.0,24.9203635341,149.522181205,14.3254803201,12.136684655,2.18879566507
 01/01  03:00:00,274.635490438,1.82001585673,2.88993765975,0.0,24.9203635341,149.522181205,16.9195083148,14.7306843468,2.18882396793
 01/01  04:00:00,268.613783595,1.45601268538,3.55918486724,0.0,24.9203635341,149.522181205,13.5596306086,11.3706147701,2.18901583841
 01/01  05:00:00,287.961581016,1.82001585673,3.93547004068,0.0,24.9203635341,149.522181205,16.6946524638,14.5056856794,2.18896678431
 01/01  06:00:00,305.071513504,1.45601268538,3.36549958427,0.0,24.9203635341,149.522181205,13.5431143411,11.3515816979,2.19153264323
 01/01  07:00:00,361.441180766,1.82001585673,4.08234624354,0.0,24.9203635341,149.522181205,16.5435503451,14.3546428674,2.18890747766
 01/01  08:00:00,361.522578173,1.45601268538,3.57000524676,0.0,24.9203635341,149.522181205,13.1659126437,10.9768907608,2.18902188288
 01/01  09:00:00,335.08954343,1.82001585673,4.53921133728,0.0,24.9203635341,149.522181205,13.9863246216,11.7973590635,2.18896555808
 01/01  10:00:00,283.825244797,1.09200951404,3.46206688252,0.0,24.9203635341,149.522181205,8.36157214747,6.17257783364,2.18899431383
 01/01  11:00:00,219.231502408,0.364003171346,1.32509469307,0.0,24.9203635341,149.522181205,4.07205142012,1.88302899723,2.18902242288
 01/01  12:00:00,211.111972704,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906616508,0.0,2.1906616508
 01/01  13:00:00,211.111972573,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036392792,0.0,2.19036392792
 01/01  14:00:00,211.113390362,0.0,0.0,0.0,24.9203635341,149.522181205,4.36607710026,0.0,4.36607710026
 01/01  15:00:00,211.111972622,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046021806,0.0,2.19046021806
 01/01  16:00:00,247.478208128,0.910007928364,4.52967463116,0.0,24.9203635341,149.522181205,4.45459285479,2.26559861822,2.18899423657
 01/01  17:00:00,332.320120805,1.82001585673,8.62581583308,0.0,24.9203635341,149.522181205,8.21963293166,6.03060988435,2.18902304731
 01/01  18:00:00,365.002687613,1.45601268538,6.60792847421,0.0,24.9203635341,149.522181205,8.58041712899,6.39149277655,2.18892435244
 01/01  19:00:00,385.22246434,1.82001585673,3.403651624,0.0,24.9203635341,149.522181205,13.6062474243,11.4172302409,2.18901718341
 01/01  20:00:00,352.689045756,1.45601268538,2.15419902674,0.0,24.9203635341,149.522181205,13.4923278097,11.3033198824,2.18900792731
 01/01  21:00:00,358.495225446,1.82001585673,1.28081056966,0.0,24.9203635341,149.522181205,19.19736342,19.17736342,0.02
 01/01  22:00:00,321.207059304,1.45601268538,0.311044102486,0.0,24.9203635341,149.522181205,23.4114372892,19.048708641,4.36272864818
 01/01  23:00:00,276.467978771,1.82001585673,0.0,0.0,24.9203635341,149.522181205,44.1336145971,41.9446046919,2.1890099052
 01/01  24:00:00,251.658217029,1.45601268538,0.0,0.0,24.9203635341,149.522181205,43.0629106157,40.8739227455,2.18898787018
 01/02  01:00:00,289.673399008,1.82001585673,0.0,0.0,24.9203635341,199.362908273,68.3197892694,66.1299596913,2.18982957806
 01/02  02:00:00,289.29368938,1.45601268538,0.0,0.0,24.9203635341,199.362908273,55.4653404992,53.2757155319,2.1896249673
 01/02  03:00:00,289.703812761,1.82001585673,0.0,0.0,24.9203635341,199.362908273,90.5308185872,88.3409613721,2.18985721508
 01/02  04:00:00,521.965128427,19.2017635685,166.386263584,0.0,24.9203635341,199.362908273,121.703596967,119.513757672,2.18983929497
 01/02  05:00:00,489.046398167,16.0166165632,133.432333004,0.0,24.9203635341,199.362908273,178.592560897,176.402739263,2.18982163334
 01/02  06:00:00,584.486918216,19.2017635685,166.790475436,0.0,49.8407270682,199.362908273,181.574090782,177.209363264,4.36472751834
 01/02  07:00:00,688.165514984,26.7467434423,200.14859484,0.0,49.8407270682,199.362908273,1342.44247881,1340.25096424,2.19151456863
 01/02  08:00:00,537.38193777,26.7467434423,0.0,0.0,149.522181205,199.362908273,2676.07541782,2667.33112375,8.74429407347
 01/02  09:00:00,1050.792673,26.7467434423,0.0,0.0,448.566543614,448.566543614,1290.40525835,1277.21932866,13.1859296925
 01/02  10:00:00,1012.65688748,26.7467434423,0.0,0.0,448.566543614,448.566543614,734.21968674,718.818075961,15.4016107787
 01/02  11:00:00,961.785551152,26.7467434423,0.0,0.0,448.566543614,448.566543614,396.770744143,379.165308821,17.6054353216
 01/02  12:00:00,961.127223509,26.7467434423,0.0,0.0,448.566543614,448.566543614,257.501773556,237.636496626,19.8652769293
 01/02  13:00:00,911.292300639,26.9422171021,0.0,0.0,448.566543614,398.725816546,215.177998371,193.022175567,22.1558228043
 01/02  14:00:00,1037.07126857,27.7531384462,51.5925441718,0.0,448.566543614,448.566543614,143.596251394,121.465339846,22.1309115481
 01/02  15:00:00,1053.1674883,27.8509698582,36.9470514799,0.0,448.566543614,448.566543614,103.385161093,88.0097775479,15.3753835455
 01/02  16:00:00,1030.9540657,27.2401102611,19.60546598,0.0,448.566543614,448.566543614,90.3953580987,77.2192230569,13.1761350418
 01/02  17:00:00,1065.33172662,26.7756646612,6.73466407078,0.0,448.566543614,448.566543614,98.7507484883,81.1104786159,17.6402698724
 01/02  18:00:00,922.590186589,26.7467434423,0.0,0.0,348.885089477,398.725816546,293.896862102,282.941748931,10.9551131712
 01/02  19:00:00,749.262544203,26.7467434423,0.0,0.0,249.203635341,299.044362409,595.585662503,586.834035031,8.75162747202
 01/02  20:00:00,725.334484804,26.7467434423,0.0,0.0,249.203635341,299.044362409,883.259956241,876.705569901,6.55438634017
 01/02  21:00:00,577.292328852,26.7467434423,0.0,0.0,149.522181205,249.203635341,1305.62442272,1296.88631991,8.73810280742
 01/02  22:00:00,553.983297113,26.7467434423,0.0,0.0,149.522181205,249.203635341,1089.32375529,1087.13141867,2.19233661275
 01/02  23:00:00,349.356790379,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986820183,0.0,2.18986820183
 01/02  24:00:00,299.992031319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958479685,0.0,2.18958479685
 01/03  01:00:00,306.814589562,1.09200951404,0.0628101696643,0.0,24.9203635341,199.362908273,3.27437536456,1.08468106875,2.1896942958
 01/03  02:00:00,319.046876364,1.82001585673,0.107615388287,0.0,24.9203635341,199.362908273,7.25741005089,2.89794162917,4.35946842172
 01/03  03:00:00,311.604685624,1.45601268538,0.0656612733806,0.0,24.9203635341,199.362908273,5.51274883082,3.32291198085,2.18983684997
 01/03  04:00:00,302.347195001,1.82001585673,0.00312629984825,0.0,24.9203635341,199.362908273,10.0392083125,7.84938823462,2.18982007789
 01/03  05:00:00,301.479321197,1.45601268538,0.0,0.0,24.9203635341,199.362908273,10.6214198423,8.43180184073,2.18961800157
 01/03  06:00:00,351.244716477,1.82001585673,0.0,0.0,49.8407270682,199.362908273,20.6875901275,18.4956234581,2.19196666935
 01/03  07:00:00,671.638475581,26.7467434423,186.149993114,0.0,49.8407270682,199.362908273,509.739013054,505.376285157,4.36272789729
 01/03  08:00:00,537.126491834,26.7467434423,0.0,0.0,149.522181205,199.362908273,2019.66256061,2013.09891345,6.56364715813
 01/03  09:00:00,1050.71517882,26.7467434423,0.0,0.0,448.566543614,448.566543614,1162.82634019,1147.44564217,15.380698023
 01/03  10:00:00,1013.68188959,26.7467434423,0.0,0.0,448.566543614,448.566543614,826.599444633,811.198478062,15.4009665715
 01/03  11:00:00,962.218855016,26.7467434423,0.0,0.0,448.566543614,448.566543614,398.084072959,380.478117554,17.6059554047
 01/03  12:00:00,961.257145603,26.8007598545,0.0,0.0,448.566543614,448.566543614,240.227826416,220.36416077,19.863665646
 01/03  13:00:00,911.673125027,27.3064685267,0.0,0.0,448.566543614,398.725816546,194.822326989,172.66462898,22.1576980092
 01/03  14:00:00,1060.26993577,28.3078558501,63.815469333,0.0,448.566543614,448.566543614,112.878352678,90.7487902008,22.1295624777
 01/03  15:00:00,1061.53614414,28.6984633451,43.6435755159,0.0,448.566543614,448.566543614,72.9283100742,57.5517304568,15.3765796174
 01/03  16:00:00,1063.8144981,28.2138815263,46.2059272456,0.0,448.566543614,448.566543614,55.7597807866,42.5842197662,13.1755610204
 01/03  17:00:00,1090.19654603,27.153566962,27.9177565525,0.0,448.566543614,448.566543614,65.3989409052,47.7591059724,17.6398349328
 01/03  18:00:00,942.111344715,26.7467434423,3.22406728583,0.0,348.885089477,398.725816546,115.13120369,104.174883118,10.9563205718
 01/03  19:00:00,749.101568178,26.7467434423,0.0,0.0,249.203635341,299.044362409,446.006977338,437.255565044,8.7514122946
 01/03  20:00:00,725.324848477,26.7467434423,0.0,0.0,249.203635341,299.044362409,825.557857005,819.003625015,6.55423198956
 01/03  21:00:00,575.841299272,26.7467434423,0.0,0.0,149.522181205,249.203635341,742.360024778,733.622073187,8.73795159076
 01/03  22:00:00,552.36866111,26.7467434423,0.0,0.0,149.522181205,249.203635341,1084.51595166,1082.3236578,2.19229386701
 01/03  23:00:00,349.356791815,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982429007,0.0,2.18982429007
 01/03  24:00:00,299.992032724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985439691,0.0,2.18985439691
 01/04  01:00:00,287.769836315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965509344,0.0,2.18965509344
 01/04  02:00:00,306.822920536,1.09200951404,0.0713812339736,0.0,24.9203635341,199.362908273,3.96998688151,1.78021977231,2.18976710919
 01/04  03:00:00,319.05230634,1.82001585673,0.11388324832,0.0,24.9203635341,199.362908273,8.99057596776,4.6310160285,4.35955993926
 01/04  04:00:00,310.987257931,1.45601268538,0.0797703122383,0.0,24.9203635341,199.362908273,7.08696955644,4.89711405635,2.18985550009
 01/04  05:00:00,315.858298232,1.82001585673,0.0172060421471,0.0,24.9203635341,199.362908273,12.5825953715,10.3927523025,2.189843069
 01/04  06:00:00,350.839455118,1.45601268538,0.0,0.0,49.8407270682,199.362908273,12.2507968616,10.0585289683,2.19226789323
 01/04  07:00:00,676.06701567,26.7467434423,188.125051683,0.0,49.8407270682,199.362908273,493.883079394,489.520383918,4.36269547589
 01/04  08:00:00,535.45984532,26.7467434423,0.0,0.0,149.522181205,199.362908273,1570.3171788,1563.7535096,6.56366920132
 01/04  09:00:00,1047.9194847,26.7467434423,0.0,0.0,448.566543614,448.566543614,704.586004988,689.204645148,15.3813598395
 01/04  10:00:00,1010.52423198,26.7467434423,0.0,0.0,448.566543614,448.566543614,454.822018425,439.421516815,15.4005016095
 01/04  11:00:00,961.009952447,26.7476234488,0.0,0.0,448.566543614,448.566543614,223.312098874,205.705383002,17.6067158721
 01/04  12:00:00,1079.12616685,27.2209483417,72.25317938,0.0,448.566543614,448.566543614,107.416679763,87.5518436311,19.8648361314
 01/04  13:00:00,1033.18750319,28.0688523968,59.6674327341,0.0,448.566543614,398.725816546,107.288805983,85.1293293955,22.1594765874
 01/04  14:00:00,1145.22988924,29.1342762713,107.033978211,0.0,448.566543614,448.566543614,84.5695721056,62.437747989,22.1318241166
 01/04  15:00:00,1189.20992985,29.1982498981,140.658116177,0.0,448.566543614,448.566543614,58.8968835211,43.5209237978,15.3759597233
 01/04  16:00:00,1216.32718124,28.6272581198,167.046064912,0.0,448.566543614,448.566543614,44.6916250787,31.5147737215,13.1768513572
 01/04  17:00:00,1257.02205868,27.4480986286,159.942324542,0.0,448.566543614,448.566543614,49.8725078981,32.233193884,17.639314014
 01/04  18:00:00,1113.81730247,26.7467434423,107.332555072,0.0,348.885089477,398.725816546,71.4124809919,60.4564615153,10.9560194766
 01/04  19:00:00,825.480339316,26.7467434423,35.2016335927,0.0,249.203635341,299.044362409,132.652117105,123.869139849,8.78297725609
 01/04  20:00:00,724.322436875,26.7467434423,0.0,0.0,249.203635341,299.044362409,235.242595305,228.718160719,6.52443458672
 01/04  21:00:00,574.844791033,26.7467434423,0.0,0.0,149.522181205,249.203635341,285.999954888,277.261955534,8.73799935348
 01/04  22:00:00,550.390979895,26.7467434423,0.0,0.0,149.522181205,249.203635341,290.215052892,288.022985633,2.19206725887
 01/04  23:00:00,349.356793324,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987268055,0.0,2.18987268055
 01/04  24:00:00,299.992034155,0.0,0.0,0.0,24.9203635341,199.362908273,4.35939312994,0.0,4.35939312994
 01/05  01:00:00,287.769837682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971374714,0.0,2.18971374714
 01/05  02:00:00,287.769837673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982846318,0.0,2.18982846318
 01/05  03:00:00,308.3259235,1.09200951404,0.27265616091,0.0,24.9203635341,199.362908273,5.77173496758,3.58210404617,2.18963092141
 01/05  04:00:00,315.152699276,1.45601268538,0.365817062311,0.0,24.9203635341,199.362908273,8.70595879798,6.51608647477,2.18987232322
 01/05  05:00:00,334.241393453,1.82001585673,0.492267473034,0.0,24.9203635341,199.362908273,12.6944742317,10.5046134915,2.18986074017
 01/05  06:00:00,371.102338279,1.45601268538,0.193649775154,0.0,49.8407270682,199.362908273,15.4248107651,13.2325875384,2.19222322661
 01/05  07:00:00,682.338197035,26.7467434423,192.30766824,0.0,49.8407270682,199.362908273,742.853482619,738.490484646,4.36299797335
 01/05  08:00:00,534.697835138,26.7467434423,0.0,0.0,149.522181205,199.362908273,1806.73901735,1797.99464498,8.74437237302
 01/05  09:00:00,1047.09091661,26.7467434423,0.0,0.0,448.566543614,448.566543614,496.766709387,483.578630225,13.1880791621
 01/05  10:00:00,1056.91715195,26.7467434423,33.3619771754,0.0,448.566543614,448.566543614,138.56351008,122.809087422,15.7544226575
 01/05  11:00:00,1061.49741243,26.7616480695,40.7018647865,0.0,448.566543614,448.566543614,100.376631026,83.1200266283,17.2566043977
 01/05  12:00:00,1104.2872731,27.6815478561,70.3832503404,0.0,448.566543614,448.566543614,85.9562840711,66.087544362,19.868739709
 01/05  13:00:00,1203.33855998,28.4562250587,203.721987113,0.0,448.566543614,398.725816546,90.1791407569,68.0214672572,22.1576734997
 01/05  14:00:00,1296.66478756,29.6579279525,245.545292113,0.0,448.566543614,448.566543614,66.2579817888,41.9131658133,24.3448159755
 01/05  15:00:00,1303.11638942,29.6211372793,251.753145326,0.0,448.566543614,448.566543614,37.2235621903,24.0429581532,13.180604037
 01/05  16:00:00,1308.98763333,29.1661051636,257.807027636,0.0,448.566543614,448.566543614,29.4175811132,16.2376608529,13.1799202603
 01/05  17:00:00,1361.77515248,28.0913221391,262.678066988,0.0,448.566543614,448.566543614,35.7750144406,15.9309616624,19.8440527782
 01/05  18:00:00,1262.98145289,26.8048188814,252.769793525,0.0,348.885089477,398.725816546,47.8647686201,36.909209827,10.9555587931
 01/05  19:00:00,1022.80415128,26.7467434423,187.07255882,0.0,249.203635341,299.044362409,90.2296861437,81.4775487303,8.75213741341
 01/05  20:00:00,937.985136482,26.7467434423,127.318057296,0.0,249.203635341,299.044362409,105.884491318,99.3307164116,6.55377490632
 01/05  21:00:00,752.525893541,26.7467434423,91.7904147215,0.0,149.522181205,249.203635341,143.234320067,136.674704668,6.55961539838
 01/05  22:00:00,677.377207202,26.7467434423,51.8174262419,0.0,149.522181205,249.203635341,167.730653966,163.366303398,4.36435056838
 01/05  23:00:00,349.356794496,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968022416,0.0,2.18968022416
 01/05  24:00:00,299.992035353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979528201,0.0,2.18979528201
 01/06  01:00:00,287.769838904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960147092,0.0,2.18960147092
 01/06  02:00:00,287.76983879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971905261,0.0,2.18971905261
 01/06  03:00:00,287.769838822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983645662,0.0,2.18983645662
 01/06  04:00:00,287.769838829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964115922,0.0,2.18964115922
 01/06  05:00:00,299.992036595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975882379,0.0,2.18975882379
 01/06  06:00:00,349.358217896,0.0,0.0,0.0,49.8407270682,199.362908273,4.36470521946,0.0,4.36470521946
 01/06  07:00:00,690.158322432,26.7467434423,192.000752309,0.0,49.8407270682,199.362908273,467.30106504,465.109492103,2.19157293769
 01/06  08:00:00,532.871360566,26.7467434423,0.0,0.0,149.522181205,199.362908273,786.897546128,778.152037408,8.74550871954
 01/06  09:00:00,1093.31300826,26.7467434423,33.3580951253,0.0,448.566543614,448.566543614,290.881575863,275.49490638,15.3866694833
 01/06  10:00:00,1122.18649628,26.7467434423,50.6152521384,0.0,448.566543614,448.566543614,108.783030502,93.3818388259,15.4011916761
 01/06  11:00:00,1061.10191548,26.8718490665,41.2379940149,0.0,448.566543614,448.566543614,86.864226313,71.4574390231,15.4067872899
 01/06  12:00:00,1138.15981894,28.0314696873,98.147619567,0.0,448.566543614,448.566543614,81.0063965628,61.1395901205,19.8668064423
 01/06  13:00:00,1174.91895029,28.9998345089,174.727929016,0.0,448.566543614,398.725816546,96.0616400711,71.6859639412,24.3756761299
 01/06  14:00:00,1273.39023504,30.0539053254,221.841978126,0.0,448.566543614,448.566543614,60.7681568719,38.6359196885,22.1322371833
 01/06  15:00:00,1288.67000332,30.1042939856,236.550546732,0.0,448.566543614,448.566543614,29.5599151406,16.3747683861,13.1851467544
 01/06  16:00:00,1295.67106098,29.5468541484,243.85381475,0.0,448.566543614,448.566543614,27.9924310325,12.6232413671,15.3691896654
 01/06  17:00:00,1344.99001751,28.0184075562,245.694554214,0.0,448.566543614,448.566543614,31.4145939434,13.7741867491,17.6404071943
 01/06  18:00:00,1250.86291946,26.812447151,240.284601069,0.0,348.885089477,398.725816546,46.1049656944,35.149177108,10.9557885864
 01/06  19:00:00,968.548576631,26.7467434423,133.843398141,0.0,249.203635341,299.044362409,107.031077226,98.2787754271,8.7523017991
 01/06  20:00:00,812.10729844,26.7467434423,30.4835837899,0.0,249.203635341,299.044362409,134.873178699,128.319638391,6.55354030849
 01/06  21:00:00,638.92247267,26.7467434423,13.6446376108,0.0,149.522181205,249.203635341,177.8836139,171.324537558,6.55907634175
 01/06  22:00:00,550.435368119,26.7467434423,0.0,0.0,149.522181205,249.203635341,391.077543127,386.713031942,4.36451118459
 01/06  23:00:00,349.356795785,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898546554,0.0,2.1898546554
 01/06  24:00:00,299.992036651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965864156,0.0,2.18965864156
 01/07  01:00:00,237.929113049,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897791061,0.0,2.1897791061
 01/07  02:00:00,237.929113174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989884032,0.0,2.18989884032
 01/07  03:00:00,237.929113134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970564649,0.0,2.18970564649
 01/07  04:00:00,237.929113156,0.0,0.0,0.0,24.9203635341,149.522181205,4.35945815826,0.0,4.35945815826
 01/07  05:00:00,282.852669018,1.82001585673,0.203894670976,0.0,24.9203635341,149.522181205,10.0899860973,7.90023341788,2.18975267946
 01/07  06:00:00,301.852772569,1.45601268538,0.244186847122,0.0,24.9203635341,149.522181205,10.4764297869,8.28413523881,2.19229454813
 01/07  07:00:00,683.442163569,26.7467434423,191.862514813,0.0,49.8407270682,199.362908273,679.214909742,674.851871918,4.36303782396
 01/07  08:00:00,434.396789662,26.7467434423,0.0,0.0,49.8407270682,199.362908273,1642.51910366,1638.1498787,4.36922495937
 01/07  09:00:00,648.945255152,26.7467434423,0.0,0.0,249.203635341,249.203635341,934.934306107,928.379806916,6.55449919096
 01/07  10:00:00,611.578969388,26.7467434423,0.0,0.0,249.203635341,249.203635341,508.814653087,500.063730684,8.75092240379
 01/07  11:00:00,700.753831316,26.7467434423,81.9599360955,0.0,249.203635341,249.203635341,196.932141801,188.187503505,8.74463829664
 01/07  12:00:00,754.720509181,26.7467434423,106.855510665,0.0,249.203635341,249.203635341,125.535157445,116.775739675,8.75941776997
 01/07  13:00:00,843.928477148,26.7467434423,195.1188964,0.0,249.203635341,249.203635341,115.767347818,107.018662223,8.74868559448
 01/07  14:00:00,897.011848481,26.9259764206,247.355504572,0.0,249.203635341,249.203635341,105.389139636,96.6440899688,8.74504966739
 01/07  15:00:00,656.398718151,26.7467434423,255.878504276,0.0,74.7610906023,174.442544739,118.510433058,111.956990942,6.55344211552
 01/07  16:00:00,663.712583799,26.7467434423,263.235112934,0.0,74.7610906023,174.442544739,106.935158246,102.561991273,4.37316697241
 01/07  17:00:00,715.44443033,26.7467434423,266.222255029,0.0,74.7610906023,174.442544739,122.832379449,116.281604871,6.55077457729
 01/07  18:00:00,695.716960619,26.7467434423,259.488352768,0.0,24.9203635341,149.522181205,215.354318827,213.16277469,2.19154413737
 01/07  19:00:00,347.92984156,0.0,0.0,0.0,24.9203635341,149.522181205,4.36301029076,0.0,4.36301029076
 01/07  20:00:00,323.485445454,0.0,0.0,0.0,24.9203635341,149.522181205,2.19135729552,0.0,2.19135729552
 01/07  21:00:00,323.48544628,0.0,0.0,0.0,24.9203635341,149.522181205,4.3625280123,0.0,4.3625280123
 01/07  22:00:00,299.041998226,0.0,0.0,0.0,24.9203635341,149.522181205,4.36603345261,0.0,4.36603345261
 01/07  23:00:00,274.595706655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988248288,0.0,2.18988248288
 01/07  24:00:00,250.151310911,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968946699,0.0,2.18968946699
 01/08  01:00:00,237.928639914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899929581,0.0,2.18899929581
 01/08  02:00:00,237.928639802,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/08  03:00:00,237.92863979,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904534241,0.0,2.18904534241
 01/08  04:00:00,237.928639916,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883403201,0.0,2.18883403201
 01/08  05:00:00,250.150837785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888050678,0.0,2.18888050678
 01/08  06:00:00,274.596656592,0.0,0.0,0.0,24.9203635341,149.522181205,4.36271135945,0.0,4.36271135945
 01/08  07:00:00,323.484024476,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/08  08:00:00,330.841086755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898844218,0.0,2.18898844218
 01/08  09:00:00,296.666420225,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903485145,0.0,2.18903485145
 01/08  10:00:00,259.999826897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882374228,0.0,2.18882374228
 01/08  11:00:00,211.111035682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887043965,0.0,2.18887043965
 01/08  12:00:00,211.111984036,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058167649,0.0,2.19058167649
 01/08  13:00:00,211.111984516,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066886734,0.0,2.19066886734
 01/08  14:00:00,211.113407132,0.0,0.0,0.0,24.9203635341,149.522181205,4.36646885192,0.0,4.36646885192
 01/08  15:00:00,211.111984456,0.0,0.0,0.0,24.9203635341,149.522181205,4.36099088012,0.0,4.36099088012
 01/08  16:00:00,211.111035378,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/08  17:00:00,259.999826609,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899670795,0.0,2.18899670795
 01/08  18:00:00,322.297420153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904379966,0.0,2.18904379966
 01/08  19:00:00,347.928420255,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883214825,0.0,2.18883214825
 01/08  20:00:00,323.484024659,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887885823,0.0,2.18887885823
 01/08  21:00:00,372.964383391,1.45601268538,4.01642698366,0.0,24.9203635341,149.522181205,6.30378930036,4.1148638306,2.18892546976
 01/08  22:00:00,337.656669608,1.82001585673,4.38480466104,0.0,24.9203635341,149.522181205,8.86285092298,6.67136549703,2.19148542595
 01/08  23:00:00,304.305794318,1.45601268538,2.62931496806,0.0,24.9203635341,149.522181205,9.92195714135,7.73296697553,2.18899016583
 01/08  24:00:00,286.958430058,1.82001585673,2.9804049745,0.0,24.9203635341,149.522181205,13.3792245018,11.1901876625,2.18903683933
 01/09  01:00:00,316.2053458,1.45601268538,1.43256235302,0.0,24.9203635341,199.362908273,13.7008176504,11.5110289867,2.18978866365
 01/09  02:00:00,323.034747885,1.82001585673,1.52848110277,0.0,24.9203635341,199.362908273,17.593483069,15.4035682745,2.18991479454
 01/09  03:00:00,310.187936948,1.45601268538,0.555022351198,0.0,24.9203635341,199.362908273,18.763529526,16.5736154558,2.18991407022
 01/09  04:00:00,316.857862498,1.82001585673,0.499668658602,0.0,24.9203635341,199.362908273,22.9004673477,20.7106182562,2.18984909143
 01/09  05:00:00,307.83672614,1.45601268538,0.0,0.0,24.9203635341,199.362908273,28.7765534611,26.5866408748,2.18991258629
 01/09  06:00:00,351.211257994,1.82001585673,0.0,0.0,49.8407270682,199.362908273,37.0121137267,32.6473624762,4.36475125051
 01/09  07:00:00,691.646504865,26.7467434423,199.884577648,0.0,49.8407270682,199.362908273,956.937227185,952.574510827,4.36271635781
 01/09  08:00:00,534.251058724,26.7467434423,0.0,0.0,149.522181205,199.362908273,1692.19929329,1685.63538658,6.56390671147
 01/09  09:00:00,1047.69197898,26.7467434423,0.0,0.0,448.566543614,448.566543614,905.669529367,890.284469162,15.3850602056
 01/09  10:00:00,1010.32944301,26.7467434423,0.0,0.0,448.566543614,448.566543614,474.924401529,459.521921617,15.4024799122
 01/09  11:00:00,961.082225836,26.7467434423,0.0,0.0,448.566543614,448.566543614,310.307244169,292.697495256,17.6097489125
 01/09  12:00:00,960.929660989,26.7467434423,0.0,0.0,448.566543614,448.566543614,243.037281065,223.170073206,19.8672078586
 01/09  13:00:00,957.26279395,26.7467434423,33.358080498,0.0,448.566543614,398.725816546,179.345189495,157.182940562,22.1622489339
 01/09  14:00:00,1058.29997993,26.7467434423,40.1724496502,0.0,448.566543614,448.566543614,127.675312065,103.326498966,24.3488130989
 01/09  15:00:00,1028.22838058,26.7591496395,16.8951205239,0.0,448.566543614,448.566543614,91.7010049262,78.5170525508,13.1839523754
 01/09  16:00:00,1045.77350969,26.8525657407,30.9337987068,0.0,448.566543614,448.566543614,71.8509788366,58.6703172412,13.1806615954
 01/09  17:00:00,1095.80707191,26.7467434423,31.8610220364,0.0,448.566543614,448.566543614,75.9203220314,56.0739389735,19.8463830579
 01/09  18:00:00,940.18254791,26.7467434423,8.66862803693,0.0,348.885089477,398.725816546,148.601352759,137.644591191,10.9567615678
 01/09  19:00:00,748.877220079,26.7467434423,0.0,0.0,249.203635341,299.044362409,341.647278956,332.895263784,8.75201517233
 01/09  20:00:00,724.593393033,26.7467434423,0.0,0.0,249.203635341,299.044362409,483.349639307,476.795071375,6.55456793189
 01/09  21:00:00,575.309757447,26.7467434423,0.0,0.0,149.522181205,249.203635341,668.771360971,662.212596736,6.55876423551
 01/09  22:00:00,551.145498065,26.7467434423,0.0,0.0,149.522181205,249.203635341,831.213450487,826.84901415,4.36443633702
 01/09  23:00:00,349.356799202,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964921537,0.0,2.18964921537
 01/09  24:00:00,299.992040067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977436448,0.0,2.18977436448
 01/10  01:00:00,287.769843493,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899023349,0.0,2.1899023349
 01/10  02:00:00,306.919574539,1.09200951404,0.159716157907,0.0,24.9203635341,199.362908273,5.5813713655,3.39146626654,2.18990509896
 01/10  03:00:00,321.777055706,1.82001585673,0.267683271041,0.0,24.9203635341,199.362908273,10.3843734827,8.19453137486,2.18984210783
 01/10  04:00:00,311.752115384,1.45601268538,0.190320914051,0.0,24.9203635341,199.362908273,10.7163831058,8.52647530856,2.18990779728
 01/10  05:00:00,323.545699648,1.82001585673,0.0630470091294,0.0,24.9203635341,199.362908273,19.8055569816,17.6157749753,2.18978200635
 01/10  06:00:00,357.203565631,1.45601268538,0.0051941835531,0.0,49.8407270682,199.362908273,20.232807757,15.8683351482,4.36447260887
 01/10  07:00:00,679.080747779,26.7467434423,190.897977044,0.0,49.8407270682,199.362908273,694.562576093,692.37105172,2.19152437328
 01/10  08:00:00,536.808859411,26.7467434423,0.0,0.0,149.522181205,199.362908273,2134.33612056,2125.59098235,8.74513820059
 01/10  09:00:00,1048.880245,26.7467434423,0.0,0.0,448.566543614,448.566543614,736.136127291,720.750104015,15.3860232761
 01/10  10:00:00,1010.60095693,26.7467434423,0.0,0.0,448.566543614,448.566543614,384.497365883,369.093573778,15.4037921052
 01/10  11:00:00,961.04198941,26.7471323515,0.0,0.0,448.566543614,448.566543614,206.202150937,188.593262365,17.6088885716
 01/10  12:00:00,1079.32800088,27.3939828655,73.1457845408,0.0,448.566543614,448.566543614,96.5507777658,77.2757283034,19.2750494624
 01/10  13:00:00,1038.43081337,28.058789173,65.1620815164,0.0,448.566543614,398.725816546,91.3719881016,68.614054764,22.7579333376
 01/10  14:00:00,1119.85287062,27.9780066319,90.1931379744,0.0,448.566543614,448.566543614,70.4665962793,48.329232844,22.1373634352
 01/10  15:00:00,1122.67372513,27.1060007628,91.6701336682,0.0,448.566543614,448.566543614,52.7897630018,37.4121036701,15.3776593316
 01/10  16:00:00,1144.94119553,27.4580373502,109.468607216,0.0,448.566543614,448.566543614,39.0127533687,25.8320830364,13.1806703323
 01/10  17:00:00,1195.77751802,27.1938057493,111.311310656,0.0,448.566543614,448.566543614,45.2484680223,25.401774385,19.8466936373
 01/10  18:00:00,1066.6654666,26.7467434423,84.2121863191,0.0,348.885089477,398.725816546,58.6209131601,47.6640017133,10.9569114468
 01/10  19:00:00,798.338600295,26.7467434423,20.8092715811,0.0,249.203635341,299.044362409,138.007664463,129.255570659,8.75209380386
 01/10  20:00:00,724.398275498,26.7467434423,0.0,0.0,249.203635341,299.044362409,273.982781489,267.428103904,6.55467758431
 01/10  21:00:00,575.063590291,26.7467434423,0.0,0.0,149.522181205,249.203635341,430.812345033,424.253664602,6.5586804314
 01/10  22:00:00,550.9520073,26.7467434423,0.0,0.0,149.522181205,249.203635341,680.2712328,675.906713839,4.36451896162
 01/10  23:00:00,349.356800291,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969015015,0.0,2.18969015015
 01/10  24:00:00,299.9920412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981749841,0.0,2.18981749841
 01/11  01:00:00,287.769844569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963294331,0.0,2.18963294331
 01/11  02:00:00,287.769844507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976237681,0.0,2.18976237681
 01/11  03:00:00,300.090602571,0.728006342691,0.094588580261,0.0,24.9203635341,199.362908273,4.48031477407,2.2904231851,2.18989158897
 01/11  04:00:00,315.050847852,1.45601268538,0.270773935444,0.0,24.9203635341,199.362908273,7.43747026308,5.24757371403,2.18989654905
 01/11  05:00:00,332.356996803,1.82001585673,0.242077973761,0.0,24.9203635341,199.362908273,11.7346157918,9.54478026284,2.18983552896
 01/11  06:00:00,373.311125975,1.45601268538,0.173317416305,0.0,49.8407270682,199.362908273,13.5959810852,9.23138860096,4.36459248426
 01/11  07:00:00,681.845686384,26.7467434423,192.295021712,0.0,49.8407270682,199.362908273,611.983527755,609.791941489,2.19158626566
 01/11  08:00:00,536.747421362,26.7467434423,0.0,0.0,149.522181205,199.362908273,2103.87782936,2095.1323689,8.74546046344
 01/11  09:00:00,1048.75352145,26.7467434423,0.0,0.0,448.566543614,448.566543614,710.749524312,695.364690227,15.3848340849
 01/11  10:00:00,1010.41323784,26.7467434423,0.0,0.0,448.566543614,448.566543614,336.393689399,320.991160563,15.4025288357
 01/11  11:00:00,1040.76298973,26.7467434423,52.9518839464,0.0,448.566543614,448.566543614,127.920864588,110.310748454,17.6101161346
 01/11  12:00:00,1086.31496473,26.7467434423,59.1496861761,0.0,448.566543614,448.566543614,70.2080129196,50.3376257615,19.8703871581
 01/11  13:00:00,1063.31950533,26.7467434423,78.6726597715,0.0,448.566543614,398.725816546,83.9196867634,61.7555277846,22.1641589788
 01/11  14:00:00,1147.40550117,26.7467434423,103.452908111,0.0,448.566543614,448.566543614,77.7509447316,53.3997855954,24.3511591361
 01/11  15:00:00,1159.42425838,26.7467434423,112.353007592,0.0,448.566543614,448.566543614,59.8481567273,46.6659446779,13.1822120493
 01/11  16:00:00,1141.25446025,26.7467434423,94.327385836,0.0,448.566543614,448.566543614,56.6646472651,43.4825531603,13.1820941048
 01/11  17:00:00,1177.90338094,26.7467434423,82.079324249,0.0,448.566543614,448.566543614,67.6549360515,47.8059522742,19.8489837773
 01/11  18:00:00,1081.60463714,26.7467434423,81.524212219,0.0,348.885089477,398.725816546,81.2342320323,70.2783604956,10.9558715366
 01/11  19:00:00,903.479097015,26.7467434423,68.8703437549,0.0,249.203635341,299.044362409,136.425077246,127.673189046,8.75188819976
 01/11  20:00:00,861.561774922,26.7467434423,51.7121399238,0.0,249.203635341,299.044362409,151.809445401,145.25499187,6.55445353029
 01/11  21:00:00,699.953713308,26.7467434423,39.8734214701,0.0,149.522181205,249.203635341,191.466250798,184.907776695,6.55847410334
 01/11  22:00:00,659.494621865,26.7467434423,24.1566398189,0.0,149.522181205,249.203635341,213.888398493,209.52384426,4.3645542323
 01/11  23:00:00,349.356801453,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963389068,0.0,2.18963389068
 01/11  24:00:00,299.992042283,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897635735,0.0,2.1897635735
 01/12  01:00:00,287.76984561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989550408,0.0,2.18989550408
 01/12  02:00:00,287.76984561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971172067,0.0,2.18971172067
 01/12  03:00:00,287.769845664,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898431526,0.0,2.1898431526
 01/12  04:00:00,287.769845764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965941809,0.0,2.18965941809
 01/12  05:00:00,299.992043578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979105556,0.0,2.18979105556
 01/12  06:00:00,349.358227965,0.0,0.0,0.0,49.8407270682,199.362908273,4.36466213515,0.0,4.36466213515
 01/12  07:00:00,729.317319076,26.7467434423,218.48750067,0.0,49.8407270682,199.362908273,389.117239593,384.754417262,4.36282233038
 01/12  08:00:00,722.239280067,26.7467434423,105.170655314,0.0,149.522181205,199.362908273,342.456243911,335.891683764,6.56456014701
 01/12  09:00:00,1155.93405861,26.7467434423,24.7975544607,0.0,448.566543614,448.566543614,204.1880202,188.802869713,15.3851504868
 01/12  10:00:00,1132.27087964,26.7467434423,37.277512972,0.0,448.566543614,448.566543614,127.147129456,111.742069984,15.4050594729
 01/12  11:00:00,1124.75589107,26.7467434423,66.7010968904,0.0,448.566543614,448.566543614,134.49268994,116.884130572,17.6085593682
 01/12  12:00:00,1134.08794526,26.7467434423,76.3596603621,0.0,448.566543614,448.566543614,140.293326255,120.421569528,19.8717567277
 01/12  13:00:00,1099.82184071,26.7467434423,91.6354051678,0.0,448.566543614,398.725816546,167.027721065,142.650196549,24.3775245161
 01/12  14:00:00,1164.91201543,26.7467434423,106.048331351,0.0,448.566543614,448.566543614,122.552319042,100.413881725,22.138437317
 01/12  15:00:00,1184.2843893,26.7467434423,125.385201426,0.0,448.566543614,448.566543614,110.481474096,97.2965178641,13.1849562322
 01/12  16:00:00,1153.78735396,26.7467434423,106.530233456,0.0,448.566543614,448.566543614,99.9069500032,84.5334695518,15.3734804515
 01/12  17:00:00,1201.65892366,26.7467434423,105.590450396,0.0,448.566543614,448.566543614,111.210870273,93.5685063668,17.6423639058
 01/12  18:00:00,1076.91855927,26.7467434423,76.8738288755,0.0,348.885089477,398.725816546,153.08177173,142.124909204,10.9568625255
 01/12  19:00:00,890.463911187,26.7467434423,55.8929886043,0.0,249.203635341,299.044362409,215.151737415,206.400299821,8.75143759366
 01/12  20:00:00,832.582390617,26.7467434423,33.5428442814,0.0,249.203635341,299.044362409,243.422949434,236.868654273,6.55429516094
 01/12  21:00:00,574.806179735,26.7467434423,0.0,0.0,149.522181205,249.203635341,354.734884339,345.995451747,8.73943259137
 01/12  22:00:00,550.513888729,26.7467434423,0.0,0.0,149.522181205,249.203635341,530.894808807,528.702435572,2.19237323465
 01/12  23:00:00,349.356802653,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991801462,0.0,2.18991801462
 01/12  24:00:00,299.992043578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962818863,0.0,2.18962818863
 01/13  01:00:00,287.769846731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976185546,0.0,2.18976185546
 01/13  02:00:00,287.769846732,0.0,0.0,0.0,24.9203635341,199.362908273,4.35960817384,0.0,4.35960817384
 01/13  03:00:00,287.769846724,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898465425,0.0,2.1898465425
 01/13  04:00:00,287.769846713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966450196,0.0,2.18966450196
 01/13  05:00:00,320.453213944,1.09200951404,0.175753187131,0.0,24.9203635341,199.362908273,8.68768603296,6.49788788564,2.18979814732
 01/13  06:00:00,383.532023527,1.82001585673,0.387846195518,0.0,49.8407270682,199.362908273,15.8641054246,13.6719004288,2.19220499586
 01/13  07:00:00,687.971163429,26.7467434423,192.126450194,0.0,49.8407270682,199.362908273,800.303347094,795.940261714,4.36308537991
 01/13  08:00:00,533.62866018,26.7467434423,0.0,0.0,149.522181205,199.362908273,1490.05249319,1481.30745967,8.74503352647
 01/13  09:00:00,1047.01411344,26.7467434423,0.0,0.0,448.566543614,448.566543614,676.172063184,662.98146576,13.1905974245
 01/13  10:00:00,1057.84564816,26.7467434423,33.9646623872,0.0,448.566543614,448.566543614,223.820610223,206.217300485,17.6033097381
 01/13  11:00:00,1124.35250768,26.7502231134,78.033523216,0.0,448.566543614,448.566543614,85.2531937381,69.8442568688,15.4089368693
 01/13  12:00:00,1200.00224796,27.5780779128,151.721056474,0.0,448.566543614,448.566543614,76.2258257749,56.3564200018,19.8694057731
 01/13  13:00:00,1256.57581976,28.6365846205,256.284847175,0.0,448.566543614,398.725816546,89.055745212,64.6773838201,24.3783613919
 01/13  14:00:00,1334.17159105,29.5925343211,282.628417683,0.0,448.566543614,448.566543614,55.1937445668,33.054505247,22.1392393198
 01/13  15:00:00,1348.23357697,29.4776297386,296.362092389,0.0,448.566543614,448.566543614,30.6068976542,15.2264416755,15.3804559787
 01/13  16:00:00,1355.01330748,29.3232085161,303.011726192,0.0,448.566543614,448.566543614,23.9385700911,10.7604866499,13.1780834412
 01/13  17:00:00,1402.20495741,28.2285701066,302.387800679,0.0,448.566543614,448.566543614,30.2975688369,11.7048431482,18.5927256888
 01/13  18:00:00,1296.41410124,26.8500970954,294.119026437,0.0,348.885089477,398.725816546,35.5456923979,23.3419053164,12.2037870816
 01/13  19:00:00,1091.6609133,26.7467434423,255.366122826,0.0,249.203635341,299.044362409,79.1429464959,70.3909073964,8.75203909955
 01/13  20:00:00,982.261891927,26.7467434423,171.175197328,0.0,249.203635341,299.044362409,96.8209290157,90.2671925052,6.55373651045
 01/13  21:00:00,759.261673132,26.7467434423,98.3973846825,0.0,149.522181205,249.203635341,136.005591557,129.445779646,6.55981191121
 01/13  22:00:00,681.87247908,26.7467434423,46.0744612033,0.0,149.522181205,249.203635341,160.481124045,156.116718657,4.36440538849
 01/13  23:00:00,349.356803626,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970650571,0.0,2.18970650571
 01/13  24:00:00,299.992044442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984016658,0.0,2.18984016658
 01/14  01:00:00,237.929120525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966080642,0.0,2.18966080642
 01/14  02:00:00,237.929120421,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979628643,0.0,2.18979628643
 01/14  03:00:00,237.9291205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993151237,0.0,2.18993151237
 01/14  04:00:00,237.929120412,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975111998,0.0,2.18975111998
 01/14  05:00:00,250.15131827,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988651126,0.0,2.18988651126
 01/14  06:00:00,274.597141108,0.0,0.0,0.0,24.9203635341,149.522181205,4.36458250037,0.0,4.36458250037
 01/14  07:00:00,726.386639079,26.7467434423,211.889909868,0.0,49.8407270682,199.362908273,387.824500742,385.633157415,2.19134332678
 01/14  08:00:00,609.657065442,26.7467434423,92.255595627,0.0,49.8407270682,199.362908273,341.081099074,334.536979883,6.5441191916
 01/14  09:00:00,782.25306284,26.7467434423,49.467548912,0.0,249.203635341,249.203635341,203.372733086,198.787223927,4.58550915933
 01/14  10:00:00,818.353082935,26.7467434423,121.441866103,0.0,249.203635341,249.203635341,158.472251434,147.747701254,10.7245501795
 01/14  11:00:00,860.339398263,26.7467434423,211.572711104,0.0,249.203635341,249.203635341,133.456720231,126.891927499,6.56479273225
 01/14  12:00:00,934.472529009,26.8750634939,284.983098597,0.0,249.203635341,249.203635341,119.794058347,108.848498266,10.9455600809
 01/14  13:00:00,957.645518923,28.0650509086,306.561805162,0.0,249.203635341,249.203635341,112.558416185,103.809479435,8.74893674964
 01/14  14:00:00,977.252844125,28.8962386503,319.148332388,0.0,249.203635341,249.203635341,99.3786057696,90.6331487393,8.74545703029
 01/14  15:00:00,742.148137115,28.5060386153,327.715193038,0.0,74.7610906023,174.442544739,110.660403018,106.285155488,4.37524753024
 01/14  16:00:00,749.611331413,27.6861116283,336.014009677,0.0,74.7610906023,174.442544739,96.5987246029,90.0489951817,6.54972942118
 01/14  17:00:00,803.527851846,26.8059961594,341.913715429,0.0,74.7610906023,174.442544739,106.279944135,99.7277581782,6.55218595693
 01/14  18:00:00,773.524194582,26.7467434423,333.217940606,0.0,24.9203635341,149.522181205,205.124000391,202.932557341,2.19144305013
 01/14  19:00:00,347.929852104,0.0,0.0,0.0,24.9203635341,149.522181205,4.36295959365,0.0,4.36295959365
 01/14  20:00:00,323.485455838,0.0,0.0,0.0,24.9203635341,149.522181205,2.19129934083,0.0,2.19129934083
 01/14  21:00:00,323.485456788,0.0,0.0,0.0,24.9203635341,149.522181205,4.36288422283,0.0,4.36288422283
 01/14  22:00:00,299.042011513,0.0,0.0,0.0,24.9203635341,149.522181205,4.36605192464,0.0,4.36605192464
 01/14  23:00:00,274.595714054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988509813,0.0,2.18988509813
 01/14  24:00:00,250.151318365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970476504,0.0,2.18970476504
 01/15  01:00:00,237.928645593,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902137089,0.0,2.18902137089
 01/15  02:00:00,237.928645507,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  03:00:00,237.928645493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908118451,0.0,2.18908118451
 01/15  04:00:00,237.928645588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888164865,0.0,2.18888164865
 01/15  05:00:00,250.150843458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894182968,0.0,2.18894182968
 01/15  06:00:00,274.596666596,0.0,0.0,0.0,24.9203635341,149.522181205,4.36291944463,0.0,4.36291944463
 01/15  07:00:00,323.484030208,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  08:00:00,330.841092441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909151429,0.0,2.18909151429
 01/15  09:00:00,296.666425843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889215538,0.0,2.18889215538
 01/15  10:00:00,259.9998325,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895246246,0.0,2.18895246246
 01/15  11:00:00,211.111041351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901266551,0.0,2.18901266551
 01/15  12:00:00,211.111992751,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075264656,0.0,2.19075264656
 01/15  13:00:00,211.111993129,0.0,0.0,0.0,24.9203635341,149.522181205,4.36106561895,0.0,4.36106561895
 01/15  14:00:00,211.11342012,0.0,0.0,0.0,24.9203635341,149.522181205,2.19285283294,0.0,2.19285283294
 01/15  15:00:00,211.111993061,0.0,0.0,0.0,24.9203635341,149.522181205,4.36146482318,0.0,4.36146482318
 01/15  16:00:00,211.111041168,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898114898,0.0,2.18898114898
 01/15  17:00:00,259.999832239,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/15  18:00:00,313.753759005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904067039,0.0,2.18904067039
 01/15  19:00:00,347.928425837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897181569,0.0,2.18897181569
 01/15  20:00:00,323.48403028,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890162432,0.0,2.18890162432
 01/15  21:00:00,323.484030317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896193338,0.0,2.18896193338
 01/15  22:00:00,299.041062189,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124328026,0.0,2.19124328026
 01/15  23:00:00,274.595238975,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905435192,0.0,2.18905435192
 01/15  24:00:00,250.150843487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885497776,0.0,2.18885497776
 01/16  01:00:00,237.928646391,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889168389,0.0,2.1889168389
 01/16  02:00:00,237.928646422,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889784257,0.0,2.1889784257
 01/16  03:00:00,237.928646449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903998316,0.0,2.18903998316
 01/16  04:00:00,237.928646455,0.0,0.0,0.0,24.9203635341,149.522181205,2.188841788,0.0,2.188841788
 01/16  05:00:00,250.150844129,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890370173,0.0,2.18890370173
 01/16  06:00:00,274.596667123,0.0,0.0,0.0,24.9203635341,149.522181205,2.19152678841,0.0,2.19152678841
 01/16  07:00:00,323.484030963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899846855,0.0,2.18899846855
 01/16  08:00:00,330.841093289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906016032,0.0,2.18906016032
 01/16  09:00:00,296.666426602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886210517,0.0,2.18886210517
 01/16  10:00:00,259.999833095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892402189,0.0,2.18892402189
 01/16  11:00:00,211.111041789,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889858632,0.0,2.1889858632
 01/16  12:00:00,211.111993697,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069404801,0.0,2.19069404801
 01/16  13:00:00,211.111993526,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079755701,0.0,2.19079755701
 01/16  14:00:00,211.113421606,0.0,0.0,0.0,24.9203635341,149.522181205,4.36641350619,0.0,4.36641350619
 01/16  15:00:00,211.111993483,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062648885,0.0,2.19062648885
 01/16  16:00:00,211.111041935,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890141851,0.0,2.18890141851
 01/16  17:00:00,259.999833184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896333447,0.0,2.18896333447
 01/16  18:00:00,313.753759951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902514972,0.0,2.18902514972
 01/16  19:00:00,388.544068376,1.09200951404,2.51342502485,0.0,24.9203635341,149.522181205,8.11563050921,5.92654366253,2.18908684669
 01/16  20:00:00,393.88759228,1.82001585673,6.65683625224,0.0,24.9203635341,149.522181205,12.7840345903,10.5950151494,2.18901944095
 01/16  21:00:00,377.509106531,1.45601268538,3.18730023572,0.0,24.9203635341,149.522181205,10.2207481976,8.03170992775,2.18903826982
 01/16  22:00:00,365.389555148,1.82001585673,2.90724242125,0.0,24.9203635341,149.522181205,13.743159737,11.5515570614,2.19160267564
 01/16  23:00:00,327.770706774,1.45601268538,2.42588033408,0.0,24.9203635341,149.522181205,11.5730956137,9.38405005035,2.18904556337
 01/16  24:00:00,316.434094199,1.82001585673,2.86635526296,0.0,24.9203635341,149.522181205,14.6708848895,12.4818632187,2.1890216708
 01/17  01:00:00,334.948663464,1.45601268538,2.3593355868,0.0,24.9203635341,199.362908273,12.6618663247,10.4721881127,2.18967821196
 01/17  02:00:00,353.848427119,1.82001585673,2.68544452486,0.0,24.9203635341,199.362908273,16.7292377829,14.5393121389,2.18992564402
 01/17  03:00:00,340.542846588,1.45601268538,2.06591658286,0.0,24.9203635341,199.362908273,13.2832333627,11.0937701399,2.18946322275
 01/17  04:00:00,351.831428613,1.82001585673,2.2534212857,0.0,24.9203635341,199.362908273,17.1146484834,14.9248651182,2.18978336519
 01/17  05:00:00,349.406288472,1.45601268538,1.84836650566,0.0,24.9203635341,199.362908273,14.0133885689,11.8234633617,2.18992520715
 01/17  06:00:00,414.707605887,1.82001585673,2.00871997478,0.0,49.8407270682,199.362908273,20.1902378629,15.8252228795,4.36501498339
 01/17  07:00:00,744.65879769,26.7467434423,222.111007161,0.0,49.8407270682,199.362908273,833.88721368,831.695596679,2.19161700056
 01/17  08:00:00,690.742235063,26.7467434423,65.7165059369,0.0,149.522181205,199.362908273,569.319611202,560.573398452,8.74621275009
 01/17  09:00:00,1174.24170624,26.7467434423,33.0255831457,0.0,448.566543614,448.566543614,322.88590215,307.497898433,15.3880037177
 01/17  10:00:00,1156.897636,26.7467434423,51.2281276168,0.0,448.566543614,448.566543614,271.324670022,255.919607492,15.4050625298
