Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  11:00:00,1122.15182189,26.7467434423,65.4544107069,0.0,448.566543614,448.566543614,236.114325797,218.502188782,17.6121370148
 01/17  12:00:00,1138.254029,26.7467434423,81.8959179478,0.0,448.566543614,448.566543614,209.733849391,189.862142015,19.8717073755
 01/17  13:00:00,1103.62784991,26.7467434423,97.7651364737,0.0,448.566543614,398.725816546,233.543803617,209.161411443,24.3823921739
 01/17  14:00:00,1188.97048756,26.7467434423,133.027490759,0.0,448.566543614,448.566543614,172.865429126,150.72475214,22.1406769862
 01/17  15:00:00,1228.06976594,26.7467434423,171.925148927,0.0,448.566543614,448.566543614,141.383820278,128.197610797,13.1862094811
 01/17  16:00:00,1253.40851554,26.7467434423,197.010528501,0.0,448.566543614,448.566543614,110.071849841,94.6984846727,15.3733651683
 01/17  17:00:00,1306.74874555,26.7467434423,201.340828386,0.0,448.566543614,448.566543614,101.379547363,83.7340583861,17.6454889767
 01/17  18:00:00,1211.97118509,26.7467434423,202.251900809,0.0,348.885089477,398.725816546,131.195328167,120.238171529,10.9571566384
 01/17  19:00:00,1027.08337133,26.7467434423,182.238170801,0.0,249.203635341,299.044362409,213.243969208,204.491022766,8.75294644194
 01/17  20:00:00,963.023929896,26.7467434423,142.118929491,0.0,249.203635341,299.044362409,232.831335702,226.275882457,6.55545324459
 01/17  21:00:00,761.264988749,26.7467434423,89.6501665202,0.0,149.522181205,249.203635341,297.070514053,288.331389305,8.73912474804
 01/17  22:00:00,704.589332201,26.7467434423,65.290914521,0.0,149.522181205,249.203635341,298.398138074,296.20584662,2.19229145412
 01/17  23:00:00,349.356807238,0.0,0.0,0.0,49.8407270682,199.362908273,4.35967820591,0.0,4.35967820591
 01/17  24:00:00,299.992048024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985950952,0.0,2.18985950952
 01/18  01:00:00,287.769850939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968577707,0.0,2.18968577707
 01/18  02:00:00,287.769850806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982802113,0.0,2.18982802113
 01/18  03:00:00,287.769850861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965313921,0.0,2.18965313921
 01/18  04:00:00,287.76985072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979553103,0.0,2.18979553103
 01/18  05:00:00,299.99204859,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993760775,0.0,2.18993760775
 01/18  06:00:00,349.358236696,0.0,0.0,0.0,49.8407270682,199.362908273,4.36457604024,0.0,4.36457604024
 01/18  07:00:00,790.156570159,26.7467434423,264.861010041,0.0,49.8407270682,199.362908273,442.84344457,440.651911509,2.19153306073
 01/18  08:00:00,811.618726846,26.7467434423,183.321235902,0.0,149.522181205,199.362908273,364.312889758,355.566708785,8.74618097296
 01/18  09:00:00,1311.24746387,26.7467434423,170.249833344,0.0,448.566543614,448.566543614,192.800911979,177.412703663,15.3882083159
 01/18  10:00:00,1303.78147892,26.7467434423,201.231945078,0.0,448.566543614,448.566543614,152.022519522,136.618455222,15.4040643
 01/18  11:00:00,1300.42101772,26.7467434423,248.377083323,0.0,448.566543614,448.566543614,119.975093893,102.364875099,17.610218794
 01/18  12:00:00,1376.76836908,26.7467434423,325.93303909,0.0,448.566543614,448.566543614,99.4003296814,79.530563652,19.8697660294
 01/18  13:00:00,1339.45285283,26.7467434423,338.958058236,0.0,448.566543614,398.725816546,96.5999396111,74.4336463909,22.1662932202
 01/18  14:00:00,1407.02795539,26.7467434423,354.974544996,0.0,448.566543614,448.566543614,64.2319247126,39.8786561028,24.3532686098
 01/18  15:00:00,1424.83616027,26.7467434423,369.36303673,0.0,448.566543614,448.566543614,43.8037986211,30.6186679072,13.1851307139
 01/18  16:00:00,1439.79914564,26.7467434423,383.103950349,0.0,448.566543614,448.566543614,49.6606613954,34.2845419026,15.3761194928
 01/18  17:00:00,1486.43104745,26.7467434423,381.489750838,0.0,448.566543614,448.566543614,54.2380810476,36.5937930125,17.6442880351
 01/18  18:00:00,1377.57485856,26.7467434423,369.206081572,0.0,348.885089477,398.725816546,63.0669828798,52.1105709533,10.9564119265
 01/18  19:00:00,1199.90599995,26.7467434423,357.932976502,0.0,249.203635341,299.044362409,101.366869101,92.614497756,8.75237134454
 01/18  20:00:00,1174.02758969,26.7467434423,357.059329844,0.0,249.203635341,299.044362409,113.89848998,107.343463599,6.55502638127
 01/18  21:00:00,1026.93325742,26.7467434423,360.009566053,0.0,149.522181205,249.203635341,169.073021548,160.333428193,8.73959335593
 01/18  22:00:00,990.158895023,26.7467434423,348.808392397,0.0,149.522181205,249.203635341,185.917604415,183.725449822,2.19215459336
 01/18  23:00:00,349.356807968,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991746232,0.0,2.18991746232
 01/18  24:00:00,299.992048744,0.0,0.0,0.0,24.9203635341,199.362908273,4.35962477943,0.0,4.35962477943
 01/19  01:00:00,287.769851635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986971232,0.0,2.18986971232
 01/19  02:00:00,287.7698516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969603626,0.0,2.18969603626
 01/19  03:00:00,287.769851484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983976036,0.0,2.18983976036
 01/19  04:00:00,287.76985153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966611622,0.0,2.18966611622
 01/19  05:00:00,299.99204921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980996093,0.0,2.18980996093
 01/19  06:00:00,349.358237826,0.0,0.0,0.0,49.8407270682,199.362908273,4.36432843453,0.0,4.36432843453
 01/19  07:00:00,887.223172644,26.7467434423,368.40980772,0.0,49.8407270682,199.362908273,234.904835452,232.713424426,2.19141102556
 01/19  08:00:00,1009.76828176,26.7467434423,385.315574668,0.0,149.522181205,199.362908273,227.774848308,219.029110739,8.74573756896
 01/19  09:00:00,1539.33987065,26.7467434423,399.362186018,0.0,448.566543614,448.566543614,66.7214574155,51.3318265943,15.3896308212
 01/19  10:00:00,1524.95640717,26.7467434423,419.352291386,0.0,448.566543614,448.566543614,54.6312739483,39.2275530736,15.4037208747
 01/19  11:00:00,1491.02755199,26.7467434423,433.086036578,0.0,448.566543614,448.566543614,40.8037120181,25.3909071719,15.4128048462
 01/19  12:00:00,1509.96854437,26.7467434423,451.130549139,0.0,448.566543614,448.566543614,33.5626591965,13.4750017845,20.0876574119
 01/19  13:00:00,1470.50346258,26.7467434423,461.149741334,0.0,448.566543614,398.725816546,49.5894210328,25.4175645989,24.1718564338
 01/19  14:00:00,1528.4088581,26.7467434423,469.289112441,0.0,448.566543614,448.566543614,32.5941168366,8.24099808091,24.3531187557
 01/19  15:00:00,1519.55619068,26.7467434423,460.667159797,0.0,448.566543614,448.566543614,25.3320047745,12.1471122319,13.1848925426
 01/19  16:00:00,1487.96432338,26.7467434423,429.755349897,0.0,448.566543614,448.566543614,39.867044787,24.4911203931,15.3759243939
 01/19  17:00:00,1531.80252803,26.7467434423,424.561393031,0.0,448.566543614,448.566543614,44.6733760662,27.0265923729,17.6467836933
 01/19  18:00:00,1435.42913545,26.7467434423,423.975378634,0.0,348.885089477,398.725816546,48.660224321,37.7038866897,10.9563376313
 01/19  19:00:00,1254.47672973,26.7467434423,409.810407262,0.0,249.203635341,299.044362409,78.8205450625,70.0682200497,8.75232501286
 01/19  20:00:00,1204.7338499,26.7467434423,386.344258127,0.0,249.203635341,299.044362409,87.2084222623,80.6534273252,6.5549949371
 01/19  21:00:00,1046.69608364,26.7467434423,378.544299168,0.0,149.522181205,249.203635341,122.377013573,113.637435484,8.73957808954
 01/19  22:00:00,1019.98731398,26.7467434423,377.00465047,0.0,149.522181205,249.203635341,133.595751754,131.403603896,2.19214785732
 01/19  23:00:00,349.356808652,0.0,0.0,0.0,49.8407270682,199.362908273,2.18994197706,0.0,2.18994197706
 01/19  24:00:00,299.992049444,0.0,0.0,0.0,24.9203635341,199.362908273,4.35961409229,0.0,4.35961409229
 01/20  01:00:00,287.769852287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986628025,0.0,2.18986628025
 01/20  02:00:00,287.76985226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969373364,0.0,2.18969373364
 01/20  03:00:00,287.769852134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983883313,0.0,2.18983883313
 01/20  04:00:00,287.769852184,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966631698,0.0,2.18966631698
 01/20  05:00:00,299.992049858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981152809,0.0,2.18981152809
 01/20  06:00:00,349.358238866,0.0,0.0,0.0,49.8407270682,199.362908273,4.3643392668,0.0,4.3643392668
 01/20  07:00:00,803.136520291,26.7467434423,283.621535202,0.0,49.8407270682,199.362908273,460.058569766,457.867151991,2.19141777513
 01/20  08:00:00,532.462015567,26.7467434423,0.0,0.0,149.522181205,199.362908273,563.204807173,554.4589965,8.74581067288
 01/20  09:00:00,1046.41133977,26.7467434423,0.0,0.0,448.566543614,448.566543614,386.084508435,370.694615118,15.3898933171
 01/20  10:00:00,1009.71359099,26.7467434423,0.0,0.0,448.566543614,448.566543614,337.13457043,321.730720578,15.4038498524
 01/20  11:00:00,960.81344376,26.7467434423,0.0,0.0,448.566543614,448.566543614,317.821868118,301.472768107,16.3491000108
 01/20  12:00:00,960.760388255,26.7467434423,0.0,0.0,448.566543614,448.566543614,250.878649674,229.74021851,21.1384311645
 01/20  13:00:00,1033.04644106,26.7467434423,66.1946911727,0.0,448.566543614,398.725816546,194.272919745,172.105976526,22.1669432189
 01/20  14:00:00,1035.13417217,26.7467434423,19.3903448942,0.0,448.566543614,448.566543614,150.46621226,126.111672252,24.3545400088
 01/20  15:00:00,1031.63430635,26.7467434423,18.703212635,0.0,448.566543614,448.566543614,112.860764166,99.6751038225,13.1856603433
 01/20  16:00:00,1004.8622657,26.7467434423,10.0362536391,0.0,448.566543614,448.566543614,115.355732069,99.9808290771,15.374902992
 01/20  17:00:00,1009.56906475,26.7467434423,0.0,0.0,448.566543614,448.566543614,154.86275743,137.217308357,17.6454490733
 01/20  18:00:00,905.32435476,26.7467434423,0.0,0.0,348.885089477,398.725816546,239.840013209,228.882920615,10.9570925939
 01/20  19:00:00,748.843628089,26.7467434423,0.0,0.0,249.203635341,299.044362409,432.353054551,423.600112132,8.75294241953
 01/20  20:00:00,724.539961005,26.7467434423,0.0,0.0,249.203635341,299.044362409,575.967679714,569.412224712,6.55545500212
 01/20  21:00:00,575.136932736,26.7467434423,0.0,0.0,149.522181205,249.203635341,668.089626771,659.350422798,8.73920397256
 01/20  22:00:00,550.820701624,26.7467434423,0.0,0.0,149.522181205,249.203635341,744.36174392,742.169441229,2.19230269158
 01/20  23:00:00,349.356809325,0.0,0.0,0.0,49.8407270682,199.362908273,4.3597004018,0.0,4.3597004018
 01/20  24:00:00,299.992050124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987666692,0.0,2.18987666692
 01/21  01:00:00,237.929125812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970612521,0.0,2.18970612521
 01/21  02:00:00,237.929125693,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985243702,0.0,2.18985243702
 01/21  03:00:00,258.344040814,1.09200951404,0.130595612269,0.0,24.9203635341,149.522181205,7.18812605612,4.99844512081,2.18968093531
 01/21  04:00:00,272.038956098,1.82001585673,0.324682418424,0.0,24.9203635341,149.522181205,13.3643404889,11.174384588,2.18995590082
 01/21  05:00:00,277.460862641,1.45601268538,0.299409291555,0.0,24.9203635341,149.522181205,12.9753541627,10.785823869,2.18953029374
 01/21  06:00:00,306.025838864,1.82001585673,0.257856518055,0.0,24.9203635341,149.522181205,21.7973510805,17.4326800695,4.36467101098
 01/21  07:00:00,684.019588397,26.7467434423,193.079127566,0.0,49.8407270682,199.362908273,767.969140427,765.777556037,2.19158439077
 01/21  08:00:00,426.833294827,26.7467434423,0.0,0.0,49.8407270682,199.362908273,1983.53820839,1979.16886062,4.36934776792
 01/21  09:00:00,649.652585049,26.7467434423,0.0,0.0,249.203635341,249.203635341,926.688628001,920.133262267,6.55536573344
 01/21  10:00:00,611.961734181,26.7467434423,0.0,0.0,249.203635341,249.203635341,526.788139347,515.851609603,10.936529744
 01/21  11:00:00,562.59333162,26.7467434423,0.0,0.0,249.203635341,249.203635341,374.16041091,367.595620885,6.56479002471
 01/21  12:00:00,562.316115494,26.7467434423,0.0,0.0,249.203635341,249.203635341,279.0421144,268.097597316,10.9445170842
 01/21  13:00:00,562.10059375,26.7467434423,0.0,0.0,249.203635341,249.203635341,179.214981758,170.464469348,8.75051241065
 01/21  14:00:00,705.655835124,26.9830333674,79.8703990248,0.0,249.203635341,249.203635341,135.547658218,126.80165594,8.74600227788
 01/21  15:00:00,397.477211007,26.7467434423,30.9942475261,0.0,74.7610906023,174.442544739,147.349801507,140.7963653,6.55343620685
 01/21  16:00:00,418.273826865,26.7467434423,47.4341906173,0.0,74.7610906023,174.442544739,141.41352214,137.040267503,4.37325463667
 01/21  17:00:00,473.189652792,26.7467434423,51.5428172855,0.0,74.7610906023,174.442544739,163.78871174,157.237676668,6.55103507167
 01/21  18:00:00,416.757515121,26.7467434423,30.1427436469,0.0,24.9203635341,149.522181205,253.448689667,251.257061344,2.19162832385
 01/21  19:00:00,347.929859144,0.0,0.0,0.0,24.9203635341,149.522181205,4.36323196358,0.0,4.36323196358
 01/21  20:00:00,323.485463176,0.0,0.0,0.0,24.9203635341,149.522181205,2.19151449513,0.0,2.19151449513
 01/21  21:00:00,323.48546371,0.0,0.0,0.0,24.9203635341,149.522181205,4.36291525243,0.0,4.36291525243
 01/21  22:00:00,299.042021254,0.0,0.0,0.0,24.9203635341,149.522181205,4.36657794679,0.0,4.36657794679
 01/21  23:00:00,274.595719092,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982412132,0.0,2.18982412132
 01/21  24:00:00,250.151323546,0.0,0.0,0.0,24.9203635341,149.522181205,2.18997028252,0.0,2.18997028252
 01/22  01:00:00,237.928649558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903005057,0.0,2.18903005057
 01/22  02:00:00,272.309213263,1.82001585673,0.536695720088,0.0,24.9203635341,149.522181205,8.6214258878,6.43232652776,2.18909936004
 01/22  03:00:00,265.547726427,1.45601268538,0.561478259483,0.0,24.9203635341,149.522181205,9.41299858809,7.22393300303,2.18906558506
 01/22  04:00:00,272.242433303,1.82001585673,0.554597513846,0.0,24.9203635341,149.522181205,12.2007122778,12.1807122778,0.02
 01/22  05:00:00,277.551605848,1.45601268538,0.409929727964,0.0,24.9203635341,149.522181205,13.3050759004,11.1160983036,2.18897759676
 01/22  06:00:00,302.171912468,1.82001585673,0.246402103327,0.0,24.9203635341,149.522181205,23.2895430871,18.9262230333,4.36332005376
 01/22  07:00:00,345.418974645,1.45601268538,0.0892237710883,0.0,24.9203635341,149.522181205,19.9030266695,17.7141313144,2.18889535505
 01/22  08:00:00,324.15533856,1.82001585673,0.0,0.0,24.9203635341,149.522181205,38.2126586032,36.0235625328,2.1890960704
 01/22  09:00:00,298.142329014,1.45601268538,0.0,0.0,24.9203635341,149.522181205,18.8736714678,18.8536714678,0.02
 01/22  10:00:00,279.381135189,1.82001585673,0.0420158513419,0.0,24.9203635341,149.522181205,18.4087127296,16.2196248661,2.18908786355
 01/22  11:00:00,235.18538784,1.45601268538,0.298025248523,0.0,24.9203635341,149.522181205,8.20901257209,6.019907337,2.18910523509
 01/22  12:00:00,245.655785827,1.82001585673,0.790850586637,0.0,24.9203635341,149.522181205,9.99851269779,5.63727394719,4.3612387506
 01/22  13:00:00,239.375027247,1.45601268538,1.19481081461,0.0,24.9203635341,149.522181205,6.10368106336,3.9130809015,2.19060016186
 01/22  14:00:00,229.015379992,0.910007928364,0.966212597916,0.0,24.9203635341,149.522181205,6.52087605635,2.15446905212,4.36640700424
 01/22  15:00:00,233.430795055,1.09200951404,1.69945223598,0.0,24.9203635341,149.522181205,3.98365903202,1.79283036588,2.19082866614
 01/22  16:00:00,211.111045263,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887489986,0.0,2.18887489986
 01/22  17:00:00,259.999836368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894476171,0.0,2.18894476171
 01/22  18:00:00,328.411300419,1.09200951404,2.7484002705,0.0,24.9203635341,149.522181205,4.02546875632,1.83636651975,2.18910223657
 01/22  19:00:00,371.199106782,1.09200951404,2.83723988812,0.0,24.9203635341,149.522181205,2.65429575355,2.63429575355,0.02
 01/22  20:00:00,362.060010284,1.82001585673,4.57219405287,0.0,24.9203635341,149.522181205,7.98257839565,5.79349338401,2.18908501164
 01/22  21:00:00,354.186669974,1.45601268538,3.53223045559,0.0,24.9203635341,149.522181205,7.30937653514,5.120483609,2.18889292614
 01/22  22:00:00,336.891530213,1.82001585673,3.93915009159,0.0,24.9203635341,149.522181205,11.5916208157,7.22835759833,4.36326321735
 01/22  23:00:00,304.809565262,1.45601268538,2.93958295835,0.0,24.9203635341,149.522181205,8.2548338809,6.06576110865,2.18907277225
 01/22  24:00:00,286.859025508,1.82001585673,2.88261608773,0.0,24.9203635341,149.522181205,12.1341568637,9.94527634568,2.18888051802
 01/23  01:00:00,316.45363095,1.45601268538,1.66521527365,0.0,24.9203635341,199.362908273,12.0702492386,9.88028480758,2.18996443102
 01/23  02:00:00,322.527079979,1.82001585673,1.04686569657,0.0,24.9203635341,199.362908273,18.1753656477,15.985443389,2.18992225871
 01/23  03:00:00,312.766737416,1.45601268538,0.588757603649,0.0,24.9203635341,199.362908273,16.2019359049,14.0121211435,2.18981476136
 01/23  04:00:00,303.714671418,1.82001585673,0.0967533122826,0.0,24.9203635341,199.362908273,28.6079412056,26.4179765085,2.18996469705
 01/23  05:00:00,301.472851991,1.45601268538,0.0,0.0,24.9203635341,199.362908273,26.0560179535,23.8662242474,2.18979370615
 01/23  06:00:00,351.221436949,1.82001585673,0.0,0.0,49.8407270682,199.362908273,45.8832238176,41.5184118255,4.36481199206
 01/23  07:00:00,693.403134939,26.7467434423,200.128216826,0.0,49.8407270682,199.362908273,945.95770404,943.766291406,2.19141263399
 01/23  08:00:00,525.790445931,26.7467434423,0.0,0.0,149.522181205,199.362908273,1736.10594467,1727.36003608,8.74590858263
 01/23  09:00:00,1047.05644625,26.7467434423,0.0,0.0,448.566543614,448.566543614,579.186832138,563.797501319,15.3893308196
 01/23  10:00:00,1009.73087726,26.7467434423,0.0,0.0,448.566543614,448.566543614,195.907578074,180.503006055,15.4045720191
 01/23  11:00:00,1132.01278923,26.760079498,99.3852230009,0.0,448.566543614,448.566543614,113.887837569,96.2766182721,17.6112192968
 01/23  12:00:00,1159.70297102,27.7107944326,115.254439062,0.0,448.566543614,448.566543614,102.799418765,82.9278009357,19.871617829
 01/23  13:00:00,1182.36795356,28.5840527354,183.126374148,0.0,448.566543614,398.725816546,117.531379552,95.3429293312,22.188450221
 01/23  14:00:00,1276.51006151,29.5683539365,226.057899836,0.0,448.566543614,448.566543614,88.7894918699,64.4511074547,24.3383844153
 01/23  15:00:00,1286.7013777,29.8628968768,235.521285694,0.0,448.566543614,448.566543614,51.1442364813,37.9569775325,13.1872589488
 01/23  16:00:00,1292.2174037,29.3945049983,241.263412867,0.0,448.566543614,448.566543614,39.4374285035,24.0644792108,15.3729492928
 01/23  17:00:00,1339.88723069,28.0444613281,241.269130698,0.0,448.566543614,448.566543614,38.8929170321,21.2473540438,17.6455629883
 01/23  18:00:00,1221.35008679,26.8378167388,228.516188005,0.0,348.885089477,398.725816546,51.372379176,40.4152155591,10.9571636169
 01/23  19:00:00,988.432569741,26.7467434423,153.168766684,0.0,249.203635341,299.044362409,110.144712003,99.2088883692,10.9358236334
 01/23  20:00:00,902.978252072,26.7467434423,96.4778796774,0.0,249.203635341,299.044362409,124.341202557,117.787438049,6.55376450763
 01/23  21:00:00,680.274160653,26.7467434423,51.2919603077,0.0,149.522181205,249.203635341,171.450119195,164.890089851,6.56002934409
 01/23  22:00:00,550.285789956,26.7467434423,0.0,0.0,149.522181205,249.203635341,214.636303969,210.271815191,4.36448877757
 01/23  23:00:00,349.356810795,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974728294,0.0,2.18974728294
 01/23  24:00:00,299.992051623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989586809,0.0,2.18989586809
 01/24  01:00:00,287.769854267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972765733,0.0,2.18972765733
 01/24  02:00:00,287.769854217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987716061,0.0,2.18987716061
 01/24  03:00:00,287.769854258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970836948,0.0,2.18970836948
 01/24  04:00:00,287.769854218,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985796628,0.0,2.18985796628
 01/24  05:00:00,299.992052121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968919161,0.0,2.18968919161
 01/24  06:00:00,349.358242393,0.0,0.0,0.0,49.8407270682,199.362908273,4.36441644583,0.0,4.36441644583
 01/24  07:00:00,698.426912839,26.7467434423,192.11729901,0.0,49.8407270682,199.362908273,465.391383683,463.199866241,2.19151744233
 01/24  08:00:00,523.905809058,26.7467434423,0.0,0.0,149.522181205,199.362908273,437.609142251,428.86327999,8.74586226145
 01/24  09:00:00,1172.949306,26.7467434423,74.8895942181,0.0,448.566543614,448.566543614,175.856803633,160.469329751,15.3874738818
 01/24  10:00:00,1152.37433451,26.7467434423,66.8042357155,0.0,448.566543614,448.566543614,96.4242484267,81.0178315608,15.4064168659
 01/24  11:00:00,1142.64505557,26.7467434423,95.7931247854,0.0,448.566543614,448.566543614,80.2015082951,62.5901917261,17.611316569
 01/24  12:00:00,1146.66514748,26.7467434423,99.6852902509,0.0,448.566543614,448.566543614,94.9970819507,75.1205299712,19.8765519795
 01/24  13:00:00,1120.85396002,26.7467434423,123.387180905,0.0,448.566543614,398.725816546,102.037582537,77.6539407048,24.3836418322
 01/24  14:00:00,1223.23284731,26.7467434423,175.466706421,0.0,448.566543614,448.566543614,60.5668587659,38.4245696584,22.1422891074
 01/24  15:00:00,1258.65363642,27.1216405896,210.200283921,0.0,448.566543614,448.566543614,36.9420430696,21.5594480805,15.3825949892
 01/24  16:00:00,1284.23231142,27.9135538732,234.802796404,0.0,448.566543614,448.566543614,28.9085229116,15.7280028853,13.1805200262
 01/24  17:00:00,1317.64155622,27.3559747838,219.851070021,0.0,448.566543614,448.566543614,38.3931797934,18.5413054867,19.8518743068
 01/24  18:00:00,1164.13989372,26.7467434423,171.492354259,0.0,348.885089477,398.725816546,48.3092218452,37.350220226,10.9590016193
 01/24  19:00:00,966.015097946,26.7467434423,130.508598867,0.0,249.203635341,299.044362409,105.654454604,96.9012070084,8.75324759594
 01/24  20:00:00,917.419306237,26.7467434423,106.742522503,0.0,249.203635341,299.044362409,127.124064632,120.568477029,6.55558760212
 01/24  21:00:00,752.470621553,26.7467434423,91.6119222184,0.0,149.522181205,249.203635341,174.760480676,168.201329953,6.55915072269
 01/24  22:00:00,694.019404395,26.7467434423,62.8379143853,0.0,149.522181205,249.203635341,204.798192644,200.433473976,4.36471866825
 01/24  23:00:00,349.356811069,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971337353,0.0,2.18971337353
 01/24  24:00:00,299.992051949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986300346,0.0,2.18986300346
 01/25  01:00:00,287.769854684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969518677,0.0,2.18969518677
 01/25  02:00:00,287.769854676,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898456422,0.0,2.1898456422
 01/25  03:00:00,287.769854834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967755514,0.0,2.18967755514
 01/25  04:00:00,287.769854832,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982810441,0.0,2.18982810441
 01/25  05:00:00,299.992052618,0.0,0.0,0.0,24.9203635341,199.362908273,4.35978863971,0.0,4.35978863971
 01/25  06:00:00,349.358242315,0.0,0.0,0.0,49.8407270682,199.362908273,2.19242801046,0.0,2.19242801046
 01/25  07:00:00,698.896082379,26.7467434423,194.521165873,0.0,49.8407270682,199.362908273,528.710115238,524.346751069,4.36336416919
 01/25  08:00:00,524.111664484,26.7467434423,0.0,0.0,149.522181205,199.362908273,705.294035326,698.729296134,6.56473919275
 01/25  09:00:00,1046.35794266,26.7467434423,0.0,0.0,448.566543614,448.566543614,278.627737238,263.240295166,15.3874420729
 01/25  10:00:00,1142.3779595,26.7467434423,75.6702149482,0.0,448.566543614,448.566543614,128.113323761,110.507938845,17.6053849167
 01/25  11:00:00,1062.44797281,26.8499772174,44.4681495532,0.0,448.566543614,448.566543614,91.9889405743,76.5764970514,15.4124435229
 01/25  12:00:00,1106.18906375,27.9488463584,80.3194718485,0.0,448.566543614,448.566543614,85.0568158998,65.1819589957,19.8748569041
 01/25  13:00:00,1105.69354697,28.7975033795,119.261971521,0.0,448.566543614,398.725816546,108.268148895,83.8834671101,24.3846817854
 01/25  14:00:00,1208.04799022,29.7974152613,160.081956349,0.0,448.566543614,448.566543614,75.0301281759,50.6750585699,24.355069606
 01/25  15:00:00,1236.39106272,29.9144709514,185.23686945,0.0,448.566543614,448.566543614,38.0657983273,24.8816770547,13.1841212726
 01/25  16:00:00,1233.54796466,29.3794707422,182.804436554,0.0,448.566543614,448.566543614,34.4770028512,19.0988362067,15.3781666445
 01/25  17:00:00,1268.33039564,28.2915302948,169.654469919,0.0,448.566543614,448.566543614,38.1740168795,20.5271792773,17.6468376023
 01/25  18:00:00,1082.25431025,26.8565434912,103.366855797,0.0,348.885089477,398.725816546,60.529842033,49.5712334308,10.9586086022
 01/25  19:00:00,838.121320429,26.7467434423,34.3704159416,0.0,249.203635341,299.044362409,132.790251708,124.037898984,8.75235272329
 01/25  20:00:00,757.034119173,26.7467434423,7.51485428099,0.0,249.203635341,299.044362409,174.387798682,167.832775654,6.55502302809
 01/25  21:00:00,574.819325234,26.7467434423,0.0,0.0,149.522181205,249.203635341,356.231616896,347.491879702,8.73973719475
 01/25  22:00:00,550.486861056,26.7467434423,0.0,0.0,149.522181205,249.203635341,469.949902746,467.757729082,2.19217366437
 01/25  23:00:00,349.356811857,0.0,0.0,0.0,49.8407270682,199.362908273,2.18996533799,0.0,2.18996533799
 01/25  24:00:00,299.992052652,0.0,0.0,0.0,24.9203635341,199.362908273,4.35967837433,0.0,4.35967837433
 01/26  01:00:00,287.769855222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990690609,0.0,2.18990690609
 01/26  02:00:00,287.769855147,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897395067,0.0,2.1897395067
 01/26  03:00:00,287.769855069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989069305,0.0,2.18989069305
 01/26  04:00:00,306.865380083,1.09200951404,0.102611355096,0.0,24.9203635341,199.362908273,6.5609467536,4.37122346709,2.18972328651
 01/26  05:00:00,333.950666942,1.82001585673,0.212955623216,0.0,24.9203635341,199.362908273,12.4933111961,10.3033713473,2.18993984877
 01/26  06:00:00,376.52920577,1.45601268538,0.18828924845,0.0,49.8407270682,199.362908273,15.1334670509,10.7683710589,4.36509599196
 01/26  07:00:00,681.516666105,26.7467434423,192.059680246,0.0,49.8407270682,199.362908273,746.899805208,744.708300903,2.19150430547
 01/26  08:00:00,528.110159985,26.7467434423,0.0,0.0,149.522181205,199.362908273,2476.53457658,2467.78820962,8.74636695604
 01/26  09:00:00,1048.08469735,26.7467434423,0.0,0.0,448.566543614,448.566543614,574.452448112,559.063047267,15.3894008448
 01/26  10:00:00,1009.96003236,26.7467434423,0.0,0.0,448.566543614,448.566543614,191.0445531,175.63875313,15.4057999701
 01/26  11:00:00,1086.20888711,26.80024615,77.5661461727,0.0,448.566543614,448.566543614,67.951477267,50.3386864486,17.6127908183
 01/26  12:00:00,1109.31905594,27.8748804577,80.8952889729,0.0,448.566543614,448.566543614,56.4142861131,36.5406150462,19.8736710669
 01/26  13:00:00,1123.51248595,28.8483294183,129.970989831,0.0,448.566543614,398.725816546,70.0702488361,45.6865795709,24.3836692652
 01/26  14:00:00,1243.18351331,29.9769927305,191.980060995,0.0,448.566543614,448.566543614,50.151434367,28.0087537281,22.1426806388
 01/26  15:00:00,1268.13541026,30.0599794545,216.429524998,0.0,448.566543614,448.566543614,29.6393731743,14.2550301489,15.3843430253
 01/26  16:00:00,1274.73126958,29.4205322218,223.424915303,0.0,448.566543614,448.566543614,22.8903089639,9.71171396537,13.1785949986
 01/26  17:00:00,1317.07248591,28.2700552423,218.162033126,0.0,448.566543614,448.566543614,30.4467990875,11.2299802784,19.2168188092
 01/26  18:00:00,1172.02548276,26.8971365356,178.834526922,0.0,348.885089477,398.725816546,33.5389201602,21.9503034311,11.588616729
 01/26  19:00:00,1008.48421421,26.7467434423,172.208246512,0.0,249.203635341,299.044362409,59.310798209,50.5574603075,8.75333790148
 01/26  20:00:00,952.882665466,26.7467434423,141.592031717,0.0,249.203635341,299.044362409,71.8866410718,65.331911469,6.55472960277
 01/26  21:00:00,764.328359284,26.7467434423,105.258238416,0.0,149.522181205,249.203635341,101.480151179,94.9201307375,6.56002044129
 01/26  22:00:00,727.922977504,26.7467434423,99.10205031,0.0,149.522181205,249.203635341,114.124898693,109.760251287,4.3646474056
 01/26  23:00:00,349.35681185,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975198217,0.0,2.18975198217
 01/26  24:00:00,299.992052753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990318483,0.0,2.18990318483
 01/27  01:00:00,287.769855309,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897366592,0.0,2.1897366592
 01/27  02:00:00,287.769855317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988851198,0.0,2.18988851198
 01/27  03:00:00,287.769855395,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972167917,0.0,2.18972167917
 01/27  04:00:00,287.769855413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987360616,0.0,2.18987360616
 01/27  05:00:00,299.99205334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970678719,0.0,2.18970678719
 01/27  06:00:00,349.358243772,0.0,0.0,0.0,49.8407270682,199.362908273,4.36461313012,0.0,4.36461313012
 01/27  07:00:00,738.255186091,26.8038438834,223.155449736,0.0,49.8407270682,199.362908273,234.501666042,230.138620345,4.3630456974
 01/27  08:00:00,749.884744341,26.7467434423,140.391116239,0.0,149.522181205,199.362908273,210.823647507,204.25855544,6.56509206654
 01/27  09:00:00,1244.02549858,26.7467434423,111.423172544,0.0,448.566543614,448.566543614,77.7963977021,62.407897688,15.3885000141
 01/27  10:00:00,1308.19821742,26.7727644125,211.071861255,0.0,448.566543614,448.566543614,51.564191766,33.958389078,17.605802688
 01/27  11:00:00,1359.07188663,27.9814038441,299.24690645,0.0,448.566543614,448.566543614,35.3972323714,19.9862966392,15.4109357323
 01/27  12:00:00,1386.40476691,29.6264831864,322.984530538,0.0,448.566543614,448.566543614,33.0524159819,13.1793200295,19.8730959524
 01/27  13:00:00,1348.63718555,30.7044112063,333.973263188,0.0,448.566543614,398.725816546,39.2092792113,14.8231669822,24.3861122292
 01/27  14:00:00,1404.77910457,31.760429695,339.231314434,0.0,448.566543614,448.566543614,26.3609415575,4.21932304134,22.1416185162
 01/27  15:00:00,1400.70919826,31.803952822,335.131391494,0.0,448.566543614,448.566543614,15.9178229809,0.537488333575,15.3803346473
 01/27  16:00:00,1380.53935263,31.3481687662,323.102003788,0.0,448.566543614,448.566543614,13.3512284287,0.167259244011,13.1839691847
 01/27  17:00:00,1421.9357596,29.8673735351,318.519476105,0.0,448.566543614,448.566543614,19.9621153083,0.110198829989,19.8519164783
 01/27  18:00:00,1306.22872835,27.9178577018,309.498975621,0.0,348.885089477,398.725816546,11.8770501012,0.919849081907,10.9572010193
 01/27  19:00:00,1126.42863867,26.7467434423,288.804248707,0.0,249.203635341,299.044362409,27.9703805993,19.2166547339,8.75372586536
 01/27  20:00:00,1032.48269871,26.7467434423,220.394576757,0.0,249.203635341,299.044362409,50.8859084821,44.3312540186,6.55465446353
 01/27  21:00:00,774.474754595,26.7467434423,112.872278579,0.0,149.522181205,249.203635341,100.537864699,91.7985890446,8.73927565461
 01/27  22:00:00,698.2204909,26.7467434423,61.4825408871,0.0,149.522181205,249.203635341,113.006608103,110.814061417,2.19254668628
 01/27  23:00:00,349.356812434,0.0,0.0,0.0,49.8407270682,199.362908273,2.18997422311,0.0,2.18997422311
 01/27  24:00:00,299.992053324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980665006,0.0,2.18980665006
 01/28  01:00:00,237.929128725,0.0,0.0,0.0,24.9203635341,149.522181205,4.35975158114,0.0,4.35975158114
 01/28  02:00:00,237.929128739,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994496021,0.0,2.18994496021
 01/28  03:00:00,237.929128617,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977865943,0.0,2.18977865943
 01/28  04:00:00,237.929128602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993104861,0.0,2.18993104861
 01/28  05:00:00,250.151326346,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976475518,0.0,2.18976475518
 01/28  06:00:00,274.597153795,0.0,0.0,0.0,24.9203635341,149.522181205,4.36477754945,0.0,4.36477754945
 01/28  07:00:00,698.719255444,26.748343958,197.602907031,0.0,49.8407270682,199.362908273,418.409016923,416.217618046,2.1913988768
 01/28  08:00:00,425.104886554,26.7467434423,0.0,0.0,49.8407270682,199.362908273,1167.92564976,1163.55597071,4.36967904977
 01/28  09:00:00,648.164502277,26.7467434423,0.0,0.0,249.203635341,249.203635341,581.159909616,574.604964383,6.55494523383
 01/28  10:00:00,715.020918143,26.7467434423,64.2778838119,0.0,249.203635341,249.203635341,157.930588348,149.177143269,8.75344507957
 01/28  11:00:00,683.373713428,26.7467434423,55.171867995,0.0,249.203635341,249.203635341,96.349608256,87.6029404519,8.74666780417
 01/28  12:00:00,771.780389867,27.4189319289,124.41481901,0.0,249.203635341,249.203635341,91.8073513754,80.8630248761,10.9443264993
 01/28  13:00:00,879.730970091,28.9179183442,227.838762176,0.0,249.203635341,249.203635341,83.8674269896,75.116987808,8.75043918158
 01/28  14:00:00,902.484524688,29.7794679141,249.195787007,0.0,249.203635341,249.203635341,72.5476960625,63.8016789372,8.74601712526
 01/28  15:00:00,662.030726771,29.400407207,257.962456971,0.0,74.7610906023,174.442544739,79.0150336593,72.4615612948,6.55347236455
 01/28  16:00:00,666.726447783,28.7720124405,263.098666534,0.0,74.7610906023,174.442544739,66.3938998637,62.0205996706,4.3733001931
 01/28  17:00:00,718.845199717,27.4783510428,267.559162126,0.0,74.7610906023,174.442544739,70.7871029299,64.2358587345,6.55124419541
 01/28  18:00:00,684.065279199,26.7467434423,263.41802586,0.0,24.9203635341,149.522181205,89.4386822759,87.2470217485,2.19166052739
 01/28  19:00:00,347.929863202,0.0,0.0,0.0,24.9203635341,149.522181205,4.3632273019,0.0,4.3632273019
 01/28  20:00:00,323.48546732,0.0,0.0,0.0,24.9203635341,149.522181205,2.19156384947,0.0,2.19156384947
 01/28  21:00:00,323.485467755,0.0,0.0,0.0,24.9203635341,149.522181205,4.36303102318,0.0,4.36303102318
 01/28  22:00:00,299.042026669,0.0,0.0,0.0,24.9203635341,149.522181205,4.36673068247,0.0,4.36673068247
 01/28  23:00:00,274.595721976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989627513,0.0,2.18989627513
 01/28  24:00:00,250.151326368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972997956,0.0,2.18972997956
 01/29  01:00:00,237.928651689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910979728,0.0,2.18910979728
 01/29  02:00:00,237.928651596,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892279227,0.0,2.18892279227
 01/29  03:00:00,237.928651485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899758344,0.0,2.18899758344
 01/29  04:00:00,237.928651449,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  05:00:00,250.150849265,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907224435,0.0,2.18907224435
 01/29  06:00:00,274.596676963,0.0,0.0,0.0,24.9203635341,149.522181205,4.36292992848,0.0,4.36292992848
 01/29  07:00:00,323.484036211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900473657,0.0,2.18900473657
 01/29  08:00:00,370.968211771,1.45601268538,3.09275423263,0.0,24.9203635341,149.522181205,6.50855333366,4.31947287825,2.18908045542
 01/29  09:00:00,312.834510593,0.728006342691,1.76319567737,0.0,24.9203635341,149.522181205,3.98218933406,1.7931651892,2.18902414485
 01/29  10:00:00,259.99983824,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  11:00:00,211.111047099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896740331,0.0,2.18896740331
 01/29  12:00:00,211.112001996,0.0,0.0,0.0,24.9203635341,149.522181205,4.36132753113,0.0,4.36132753113
 01/29  13:00:00,211.11200174,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074534506,0.0,2.19074534506
 01/29  14:00:00,357.243121751,10.6474505299,109.567199635,0.0,24.9203635341,149.522181205,4.36673616946,0.0,4.36673616946
 01/29  15:00:00,211.112001479,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061325331,0.0,2.19061325331
 01/29  16:00:00,211.111047271,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903522897,0.0,2.18903522897
 01/29  17:00:00,259.999838508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910986213,0.0,2.18910986213
 01/29  18:00:00,305.210098482,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892291734,0.0,2.18892291734
 01/29  19:00:00,347.928431709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899777396,0.0,2.18899777396
 01/29  20:00:00,323.484036068,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 01/29  21:00:00,323.484036081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907248328,0.0,2.18907248328
 01/29  22:00:00,299.041072571,0.0,0.0,0.0,24.9203635341,149.522181205,4.3629307315,0.0,4.3629307315
 01/29  23:00:00,274.595245004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900505612,0.0,2.18900505612
 01/29  24:00:00,250.15084936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907974605,0.0,2.18907974605
 01/30  01:00:00,287.769856138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972322352,0.0,2.18972322352
 01/30  02:00:00,287.769856041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987662,0.0,2.18987662
 01/30  03:00:00,287.769856069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971101825,0.0,2.18971101825
 01/30  04:00:00,287.769855989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986446603,0.0,2.18986446603
 01/30  05:00:00,299.992053867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969887021,0.0,2.18969887021
 01/30  06:00:00,349.358245237,0.0,0.0,0.0,49.8407270682,199.362908273,4.36479996205,0.0,4.36479996205
 01/30  07:00:00,797.731868848,26.7582097314,283.056252988,0.0,49.8407270682,199.362908273,224.697133278,222.505477585,2.19165569317
 01/30  08:00:00,867.522992636,26.7467434423,254.712634056,0.0,149.522181205,199.362908273,219.115998306,210.368946142,8.74705216344
 01/30  09:00:00,1346.66336825,26.7467434423,204.092986464,0.0,448.566543614,448.566543614,66.3805870491,50.9918545999,15.3887324492
 01/30  10:00:00,1352.26698643,26.7467434423,248.093301053,0.0,448.566543614,448.566543614,42.1705269621,26.7631742062,15.4073527559
 01/30  11:00:00,1331.14381266,26.7467434423,276.53984997,0.0,448.566543614,448.566543614,36.4446079592,18.8299130362,17.614694923
 01/30  12:00:00,1360.27613711,27.2114434492,304.696589538,0.0,448.566543614,448.566543614,32.1525045155,12.2764679632,19.8760365523
 01/30  13:00:00,1323.92592273,28.3234734793,315.531916703,0.0,448.566543614,398.725816546,37.3501991499,12.9636939373,24.3865052126
 01/30  14:00:00,1376.99863292,27.4569346851,317.512661307,0.0,448.566543614,448.566543614,25.7349378522,3.58935683306,22.1455810191
 01/30  15:00:00,1376.33113208,27.1206979116,315.957427535,0.0,448.566543614,448.566543614,17.8670018953,2.4845316177,15.3824702776
 01/30  16:00:00,1374.8931626,27.02568698,314.092868801,0.0,448.566543614,448.566543614,15.0793803981,1.89883949056,13.1805409076
 01/30  17:00:00,1424.65247853,27.0599835028,314.924655769,0.0,448.566543614,448.566543614,20.8922891441,1.03990752822,19.8523816159
 01/30  18:00:00,1306.6453145,26.7472704156,310.090023886,0.0,348.885089477,398.725816546,16.5897803317,5.6321924098,10.957587922
 01/30  19:00:00,1151.92037094,26.7467434423,303.440918202,0.0,249.203635341,299.044362409,43.9497975075,35.1963178768,8.75347963069
 01/30  20:00:00,1117.08843932,26.7467434423,293.041167501,0.0,249.203635341,299.044362409,58.0273050865,51.4715374402,6.55576764636
 01/30  21:00:00,917.318044449,26.7467434423,246.807856386,0.0,149.522181205,249.203635341,87.8326002669,81.2735459104,6.55905435647
 01/30  22:00:00,863.031917744,26.7467434423,225.304042907,0.0,149.522181205,249.203635341,103.258717259,98.8938647429,4.36485251587
 01/30  23:00:00,349.35681291,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993990642,0.0,2.18993990642
 01/30  24:00:00,299.992053804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993284546,0.0,2.18993284546
 01/31  01:00:00,287.769856181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976760421,0.0,2.18976760421
 01/31  02:00:00,287.769856269,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899211894,0.0,2.1899211894
 01/31  03:00:00,287.769856349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975585721,0.0,2.18975585721
 01/31  04:00:00,287.769856348,0.0,0.0,0.0,24.9203635341,199.362908273,4.35965365411,0.0,4.35965365411
 01/31  05:00:00,299.992054156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989783671,0.0,2.18989783671
 01/31  06:00:00,349.358244859,0.0,0.0,0.0,49.8407270682,199.362908273,2.19252395898,0.0,2.19252395898
 01/31  07:00:00,793.631478131,27.1914895793,277.496896184,0.0,49.8407270682,199.362908273,225.484249158,221.121205675,4.36304348298
 01/31  08:00:00,770.811439859,26.7467434423,160.900317955,0.0,149.522181205,199.362908273,223.375224748,214.628967521,8.74625722675
 01/31  09:00:00,1265.44779201,26.7467434423,126.123563229,0.0,448.566543614,448.566543614,64.3504419637,51.1560026132,13.1944393505
 01/31  10:00:00,1351.4315165,26.7467434423,242.576252323,0.0,448.566543614,448.566543614,43.6650415052,26.0602239827,17.6048175225
 01/31  11:00:00,1356.13332402,26.7467434423,297.211412974,0.0,448.566543614,448.566543614,35.3145075742,19.9026830644,15.4118245097
 01/31  12:00:00,1363.20475863,26.7467434423,304.450893217,0.0,448.566543614,448.566543614,32.7553140863,12.8779247951,19.8773892912
 01/31  13:00:00,1319.606573,26.7467434423,309.995549376,0.0,448.566543614,398.725816546,38.3513351277,13.9638108081,24.3875243195
 01/31  14:00:00,1372.15483645,27.019545663,311.349894866,0.0,448.566543614,448.566543614,27.320415534,2.96347363416,24.3569418998
 01/31  15:00:00,1376.24319917,27.1195124003,315.34901903,0.0,448.566543614,448.566543614,14.7842302886,1.59797331207,13.1862569765
 01/31  16:00:00,1382.15594673,27.8719003068,320.510992411,0.0,448.566543614,448.566543614,15.655657718,0.279683858051,15.3759738599
 01/31  17:00:00,1429.20164985,27.8695936625,318.664912609,0.0,448.566543614,448.566543614,17.990541119,0.342927681975,17.647613437
 01/31  18:00:00,1310.7906463,26.8441262533,314.142700719,0.0,348.885089477,398.725816546,12.2825420124,1.32575958968,10.9567824227
 01/31  19:00:00,1152.98338807,26.7467434423,304.51870691,0.0,249.203635341,299.044362409,32.3887528942,21.4519972096,10.9367556846
 01/31  20:00:00,1104.11159524,26.7467434423,291.12057138,0.0,249.203635341,299.044362409,46.2952089978,39.7416199605,6.55358903726
 01/31  21:00:00,959.267378198,26.7467434423,296.096407835,0.0,149.522181205,249.203635341,72.717107593,66.1571919114,6.55991568155
 01/31  22:00:00,916.152220044,26.7467434423,277.965497654,0.0,149.522181205,249.203635341,93.1568633263,88.7919783843,4.36488494199
 01/31  23:00:00,349.356813263,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969972024,0.0,2.18969972024
 01/31  24:00:00,299.99205401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985351739,0.0,2.18985351739
 02/01  01:00:00,287.769856354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968843897,0.0,2.18968843897
 02/01  02:00:00,287.769856229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984244025,0.0,2.18984244025
 02/01  03:00:00,287.76985633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967724193,0.0,2.18967724193
 02/01  04:00:00,287.769856232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983128079,0.0,2.18983128079
 02/01  05:00:00,299.992054161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998494262,0.0,2.18998494262
 02/01  06:00:00,349.358245697,0.0,0.0,0.0,49.8407270682,199.362908273,4.36488504418,0.0,4.36488504418
 02/01  07:00:00,754.41659054,27.3802845509,238.126021627,0.0,49.8407270682,199.362908273,344.398293271,342.206782746,2.1915105247
 02/01  08:00:00,523.830710903,26.7467434423,0.0,0.0,149.522181205,199.362908273,407.607149894,398.861171121,8.74597877314
 02/01  09:00:00,1130.0756181,26.7467434423,55.2437075417,0.0,448.566543614,448.566543614,180.846463893,165.458372201,15.3880916923
 02/01  10:00:00,1125.58483344,26.7467434423,42.4039725152,0.0,448.566543614,448.566543614,104.40979465,89.0024878228,15.4073068268
 02/01  11:00:00,1108.35618429,26.7467434423,63.7976273271,0.0,448.566543614,448.566543614,85.8213751664,68.2087749562,17.6126002102
 02/01  12:00:00,1149.58753278,26.7467434423,101.710510884,0.0,448.566543614,448.566543614,73.3783279403,53.4993483327,19.8789796076
 02/01  13:00:00,1148.72622241,26.7467434423,150.270771929,0.0,448.566543614,398.725816546,70.7836522172,46.3970713626,24.3865808546
 02/01  14:00:00,1236.96709265,26.7467434423,188.402690271,0.0,448.566543614,448.566543614,56.3748039826,34.2322189669,22.1425850158
 02/01  15:00:00,1257.55378147,26.7467434423,208.808613554,0.0,448.566543614,448.566543614,47.9356815647,32.5530763246,15.3826052401
 02/01  16:00:00,1270.88629519,26.7467434423,221.992378813,0.0,448.566543614,448.566543614,46.046404071,32.8637868399,13.1826172311
 02/01  17:00:00,1327.10895021,26.7467434423,229.26975149,0.0,448.566543614,448.566543614,56.5311159842,36.6782550297,19.8528609544
 02/01  18:00:00,1203.55280268,26.7467434423,218.635383967,0.0,348.885089477,398.725816546,68.130555164,57.172801768,10.957753396
 02/01  19:00:00,1049.09989225,26.7467434423,212.478005563,0.0,249.203635341,299.044362409,96.7384261598,87.9848329132,8.75359324662
 02/01  20:00:00,1011.24624749,26.7467434423,199.374171423,0.0,249.203635341,299.044362409,106.539418859,99.9853231785,6.55409568009
 02/01  21:00:00,846.809242969,26.7467434423,184.639322204,0.0,149.522181205,249.203635341,155.241307379,146.501732716,8.73957466217
 02/01  22:00:00,811.309849641,26.7467434423,173.863249866,0.0,149.522181205,249.203635341,170.188765113,167.996398922,2.19236619066
 02/01  23:00:00,349.356813335,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995272215,0.0,2.18995272215
 02/01  24:00:00,299.992054242,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994610909,0.0,2.18994610909
 02/02  01:00:00,287.769856525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978107061,0.0,2.18978107061
 02/02  02:00:00,287.769856511,0.0,0.0,0.0,24.9203635341,199.362908273,4.35970484072,0.0,4.35970484072
 02/02  03:00:00,287.769856516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992380245,0.0,2.18992380245
 02/02  04:00:00,287.769856426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975873787,0.0,2.18975873787
 02/02  05:00:00,299.992054172,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991268098,0.0,2.18991268098
 02/02  06:00:00,349.358245313,0.0,0.0,0.0,49.8407270682,199.362908273,2.19236886589,0.0,2.19236886589
 02/02  07:00:00,778.77569617,27.2887347596,252.998184155,0.0,49.8407270682,199.362908273,359.108675701,354.745307131,4.36336857011
 02/02  08:00:00,682.73564424,26.7467434423,67.5102142824,0.0,149.522181205,199.362908273,350.970251863,342.22375408,8.74649778349
 02/02  09:00:00,1133.16387943,26.7467434423,17.5951476961,0.0,448.566543614,448.566543614,190.040499995,174.650288126,15.3902118692
 02/02  10:00:00,1132.1280997,26.7467434423,37.8540769105,0.0,448.566543614,448.566543614,186.845843625,171.439129357,15.406714268
 02/02  11:00:00,1123.50759964,26.7467434423,73.984053262,0.0,448.566543614,448.566543614,157.325587705,139.71185795,17.613729755
 02/02  12:00:00,1160.1589896,26.7467434423,100.279622469,0.0,448.566543614,448.566543614,102.723486415,82.8510128761,19.8724735387
 02/02  13:00:00,1110.45759482,26.7467434423,101.589838714,0.0,448.566543614,398.725816546,165.992804137,141.607179408,24.3856247283
 02/02  14:00:00,1152.17691703,26.7467434423,93.558982864,0.0,448.566543614,448.566543614,130.454367358,108.309476515,22.1448908427
 02/02  15:00:00,1143.35182483,26.7467434423,85.3013802186,0.0,448.566543614,448.566543614,91.8431461579,76.459289137,15.3838570209
 02/02  16:00:00,1150.29785298,26.7467434423,92.4660326933,0.0,448.566543614,448.566543614,128.135944946,114.957656533,13.178288413
 02/02  17:00:00,1207.74150223,26.7467434423,101.484213693,0.0,448.566543614,448.566543614,132.504897001,114.856719889,17.6481771126
 02/02  18:00:00,1094.33882589,26.7467434423,101.407953342,0.0,348.885089477,398.725816546,127.544466587,114.398822973,13.1456436131
