Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  19:00:00,951.723627528,26.7467434423,106.445004772,0.0,249.203635341,299.044362409,227.953258522,219.199942488,8.75331603408
 02/02  20:00:00,935.776833279,26.7467434423,114.002019847,0.0,249.203635341,299.044362409,236.647121211,230.092401248,6.55471996288
 02/02  21:00:00,785.175568676,26.7467434423,111.895391565,0.0,149.522181205,249.203635341,258.268448811,251.708404403,6.56004440833
 02/02  22:00:00,727.970243182,26.7467434423,82.9777315675,0.0,149.522181205,249.203635341,279.315316995,274.950664577,4.36465241846
 02/02  23:00:00,349.356813156,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975424507,0.0,2.18975424507
 02/02  24:00:00,299.992054054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990819206,0.0,2.18990819206
 02/03  01:00:00,287.769856283,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974311704,0.0,2.18974311704
 02/03  02:00:00,287.769856294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989709698,0.0,2.18989709698
 02/03  03:00:00,287.769856369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973201865,0.0,2.18973201865
 02/03  04:00:00,287.769856397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988602894,0.0,2.18988602894
 02/03  05:00:00,299.992054317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972094639,0.0,2.18972094639
 02/03  06:00:00,349.358245308,0.0,0.0,0.0,49.8407270682,199.362908273,4.36465377488,0.0,4.36465377488
 02/03  07:00:00,725.244367167,26.7691571787,209.540907794,0.0,49.8407270682,199.362908273,606.313311755,601.950219677,4.36309207764
 02/03  08:00:00,524.248865152,26.7467434423,0.0,0.0,149.522181205,199.362908273,913.092596747,906.527381328,6.56521541961
 02/03  09:00:00,1046.7899978,26.7467434423,0.0,0.0,448.566543614,448.566543614,736.478693289,721.08994598,15.3887473092
 02/03  10:00:00,1010.10485128,26.7467434423,0.0,0.0,448.566543614,448.566543614,650.144937879,632.538445696,17.6064921831
 02/03  11:00:00,961.188362002,26.7467434423,0.0,0.0,448.566543614,448.566543614,574.648825061,559.237164616,15.4116604446
 02/03  12:00:00,961.169540971,26.7467434423,0.0,0.0,448.566543614,448.566543614,527.218373328,507.344118393,19.8742549352
 02/03  13:00:00,911.297829851,26.7467434423,0.0,0.0,448.566543614,398.725816546,484.424147971,460.036236179,24.3879117912
 02/03  14:00:00,961.016266534,26.7467434423,0.0,0.0,448.566543614,448.566543614,381.710903061,358.496378979,23.2145240811
 02/03  15:00:00,961.002995033,26.7467434423,0.0,0.0,448.566543614,448.566543614,370.112874838,355.795946822,14.316928016
 02/03  16:00:00,961.075521033,26.7467434423,0.0,0.0,448.566543614,448.566543614,425.207110336,409.828035588,15.3790747481
 02/03  17:00:00,1010.04761927,26.7467434423,0.0,0.0,448.566543614,448.566543614,472.635620874,454.988036818,17.6475840561
 02/03  18:00:00,897.431928024,26.7467434423,0.0,0.0,348.885089477,398.725816546,616.578293457,605.620043579,10.9582498781
 02/03  19:00:00,749.664096522,26.7467434423,0.0,0.0,249.203635341,299.044362409,773.723602418,764.97089953,8.75270288795
 02/03  20:00:00,725.526088956,26.7467434423,0.0,0.0,249.203635341,299.044362409,850.433627232,843.878327022,6.55530021008
 02/03  21:00:00,576.062314594,26.7467434423,0.0,0.0,149.522181205,249.203635341,790.617194612,781.877856897,8.73933771489
 02/03  22:00:00,551.856983404,26.7467434423,0.0,0.0,149.522181205,249.203635341,860.034666126,857.842393159,2.19227296768
 02/03  23:00:00,349.356813587,0.0,0.0,0.0,49.8407270682,199.362908273,4.35964096334,0.0,4.35964096334
 02/03  24:00:00,299.992054351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985935239,0.0,2.18985935239
 02/04  01:00:00,246.684480597,0.364003171346,0.39147803995,0.0,24.9203635341,149.522181205,3.14666447365,0.956970356878,2.18969411677
 02/04  02:00:00,275.38613797,1.82001585673,3.62034490772,0.0,24.9203635341,149.522181205,7.33724219005,5.14739412201,2.18984806804
 02/04  03:00:00,263.147280951,1.45601268538,1.42129823577,0.0,24.9203635341,149.522181205,8.96787576666,6.77819291874,2.18968284792
 02/04  04:00:00,268.993612876,1.82001585673,1.18222708581,0.0,24.9203635341,149.522181205,12.6705096116,10.4805436396,2.18996597201
 02/04  05:00:00,264.389118874,1.45601268538,0.0235869279394,0.0,24.9203635341,149.522181205,18.7436811601,16.5536906019,2.18999055816
 02/04  06:00:00,276.4618265,1.82001585673,0.0,0.0,24.9203635341,149.522181205,25.9172378317,21.5524898668,4.36474796496
 02/04  07:00:00,686.687208197,26.7467434423,199.716782422,0.0,49.8407270682,199.362908273,628.249789004,626.058158856,2.19163014854
 02/04  08:00:00,428.806041137,26.7467434423,0.0,0.0,49.8407270682,199.362908273,2038.84106973,2034.47158074,4.36948899338
 02/04  09:00:00,652.20495016,26.7467434423,0.0,0.0,249.203635341,249.203635341,1289.76123262,1283.20555307,6.55567955915
 02/04  10:00:00,615.471979852,26.7467434423,0.0,0.0,249.203635341,249.203635341,1153.99915725,1143.06308438,10.9360728772
 02/04  11:00:00,566.504396009,26.7467434423,0.0,0.0,249.203635341,249.203635341,1067.19148273,1060.62614651,6.56533622586
 02/04  12:00:00,566.026844509,26.7467434423,0.0,0.0,249.203635341,249.203635341,943.784945154,932.839291604,10.9456535501
 02/04  13:00:00,564.329918878,26.7467434423,0.0,0.0,249.203635341,249.203635341,708.902696292,700.153557362,8.74913893061
 02/04  14:00:00,563.674263401,26.7467434423,0.0,0.0,249.203635341,249.203635341,678.298813383,669.552829224,8.74598415945
 02/04  15:00:00,314.141357998,26.7467434423,0.0,0.0,74.7610906023,174.442544739,640.551254683,633.996960937,6.55429374582
 02/04  16:00:00,313.845807568,26.7467434423,0.0,0.0,74.7610906023,174.442544739,605.716040468,601.342964505,4.37307596381
 02/04  17:00:00,362.895461289,26.7467434423,0.0,0.0,74.7610906023,174.442544739,764.088259047,757.536176028,6.55208301897
 02/04  18:00:00,325.635426343,26.7467434423,0.0,0.0,24.9203635341,149.522181205,1162.36726208,1158.00428629,4.36297578918
 02/04  19:00:00,347.929864088,0.0,0.0,0.0,24.9203635341,149.522181205,2.19165989889,0.0,2.19165989889
 02/04  20:00:00,347.259471755,1.09200951404,2.71919158451,0.0,24.9203635341,149.522181205,6.85013098782,2.48734066371,4.3627903241
 02/04  21:00:00,352.586581896,1.45601268538,2.10142984735,0.0,24.9203635341,149.522181205,7.7995145232,5.60816565404,2.19134886916
 02/04  22:00:00,331.72002209,1.82001585673,1.51347156121,0.0,24.9203635341,149.522181205,13.7562652952,9.39005712677,4.36620816841
 02/04  23:00:00,288.866719683,1.45601268538,0.0593862440906,0.0,24.9203635341,149.522181205,17.1534001535,14.9635375696,2.18986258383
 02/04  24:00:00,437.393912472,16.0166165632,133.346865353,0.0,24.9203635341,149.522181205,50.33807344,48.1481193022,2.18995413779
 02/05  01:00:00,472.528839937,19.2017635685,166.790313263,0.0,24.9203635341,149.522181205,83.8203871331,81.6313175806,2.18906955251
 02/05  02:00:00,426.047806902,16.0166165632,133.432380358,0.0,24.9203635341,149.522181205,103.257269716,101.068163971,2.18910574485
 02/05  03:00:00,471.732058144,19.2017635685,166.790475515,0.0,24.9203635341,149.522181205,158.462474798,156.27382033,2.18865446809
 02/05  04:00:00,425.566644998,16.0166165632,133.432380412,0.0,24.9203635341,149.522181205,180.330800613,178.141701037,2.18909957621
 02/05  05:00:00,483.795657113,19.4082220122,166.790475515,0.0,24.9203635341,149.522181205,231.980893495,229.791770912,2.18912258272
 02/05  06:00:00,484.256984911,17.5994646317,141.144697567,0.0,24.9203635341,149.522181205,255.601939506,253.410280661,2.19165884444
 02/05  07:00:00,567.968241974,20.5781531933,170.460652996,0.0,24.9203635341,149.522181205,295.137352385,292.948264065,2.1890883203
 02/05  08:00:00,531.367661207,17.7371035942,140.643990261,0.0,24.9203635341,149.522181205,297.029146918,294.840035612,2.18911130561
 02/05  09:00:00,530.037873588,19.2017635685,166.790475515,0.0,24.9203635341,149.522181205,222.674047627,220.484965555,2.18908207155
 02/05  10:00:00,448.23916094,16.0166165632,133.432380412,0.0,24.9203635341,149.522181205,169.68365583,167.494589995,2.1890658356
 02/05  11:00:00,446.347246102,19.2017635685,166.790475515,0.0,24.9203635341,149.522181205,141.054512215,141.034512215,0.02
 02/05  12:00:00,401.07995824,16.0166165632,133.432380412,0.0,24.9203635341,149.522181205,104.069337562,99.707698405,4.36163915695
 02/05  13:00:00,424.950199488,17.4271884802,150.111427964,0.0,24.9203635341,149.522181205,71.1636176438,68.9727625746,2.19085506916
 02/05  14:00:00,212.971293966,1.82001585673,0.0,0.0,24.9203635341,149.522181205,30.709465303,26.3429556737,4.3665096293
 02/05  15:00:00,232.181103015,1.45601268538,0.264386740849,0.0,24.9203635341,149.522181205,15.6432041764,13.4526687026,2.1905354738
 02/05  16:00:00,246.793701515,1.82001585673,1.95773101824,0.0,24.9203635341,149.522181205,14.1450760009,11.9559514579,2.18912454299
 02/05  17:00:00,289.055410091,1.45601268538,2.05537395509,0.0,24.9203635341,149.522181205,11.4271409237,9.23825610438,2.18888481935
 02/05  18:00:00,333.659199785,1.82001585673,3.21320020518,0.0,24.9203635341,149.522181205,14.7700919462,12.5809735496,2.1891183966
 02/05  19:00:00,592.240120824,19.2017635685,166.551971893,0.0,24.9203635341,149.522181205,44.9585549754,42.7694657538,2.18908922156
 02/05  20:00:00,530.179446291,16.0166165632,133.871076748,0.0,24.9203635341,149.522181205,52.2143234145,50.0252113663,2.1891120482
 02/05  21:00:00,563.855631515,19.2017635685,163.673989921,0.0,24.9203635341,149.522181205,70.9264186113,68.7373355904,2.1890830209
 02/05  22:00:00,502.019043499,16.0166165632,131.057599149,0.0,24.9203635341,149.522181205,70.2573860528,68.0657145223,2.19167153057
 02/05  23:00:00,512.469352388,19.2017635685,161.277883017,0.0,24.9203635341,149.522181205,88.658199246,86.4691505799,2.18904866614
 02/05  24:00:00,441.328831019,16.0166165632,127.241281401,0.0,24.9203635341,149.522181205,85.90750619,83.7183831853,2.18912300466
 02/06  01:00:00,526.431501493,19.2017635685,166.7813622,0.0,24.9203635341,199.362908273,110.999776522,108.809852905,2.18992361654
 02/06  02:00:00,478.079629284,16.0166165632,132.598287613,0.0,24.9203635341,199.362908273,109.812949807,107.622957748,2.18999205909
 02/06  03:00:00,523.201525667,19.2017635685,164.753772568,0.0,24.9203635341,199.362908273,152.007843696,149.818146187,2.18969750947
 02/06  04:00:00,473.781029287,16.0166165632,129.537888822,0.0,24.9203635341,199.362908273,152.433466866,150.243486865,2.18998000156
 02/06  05:00:00,529.183517582,19.2017635685,160.301106124,0.0,24.9203635341,199.362908273,216.743581682,214.553639501,2.18994218098
 02/06  06:00:00,530.45241853,16.0166165632,125.840133647,0.0,49.8407270682,199.362908273,212.584290832,208.21985974,4.36443109289
 02/06  07:00:00,690.966580805,26.7467434423,200.148570618,0.0,49.8407270682,199.362908273,1899.72520869,1897.5335334,2.19167529695
 02/06  08:00:00,528.920165995,26.7467434423,0.0,0.0,149.522181205,199.362908273,2913.25803749,2904.51200234,8.7460351539
 02/06  09:00:00,1048.95989717,26.7467434423,0.0,0.0,448.566543614,448.566543614,1058.86178834,1043.47365745,15.3881308932
 02/06  10:00:00,1010.45126318,26.7467434423,0.0,0.0,448.566543614,448.566543614,486.393591022,470.986264978,15.4073260435
 02/06  11:00:00,1002.21798208,26.7467434423,29.3201639219,0.0,448.566543614,448.566543614,286.879916128,269.267329951,17.6125861765
 02/06  12:00:00,1062.54072312,26.7467434423,45.5910815635,0.0,448.566543614,448.566543614,188.86480536,168.985882251,19.8789231093
 02/06  13:00:00,999.184216627,26.7552342977,34.1878554902,0.0,448.566543614,398.725816546,219.724371567,195.337803173,24.3865683937
 02/06  14:00:00,1098.51210665,27.2228679204,70.4515398704,0.0,448.566543614,448.566543614,143.345111321,121.202986884,22.1421244367
 02/06  15:00:00,1154.03993298,27.5750786346,110.248477085,0.0,448.566543614,448.566543614,107.416261509,92.0336284305,15.3826330789
 02/06  16:00:00,1182.66316867,27.3724008646,136.354410249,0.0,448.566543614,448.566543614,76.7541956343,63.5717183359,13.1824772984
 02/06  17:00:00,1248.86407463,26.8244146774,153.918048786,0.0,448.566543614,448.566543614,76.4746978972,56.6220992333,19.852598664
 02/06  18:00:00,1117.08667744,26.7467434423,135.250516375,0.0,348.885089477,398.725816546,90.4780971583,79.5197083749,10.9583887834
 02/06  19:00:00,910.306686689,26.7467434423,83.1961900991,0.0,249.203635341,299.044362409,181.929678404,173.175572758,8.75410564617
 02/06  20:00:00,785.741803313,26.7467434423,23.2316076392,0.0,249.203635341,299.044362409,259.277879566,252.723871544,6.55400802186
 02/06  21:00:00,575.078480097,26.7467434423,0.0,0.0,149.522181205,249.203635341,581.048985023,572.309536604,8.73944841912
 02/06  22:00:00,550.858029628,26.7467434423,0.0,0.0,149.522181205,249.203635341,794.462697363,792.270361416,2.19233594677
 02/06  23:00:00,349.356813094,0.0,0.0,0.0,49.8407270682,199.362908273,2.18997626286,0.0,2.18997626286
 02/06  24:00:00,299.992053967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991581817,0.0,2.18991581817
 02/07  01:00:00,287.769856053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974991217,0.0,2.18974991217
 02/07  02:00:00,287.769856046,0.0,0.0,0.0,24.9203635341,199.362908273,4.35964005391,0.0,4.35964005391
 02/07  03:00:00,287.769856044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989015161,0.0,2.18989015161
 02/07  04:00:00,308.229958367,1.09200951404,0.185128858605,0.0,24.9203635341,199.362908273,5.64487267559,3.45514841848,2.18972425712
 02/07  05:00:00,327.288898538,1.45601268538,0.282152528592,0.0,24.9203635341,199.362908273,9.37188147676,7.1819387627,2.18994271406
 02/07  06:00:00,383.508571439,1.82001585673,0.396883101594,0.0,49.8407270682,199.362908273,13.4944612412,11.3019298462,2.19253139496
 02/07  07:00:00,678.989089546,26.7467434423,187.896231633,0.0,49.8407270682,199.362908273,987.332577135,982.96928532,4.36329181504
 02/07  08:00:00,517.587986753,26.7467434423,0.0,0.0,149.522181205,199.362908273,1978.03997037,1969.29366227,8.74630810075
 02/07  09:00:00,1047.25782082,26.7467434423,0.0,0.0,448.566543614,448.566543614,672.802816359,657.412946676,15.3898696832
 02/07  10:00:00,1009.86736625,26.7467434423,0.0,0.0,448.566543614,448.566543614,274.922714913,259.516483436,15.4062314768
 02/07  11:00:00,1129.58863299,26.7467434423,88.75706405,0.0,448.566543614,448.566543614,116.724912936,101.311118374,15.4137945618
 02/07  12:00:00,1138.65091388,26.7467434423,93.5633036674,0.0,448.566543614,448.566543614,95.2627800049,73.179867168,22.082912837
 02/07  13:00:00,1148.46030665,26.7935745729,151.797752866,0.0,448.566543614,398.725816546,105.287209647,83.1175679533,22.1696416934
 02/07  14:00:00,1275.85097498,27.7612882612,227.601077542,0.0,448.566543614,448.566543614,75.6187099934,51.2602821032,24.3584278902
 02/07  15:00:00,1300.72377244,27.4633614027,252.29965932,0.0,448.566543614,448.566543614,43.2933369113,30.1054778621,13.1878590493
 02/07  16:00:00,1309.00141928,27.4844017805,260.363536345,0.0,448.566543614,448.566543614,33.3006145076,17.9268036971,15.3738108105
 02/07  17:00:00,1361.04856886,26.8941367976,263.913568865,0.0,448.566543614,448.566543614,36.1632134718,18.5161693894,17.6470440824
 02/07  18:00:00,1245.89501901,26.7467434423,261.880026054,0.0,348.885089477,398.725816546,51.796970081,38.6521364967,13.1448335844
 02/07  19:00:00,1069.22676547,26.7467434423,233.917186471,0.0,249.203635341,299.044362409,96.6213660904,87.8686006793,8.75276541118
 02/07  20:00:00,940.131183356,26.7467434423,130.380476003,0.0,249.203635341,299.044362409,118.582747202,112.028437045,6.55431015698
 02/07  21:00:00,689.651919818,26.7467434423,44.119126843,0.0,149.522181205,249.203635341,172.845519521,166.285896364,6.55962315727
 02/07  22:00:00,609.130763455,26.7467434423,14.0510514877,0.0,149.522181205,249.203635341,208.33298416,203.968114932,4.36486922823
 02/07  23:00:00,349.35681274,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993636712,0.0,2.18993636712
 02/07  24:00:00,299.992053585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977049628,0.0,2.18977049628
 02/08  01:00:00,287.769855573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992276885,0.0,2.18992276885
 02/08  02:00:00,287.769855579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975653353,0.0,2.18975653353
 02/08  03:00:00,287.769855613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990905289,0.0,2.18990905289
 02/08  04:00:00,287.769855668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974279355,0.0,2.18974279355
 02/08  05:00:00,299.992053515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989533119,0.0,2.18989533119
 02/08  06:00:00,349.358244393,0.0,0.0,0.0,49.8407270682,199.362908273,4.36484648752,0.0,4.36484648752
 02/08  07:00:00,696.896168444,26.7467434423,188.438862245,0.0,49.8407270682,199.362908273,533.460827544,531.269307037,2.19152050743
 02/08  08:00:00,515.530915913,26.7467434423,0.0,0.0,149.522181205,199.362908273,602.82578566,594.078949046,8.74683661374
 02/08  09:00:00,1179.35016301,26.7467434423,76.8047707039,0.0,448.566543614,448.566543614,187.236742155,171.849348198,15.3873939562
 02/08  10:00:00,1214.3687008,26.7467434423,118.945285217,0.0,448.566543614,448.566543614,88.1354628729,72.7290656689,15.4063972041
 02/08  11:00:00,1309.3735136,26.7467434423,261.567807697,0.0,448.566543614,448.566543614,65.3930790803,47.7792980782,17.6137810021
 02/08  12:00:00,1353.51826197,26.7467434423,304.882172163,0.0,448.566543614,448.566543614,52.8279776666,32.9558779522,19.8720997144
 02/08  13:00:00,1330.8182514,26.7467434423,329.344330783,0.0,448.566543614,398.725816546,65.4472113888,41.062241078,24.3849703108
 02/08  14:00:00,1403.56660738,27.2216251936,342.550045827,0.0,448.566543614,448.566543614,35.2012519857,13.0576471065,22.1436048792
 02/08  15:00:00,1414.40586429,27.3354403778,353.295068287,0.0,448.566543614,448.566543614,17.6234442279,2.24177656644,15.3816676614
 02/08  16:00:00,1419.85498008,27.3286778108,358.752838998,0.0,448.566543614,448.566543614,13.8944300664,0.711048558333,13.1833815081
 02/08  17:00:00,1470.58102868,26.7619444753,361.150206635,0.0,448.566543614,448.566543614,22.0466950985,2.19551704536,19.8511780532
 02/08  18:00:00,1351.64437222,26.7467434423,355.69286989,0.0,348.885089477,398.725816546,22.4269933649,11.4687036019,10.958289763
 02/08  19:00:00,1195.26733984,26.7467434423,348.416631046,0.0,249.203635341,299.044362409,54.6791827332,45.9257501176,8.7534326156
 02/08  20:00:00,1163.21604818,26.7467434423,340.95762016,0.0,249.203635341,299.044362409,67.7843460913,61.2299465364,6.55439955487
 02/08  21:00:00,1008.70418166,26.7467434423,336.092806985,0.0,149.522181205,249.203635341,103.408787972,94.6688307252,8.73995724722
 02/08  22:00:00,980.062158572,26.7467434423,332.100862074,0.0,149.522181205,249.203635341,111.775205758,109.582742434,2.19246332402
 02/08  23:00:00,349.356812696,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898910037,0.0,2.1898910037
 02/08  24:00:00,299.992053623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972376875,0.0,2.18972376875
 02/09  01:00:00,287.769855536,0.0,0.0,0.0,24.9203635341,199.362908273,4.35958487083,0.0,4.35958487083
 02/09  02:00:00,287.769855527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986114427,0.0,2.18986114427
 02/09  03:00:00,287.769855528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969438674,0.0,2.18969438674
 02/09  04:00:00,287.769855375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984646884,0.0,2.18984646884
 02/09  05:00:00,299.992053235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967968867,0.0,2.18967968867
 02/09  06:00:00,349.358243818,0.0,0.0,0.0,49.8407270682,199.362908273,4.36460430094,0.0,4.36460430094
 02/09  07:00:00,877.784336549,26.7467434423,355.50938126,0.0,49.8407270682,199.362908273,163.720273755,161.528961854,2.1913119004
 02/09  08:00:00,978.848460706,26.7467434423,371.345243225,0.0,149.522181205,199.362908273,163.63699271,154.891376697,8.74561601349
 02/09  09:00:00,1513.41744685,26.7467434423,376.237702287,0.0,448.566543614,448.566543614,57.5624649247,42.1722515267,15.390213398
 02/09  10:00:00,1489.17859569,26.7467434423,385.127738259,0.0,448.566543614,448.566543614,31.8563612228,16.4517714588,15.404589764
 02/09  11:00:00,1450.86664391,26.7563739063,394.278029136,0.0,448.566543614,448.566543614,26.4581178095,8.84437697169,17.6137408378
 02/09  12:00:00,1460.18154743,26.7575456058,402.764326878,0.0,448.566543614,448.566543614,23.9259948255,4.05374713592,19.8722476896
 02/09  13:00:00,1425.50792787,27.5293442889,416.705334673,0.0,448.566543614,398.725816546,26.1954063209,1.81041059478,24.3849957262
 02/09  14:00:00,1478.3111212,28.1735882601,419.354537615,0.0,448.566543614,448.566543614,22.2111008883,0.0669836103366,22.1441172779
 02/09  15:00:00,1477.77367956,28.5375764608,418.10608834,0.0,448.566543614,448.566543614,13.2335749619,0.0,13.2335749619
 02/09  16:00:00,1469.83729873,27.9497990279,411.960147487,0.0,448.566543614,448.566543614,15.3286104185,0.0,15.3286104185
 02/09  17:00:00,1505.12122868,27.3956772792,399.920105481,0.0,448.566543614,448.566543614,17.6472638838,0.0,17.6472638838
 02/09  18:00:00,1373.5001821,26.798394381,380.465699617,0.0,348.885089477,398.725816546,13.144999278,0.0,13.144999278
 02/09  19:00:00,1199.48878121,26.7467434423,352.575822817,0.0,249.203635341,299.044362409,18.2196829721,9.46681807223,8.7528648999
 02/09  20:00:00,1157.67609526,26.7467434423,333.666764367,0.0,249.203635341,299.044362409,33.7635792755,27.2091971913,6.5543820842
 02/09  21:00:00,993.574992012,26.7467434423,319.047121317,0.0,149.522181205,249.203635341,65.484138192,58.9244562414,6.55968195062
 02/09  22:00:00,899.336336987,26.7467434423,255.379524696,0.0,149.522181205,249.203635341,89.7004466872,85.3355347481,4.3649119391
 02/09  23:00:00,349.356812234,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995761338,0.0,2.18995761338
 02/09  24:00:00,299.992053055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979086655,0.0,2.18979086655
 02/10  01:00:00,287.769854983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994174983,0.0,2.18994174983
 02/10  02:00:00,287.76985496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977449257,0.0,2.18977449257
 02/10  03:00:00,287.769855023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992571134,0.0,2.18992571134
 02/10  04:00:00,287.769855053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975842079,0.0,2.18975842079
 02/10  05:00:00,299.992052926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990965602,0.0,2.18990965602
 02/10  06:00:00,349.358243422,0.0,0.0,0.0,49.8407270682,199.362908273,4.36486792266,0.0,4.36486792266
 02/10  07:00:00,766.549331681,26.8259603345,251.183473714,0.0,49.8407270682,199.362908273,312.150133106,309.958603116,2.19152999069
 02/10  08:00:00,696.85959989,26.7467434423,96.3268372552,0.0,149.522181205,199.362908273,274.744198065,265.997366001,8.74683206466
 02/10  09:00:00,1200.18136892,26.7467434423,67.756831507,0.0,448.566543614,448.566543614,81.8065880674,66.4172527252,15.3893353422
 02/10  10:00:00,1308.8061975,26.7467434423,211.346658765,0.0,448.566543614,448.566543614,46.4918736501,31.0852921669,15.4065814832
 02/10  11:00:00,1352.64970895,26.7467434423,292.113849336,0.0,448.566543614,448.566543614,33.9893917993,16.3757308158,17.6136609835
 02/10  12:00:00,1376.52941295,26.9046759634,315.838433384,0.0,448.566543614,448.566543614,28.1842244115,8.31263929072,19.8715851208
 02/10  13:00:00,1364.26525144,27.1764207175,353.556617132,0.0,448.566543614,398.725816546,33.9122198127,9.52845389601,24.3837659167
 02/10  14:00:00,1458.58906063,29.8311325932,398.201390194,0.0,448.566543614,448.566543614,23.2954383976,1.15246122524,22.1429771723
 02/10  15:00:00,1484.51473885,30.3054641479,424.729418858,0.0,448.566543614,448.566543614,15.3810680196,0.0,15.3810680196
 02/10  16:00:00,1494.43312696,29.1190999188,433.033472417,0.0,448.566543614,448.566543614,13.1828021102,0.0,13.1828021102
 02/10  17:00:00,1548.60344162,28.9059885175,437.616131998,0.0,448.566543614,448.566543614,19.8527876213,0.0,19.8527876213
 02/10  18:00:00,1434.55453623,27.7100512589,437.643164276,0.0,348.885089477,398.725816546,10.9577407096,0.0,10.9577407096
 02/10  19:00:00,1263.61488147,26.7467434423,425.500833191,0.0,249.203635341,299.044362409,9.5602524133,0.805851845486,8.75440056781
 02/10  20:00:00,1241.2580882,26.7467434423,420.105284734,0.0,249.203635341,299.044362409,12.9970125715,6.44294615089,6.55406642057
 02/10  21:00:00,1082.42417081,26.7467434423,411.803498707,0.0,149.522181205,249.203635341,39.0723217214,30.3328343996,8.73948732188
 02/10  22:00:00,1039.54697317,26.7467434423,394.747415727,0.0,149.522181205,249.203635341,48.6466488356,46.4542992425,2.19234959309
 02/10  23:00:00,349.356812076,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899374344,0.0,2.1899374344
 02/10  24:00:00,299.992052975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992841524,0.0,2.18992841524
 02/11  01:00:00,237.929127779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976038407,0.0,2.18976038407
 02/11  02:00:00,237.92912777,0.0,0.0,0.0,24.9203635341,149.522181205,4.35965389258,0.0,4.35965389258
 02/11  03:00:00,237.929127769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989350684,0.0,2.18989350684
 02/11  04:00:00,237.929127717,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897255555,0.0,2.1897255555
 02/11  05:00:00,250.151325423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987609184,0.0,2.18987609184
 02/11  06:00:00,274.597151976,0.0,0.0,0.0,24.9203635341,149.522181205,2.19232394988,0.0,2.19232394988
 02/11  07:00:00,919.381525868,27.2908637133,396.639542802,0.0,49.8407270682,199.362908273,82.3225572844,77.9592855136,4.36327177082
 02/11  08:00:00,901.508982304,26.7467434423,392.255994171,0.0,49.8407270682,199.362908273,100.825822744,96.4559256722,4.3698970717
 02/11  09:00:00,1140.50655237,26.7467434423,398.753686407,0.0,249.203635341,249.203635341,67.2438937948,60.6896448441,6.5542489507
 02/11  10:00:00,1118.5372088,26.7467434423,412.242502322,0.0,249.203635341,249.203635341,59.1874195833,50.4349573668,8.75246221654
 02/11  11:00:00,1082.10467589,26.7467434423,424.106205252,0.0,249.203635341,249.203635341,45.3829898959,36.6361979753,8.74679192054
 02/11  12:00:00,1076.33874057,26.8204733182,418.589763031,0.0,249.203635341,249.203635341,25.0843154084,14.1392485013,10.9450669071
 02/11  13:00:00,1063.40236011,28.5202955655,404.678073141,0.0,249.203635341,249.203635341,24.3643826927,15.6150279413,8.74935475144
 02/11  14:00:00,1043.10902309,28.9436090356,384.20300639,0.0,249.203635341,249.203635341,16.8851033965,10.3198613247,6.56524207181
 02/11  15:00:00,769.999515042,29.0368032896,355.331336325,0.0,74.7610906023,174.442544739,24.5625379564,18.0072249612,6.55531299525
 02/11  16:00:00,733.193449453,28.4932830407,327.013883427,0.0,74.7610906023,174.442544739,29.9605397324,23.4110932252,6.5494465072
 02/11  17:00:00,753.942829971,27.4134018645,301.843126637,0.0,74.7610906023,174.442544739,35.7681172567,29.2152238641,6.55289339264
 02/11  18:00:00,702.415663019,26.7467434423,289.508903832,0.0,24.9203635341,149.522181205,53.3245402031,51.1331623847,2.19137781835
 02/11  19:00:00,339.38619576,0.0,0.0,0.0,24.9203635341,149.522181205,4.36300257096,0.0,4.36300257096
 02/11  20:00:00,323.485465999,0.0,0.0,0.0,24.9203635341,149.522181205,2.19170840818,0.0,2.19170840818
 02/11  21:00:00,323.485466711,0.0,0.0,0.0,24.9203635341,149.522181205,4.36331398022,0.0,4.36331398022
 02/11  22:00:00,299.042024459,0.0,0.0,0.0,24.9203635341,149.522181205,4.36613480261,0.0,4.36613480261
 02/11  23:00:00,274.595721233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991977067,0.0,2.18991977067
 02/11  24:00:00,250.151325523,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975180651,0.0,2.18975180651
 02/12  01:00:00,237.928650303,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907228476,0.0,2.18907228476
 02/12  02:00:00,237.928650197,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888272372,0.0,2.18888272372
 02/12  03:00:00,237.928650176,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  04:00:00,237.928650229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895460123,0.0,2.18895460123
 02/12  05:00:00,250.150848124,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902630273,0.0,2.18902630273
 02/12  06:00:00,274.596674893,0.0,0.0,0.0,24.9203635341,149.522181205,4.36316081762,0.0,4.36316081762
 02/12  07:00:00,323.484034861,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894990738,0.0,2.18894990738
 02/12  08:00:00,313.753763734,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  09:00:00,296.666430471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902226407,0.0,2.18902226407
 02/12  10:00:00,259.999837163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909315183,0.0,2.18909315183
 02/12  11:00:00,211.111046003,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890351756,0.0,2.18890351756
 02/12  12:00:00,211.111999872,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055383353,0.0,2.19055383353
 02/12  13:00:00,211.112000137,0.0,0.0,0.0,24.9203635341,149.522181205,4.36145023795,0.0,4.36145023795
 02/12  14:00:00,395.595883112,10.6474505299,130.082901372,0.0,24.9203635341,149.522181205,4.36680674526,0.0,4.36680674526
 02/12  15:00:00,356.042460362,8.87287544158,99.7592294386,0.0,24.9203635341,149.522181205,2.19079325503,0.0,2.19079325503
 02/12  16:00:00,211.1110459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894965921,0.0,2.18894965921
 02/12  17:00:00,259.999837037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902128422,0.0,2.18902128422
 02/12  18:00:00,296.666430385,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 02/12  19:00:00,339.384763722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909343223,0.0,2.18909343223
 02/12  20:00:00,323.484034885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890321056,0.0,2.18890321056
 02/12  21:00:00,323.484034942,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897493059,0.0,2.18897493059
 02/12  22:00:00,299.041070413,0.0,0.0,0.0,24.9203635341,149.522181205,4.36305739872,0.0,4.36305739872
 02/12  23:00:00,274.595243669,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889855288,0.0,2.18889855288
 02/12  24:00:00,277.17271517,0.728006342691,3.3860716068,0.0,24.9203635341,149.522181205,2.08412962687,2.06412962687,0.02
 02/13  01:00:00,322.960991392,1.45601268538,6.18623675093,0.0,24.9203635341,199.362908273,7.8724405798,4.88705591224,2.98538466756
 02/13  02:00:00,319.907722519,1.45601268538,5.02434395937,0.0,24.9203635341,199.362908273,10.0084685964,6.44465296225,3.5638156341
 02/13  03:00:00,327.507722045,1.82001585673,5.86068007652,0.0,24.9203635341,199.362908273,11.0307125122,8.84075225303,2.18996025918
 02/13  04:00:00,318.37236501,1.45601268538,3.54538604326,0.0,24.9203635341,199.362908273,11.9837332582,9.79378199811,2.1899512601
 02/13  05:00:00,337.732736714,1.82001585673,3.93792234061,0.0,24.9203635341,199.362908273,16.2900276854,14.1000883753,2.18993931017
 02/13  06:00:00,378.487181923,1.45601268538,2.12684578196,0.0,49.8407270682,199.362908273,17.6083487362,14.2947460428,3.31360269336
 02/13  07:00:00,694.983979866,26.7467434423,198.506409849,0.0,49.8407270682,199.362908273,773.278706035,770.036611014,3.24209502103
 02/13  08:00:00,515.874498852,26.7467434423,0.0,0.0,149.522181205,199.362908273,1024.36316297,1015.61682162,8.74634134709
 02/13  09:00:00,1046.55788423,26.7467434423,0.0,0.0,448.566543614,448.566543614,457.612697016,442.223089087,15.3896079291
 02/13  10:00:00,1127.10490213,26.7467434423,70.4038651364,0.0,448.566543614,448.566543614,168.011105096,152.605510136,15.4055949601
 02/13  11:00:00,1083.45876472,26.7687490962,58.0183806189,0.0,448.566543614,448.566543614,106.605807638,91.1928989831,15.4129086545
 02/13  12:00:00,1166.4701747,27.7848212554,120.574101492,0.0,448.566543614,448.566543614,88.3848282163,68.5066397097,19.8781885066
 02/13  13:00:00,1192.09924721,28.658510715,191.879580618,0.0,448.566543614,398.725816546,107.015509274,82.6305278721,24.3849814016
 02/13  14:00:00,1279.04251362,29.2509309657,227.988374249,0.0,448.566543614,448.566543614,62.1461378822,37.7908130441,24.3553248381
 02/13  15:00:00,1289.84484228,28.6799064799,238.960953046,0.0,448.566543614,448.566543614,31.4974780545,18.31141798,13.1860600745
 02/13  16:00:00,1294.77301267,28.4947019365,243.81305396,0.0,448.566543614,448.566543614,25.6580681608,10.2825551165,15.3755130443
 02/13  17:00:00,1346.08962676,28.0317203448,246.465351476,0.0,448.566543614,448.566543614,27.5745046852,9.92796607361,17.6465386116
 02/13  18:00:00,1230.48223699,26.8214302262,244.997642452,0.0,348.885089477,398.725816546,30.3017106463,19.3439814698,10.9577291765
 02/13  19:00:00,1066.16477957,26.7467434423,237.929084132,0.0,249.203635341,299.044362409,73.270432864,64.5169614638,8.75347140019
 02/13  20:00:00,1002.10588521,26.7467434423,190.4110071,0.0,249.203635341,299.044362409,99.591832023,93.0359720298,6.55585999313
 02/13  21:00:00,805.819122357,26.7467434423,144.034622732,0.0,149.522181205,249.203635341,147.908325708,139.168526941,8.73979876741
 02/13  22:00:00,756.453403697,26.7467434423,119.481728857,0.0,149.522181205,249.203635341,161.159796592,156.795208188,4.36458840445
 02/13  23:00:00,349.356810891,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987118048,0.0,2.18987118048
 02/13  24:00:00,299.992051758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970165517,0.0,2.18970165517
 02/14  01:00:00,287.769853306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984876736,0.0,2.18984876736
 02/14  02:00:00,287.769853348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967843194,0.0,2.18967843194
 02/14  03:00:00,287.769853226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982620984,0.0,2.18982620984
 02/14  04:00:00,287.769853321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997360855,0.0,2.18997360855
 02/14  05:00:00,299.992051023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980329411,0.0,2.18980329411
 02/14  06:00:00,349.358240991,0.0,0.0,0.0,49.8407270682,199.362908273,4.36448553685,0.0,4.36448553685
 02/14  07:00:00,728.559296654,26.8805256607,213.308625293,0.0,49.8407270682,199.362908273,350.363960338,348.172654855,2.1913054826
 02/14  08:00:00,739.350243174,26.7467434423,138.20295492,0.0,149.522181205,199.362908273,286.345740536,277.599675853,8.74606468352
 02/14  09:00:00,1248.40808115,26.7467434423,115.665382017,0.0,448.566543614,448.566543614,114.898027816,99.5085848583,15.3894429579
 02/14  10:00:00,1282.35906859,26.7467434423,185.3087037,0.0,448.566543614,448.566543614,63.8101128543,48.4023387713,15.407774083
 02/14  11:00:00,1302.81194022,26.9991305919,253.547944153,0.0,448.566543614,448.566543614,47.0591204029,29.4455988487,17.6135215542
 02/14  12:00:00,1325.54535433,28.3759545754,274.109773266,0.0,448.566543614,448.566543614,40.8445521645,20.9705085446,19.8740436199
 02/14  13:00:00,1291.77380554,29.3299429799,288.59720182,0.0,448.566543614,398.725816546,45.5944352125,21.211356798,24.3830784145
 02/14  14:00:00,1359.08563494,30.3614629285,304.491558589,0.0,448.566543614,448.566543614,27.9199751348,5.77808333108,22.1418918037
 02/14  15:00:00,1374.03805135,29.3049270666,319.973474696,0.0,448.566543614,448.566543614,16.33560013,0.951579762591,15.3840203674
 02/14  16:00:00,1381.98980443,28.4022567886,328.501315462,0.0,448.566543614,448.566543614,13.2406231337,0.0624367808007,13.1781863529
 02/14  17:00:00,1432.62451861,28.0849819775,330.457654651,0.0,448.566543614,448.566543614,17.6473777564,0.0,17.6473777564
 02/14  18:00:00,1317.22072274,27.1433613249,328.963270035,0.0,348.885089477,398.725816546,13.699570693,0.554453247985,13.145117445
 02/14  19:00:00,1153.71873616,26.7467434423,323.044805893,0.0,249.203635341,299.044362409,18.6223586693,9.86945081913,8.75290785018
 02/14  20:00:00,1128.38756234,26.7467434423,314.321446385,0.0,249.203635341,299.044362409,35.1970634322,28.6426631965,6.55440023565
 02/14  21:00:00,971.873672408,26.7467434423,307.776097853,0.0,149.522181205,249.203635341,61.8756386848,55.3159917615,6.55964692331
 02/14  22:00:00,948.740398443,26.7467434423,309.363201154,0.0,149.522181205,249.203635341,71.691599643,67.326694511,4.36490513199
 02/14  23:00:00,349.356810145,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995443209,0.0,2.18995443209
 02/14  24:00:00,299.992050958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978405758,0.0,2.18978405758
 02/15  01:00:00,287.769852656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992990948,0.0,2.18992990948
 02/15  02:00:00,287.769852636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975866191,0.0,2.18975866191
 02/15  03:00:00,287.76985269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990507883,0.0,2.18990507883
 02/15  04:00:00,287.769852733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973377345,0.0,2.18973377345
 02/15  05:00:00,299.992050583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988021005,0.0,2.18988021005
 02/15  06:00:00,349.358239703,0.0,0.0,0.0,49.8407270682,199.362908273,4.36478103446,0.0,4.36478103446
 02/15  07:00:00,858.823920117,27.5984805222,341.315749587,0.0,49.8407270682,199.362908273,119.92693843,117.735242624,2.19169580585
 02/15  08:00:00,967.995132076,26.7467434423,353.766659316,0.0,149.522181205,199.362908273,127.238279952,118.491806753,8.7464731987
 02/15  09:00:00,1496.38957623,26.7467434423,355.62635498,0.0,448.566543614,448.566543614,38.1807026651,22.7935797772,15.3871228879
 02/15  10:00:00,1466.46831423,26.7467434423,364.245018272,0.0,448.566543614,448.566543614,26.7766270352,11.36962941,15.4069976253
 02/15  11:00:00,1425.45088004,26.8085789619,370.580320585,0.0,448.566543614,448.566543614,21.2637239282,3.6519914571,17.6117324711
 02/15  12:00:00,1428.866313,27.4423058187,372.247372766,0.0,448.566543614,448.566543614,21.3315699555,1.45444742174,19.8771225338
 02/15  13:00:00,1387.26577077,28.8284543375,378.56404762,0.0,448.566543614,398.725816546,25.8667462765,1.48356394677,24.3831823298
 02/15  14:00:00,1447.42638732,28.5971516594,389.563465113,0.0,448.566543614,448.566543614,22.3550678168,0.213234719249,22.1418330975
 02/15  15:00:00,1444.09872706,28.9678473484,385.910434733,0.0,448.566543614,448.566543614,15.3821298704,0.0,15.3821298704
 02/15  16:00:00,1436.99214326,28.0720387207,379.792288771,0.0,448.566543614,448.566543614,13.1799990813,0.0,13.1799990813
 02/15  17:00:00,1482.06374563,27.8477150552,375.486639294,0.0,448.566543614,448.566543614,19.9295822817,0.0788684286866,19.850713853
 02/15  18:00:00,1362.87320901,26.7467434423,369.91108541,0.0,348.885089477,398.725816546,11.4016940317,0.443428111152,10.9582659205
 02/15  19:00:00,1198.12001274,26.7467434423,362.859186173,0.0,249.203635341,299.044362409,25.7840082462,17.0300320557,8.75397619046
 02/15  20:00:00,1175.80665484,26.7467434423,357.981342614,0.0,249.203635341,299.044362409,39.9188709368,33.363677827,6.55519310982
 02/15  21:00:00,1002.44758461,26.7467434423,335.293439152,0.0,149.522181205,249.203635341,65.6544365135,59.0950220299,6.55941448363
 02/15  22:00:00,941.060427901,26.7467434423,293.668289218,0.0,149.522181205,249.203635341,78.5015978996,74.1371510053,4.3644468943
 02/15  23:00:00,349.356809518,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989605584,0.0,2.18989605584
 02/15  24:00:00,299.992050448,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897246819,0.0,2.1897246819
 02/16  01:00:00,287.769852048,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898695629,0.0,2.1898695629
 02/16  02:00:00,287.769852138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969725073,0.0,2.18969725073
 02/16  03:00:00,287.76985214,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898425664,0.0,2.1898425664
 02/16  04:00:00,287.769852287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967018902,0.0,2.18967018902
 02/16  05:00:00,299.992050085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981552398,0.0,2.18981552398
 02/16  06:00:00,349.358238345,0.0,0.0,0.0,49.8407270682,199.362908273,4.36479156934,0.0,4.36479156934
 02/16  07:00:00,741.211623623,27.637712643,224.801170881,0.0,49.8407270682,199.362908273,378.946564457,374.58357593,4.36298852759
 02/16  08:00:00,515.364087239,26.7467434423,0.0,0.0,149.522181205,199.362908273,509.045599969,502.481542926,6.56405704269
 02/16  09:00:00,1123.60524452,26.7467434423,51.6290306436,0.0,448.566543614,448.566543614,185.22132589,169.833974972,15.3873509178
 02/16  10:00:00,1103.02573108,26.7467434423,35.8178750362,0.0,448.566543614,448.566543614,92.8332048108,75.2386913079,17.5945135029
 02/16  11:00:00,1047.18510449,26.7467434423,31.056322982,0.0,448.566543614,448.566543614,76.26895294,60.8490469864,15.4199059536
 02/16  12:00:00,1050.23612269,27.0309625009,33.6070345858,0.0,448.566543614,448.566543614,71.0789307075,51.2082508971,19.8706798104
 02/16  13:00:00,1022.25636179,27.8187858464,47.3399574556,0.0,448.566543614,398.725816546,92.4157780032,68.0335859604,24.3821920428
 02/16  14:00:00,1064.6449877,28.4886862486,43.4030740481,0.0,448.566543614,448.566543614,80.2477476925,58.1073245911,22.1404231014
 02/16  15:00:00,1053.56671342,28.2703883877,36.6014068711,0.0,448.566543614,448.566543614,54.7385946539,39.3572315841,15.3813630698
 02/16  16:00:00,1059.55281505,27.8672536986,41.6625708485,0.0,448.566543614,448.566543614,42.761197479,29.5801401374,13.1810573416
 02/16  17:00:00,1117.38654629,27.9851314826,48.8182653642,0.0,448.566543614,448.566543614,48.0748382447,28.2251349585,19.8497032861
 02/16  18:00:00,975.449531936,26.7467434423,25.0912227509,0.0,348.885089477,398.725816546,74.1068366041,63.1485472025,10.9582894017
 02/16  19:00:00,740.083281359,26.7467434423,0.0,0.0,249.203635341,299.044362409,174.338950245,165.586211768,8.75273847762
 02/16  20:00:00,724.257589138,26.7467434423,0.0,0.0,249.203635341,299.044362409,264.374228216,257.818571346,6.55565686965
 02/16  21:00:00,574.87148618,26.7467434423,0.0,0.0,149.522181205,249.203635341,417.587783625,411.028932008,6.55885161688
 02/16  22:00:00,550.549280858,26.7467434423,0.0,0.0,149.522181205,249.203635341,539.2649205,534.900172513,4.36474798668
 02/16  23:00:00,349.356808961,0.0,0.0,0.0,49.8407270682,199.362908273,2.18988822937,0.0,2.18988822937
 02/16  24:00:00,299.99204983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987360987,0.0,2.18987360987
 02/17  01:00:00,287.769851461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969974157,0.0,2.18969974157
 02/17  02:00:00,287.769851476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984373966,0.0,2.18984373966
 02/17  03:00:00,287.769851622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967026917,0.0,2.18967026917
 02/17  04:00:00,287.769851624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981427039,0.0,2.18981427039
 02/17  05:00:00,334.107517927,1.82001585673,0.29677512084,0.0,24.9203635341,199.362908273,12.8860686216,8.52632441627,4.35974420536
 02/17  06:00:00,376.800022518,1.45601268538,0.392386736547,0.0,49.8407270682,199.362908273,11.1342732939,8.94188739757,2.19238589637
 02/17  07:00:00,687.236671503,27.0688017379,195.553036662,0.0,49.8407270682,199.362908273,676.263337912,671.900071402,4.36326651015
 02/17  08:00:00,516.905819444,26.7467434423,0.0,0.0,149.522181205,199.362908273,1621.80903091,1615.24460558,6.56442533065
 02/17  09:00:00,1047.18965432,26.7467434423,0.0,0.0,448.566543614,448.566543614,666.091514157,650.704407296,15.387106861
 02/17  10:00:00,1009.94802045,26.7467434423,0.0,0.0,448.566543614,448.566543614,305.876351062,288.270797401,17.6055536611
 02/17  11:00:00,960.840299607,26.7467434423,0.0,0.0,448.566543614,448.566543614,183.555726875,168.145477528,15.4102493467
 02/17  12:00:00,1060.63837855,26.7968188852,65.1477830841,0.0,448.566543614,448.566543614,94.7314128629,74.8601111151,19.8713017478
 02/17  13:00:00,1039.23868502,27.5746076071,66.6593230482,0.0,448.566543614,398.725816546,84.6996915252,60.3172232694,24.3824682558
 02/17  14:00:00,1144.78547272,28.2861849185,111.921466758,0.0,448.566543614,448.566543614,57.3223860999,35.1816335771,22.1407525228
 02/17  15:00:00,1201.45345816,28.6112952718,155.797397,0.0,448.566543614,448.566543614,32.0780003798,16.6981809293,15.3798194505
 02/17  16:00:00,1237.90662834,28.2176965593,187.803299799,0.0,448.566543614,448.566543614,23.4995680069,10.3183369145,13.1812310925
 02/17  17:00:00,1292.48950824,27.6735191371,193.824377392,0.0,448.566543614,448.566543614,30.3107143381,10.4611211185,19.8495932196
 02/17  18:00:00,1147.33558763,26.7785303207,162.961215824,0.0,348.885089477,398.725816546,32.5192738091,21.5616972387,10.9575765704
 02/17  19:00:00,940.741067938,26.7467434423,123.657810725,0.0,249.203635341,299.044362409,63.9341607194,55.1813852183,8.75277550112
 02/17  20:00:00,886.515589308,26.7467434423,93.4683614807,0.0,249.203635341,299.044362409,86.4827449243,79.9270644024,6.55568052193
 02/17  21:00:00,709.415633387,26.7467434423,71.1301376848,0.0,149.522181205,249.203635341,122.68230482,116.123445604,6.55885921623
 02/17  22:00:00,659.712532957,26.7467434423,50.8069752287,0.0,149.522181205,249.203635341,145.326461782,140.961703872,4.36475791025
 02/17  23:00:00,349.356808317,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989319394,0.0,2.18989319394
 02/17  24:00:00,299.992049188,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987734115,0.0,2.18987734115
 02/18  01:00:00,237.929123695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970225145,0.0,2.18970225145
 02/18  02:00:00,237.929123716,0.0,0.0,0.0,24.9203635341,149.522181205,2.189844799,0.0,2.189844799
 02/18  03:00:00,237.929123856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967013452,0.0,2.18967013452
 02/18  04:00:00,237.929123861,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981268609,0.0,2.18981268609
 02/18  05:00:00,250.151321649,0.0,0.0,0.0,24.9203635341,149.522181205,4.35973509866,0.0,4.35973509866
 02/18  06:00:00,281.507862139,0.364003171346,0.0934877213722,0.0,24.9203635341,149.522181205,3.51702577209,1.32464781537,2.19237795672
 02/18  07:00:00,690.078295986,26.7467434423,194.345467398,0.0,49.8407270682,199.362908273,471.387341717,467.024093909,4.36324780779
 02/18  08:00:00,407.849919543,26.7467434423,0.0,0.0,49.8407270682,199.362908273,965.389230486,961.019625092,4.36960539417
 02/18  09:00:00,647.867967968,26.7467434423,0.0,0.0,249.203635341,249.203635341,393.446146162,386.890764239,6.55538192268
 02/18  10:00:00,750.268689498,26.7467434423,76.187516551,0.0,249.203635341,249.203635341,147.821439555,139.068780861,8.75265869301
 02/18  11:00:00,703.01798127,26.7467434423,64.1321317339,0.0,249.203635341,249.203635341,109.20729719,100.46176834,8.74552885028
 02/18  12:00:00,798.724049599,26.7467434423,149.812419892,0.0,249.203635341,249.203635341,106.006790567,97.2481858334,8.75860473329
 02/18  13:00:00,879.017514672,26.7467434423,229.45717735,0.0,249.203635341,249.203635341,100.428014481,91.6788808703,8.74913361112
 02/18  14:00:00,904.556313119,26.7467434423,254.539879916,0.0,249.203635341,249.203635341,89.154846191,80.4089126699,8.74593352101
 02/18  15:00:00,668.056957034,26.8123434475,266.92495087,0.0,74.7610906023,174.442544739,96.3838914826,89.8302295443,6.55366193833
 02/18  16:00:00,674.348739993,26.7544076266,273.262533415,0.0,74.7610906023,174.442544739,82.2179766143,75.6683468461,6.54962976821
 02/18  17:00:00,726.289346884,26.7467434423,276.236157459,0.0,74.7610906023,174.442544739,83.3768569135,79.0021307259,4.37472618762
 02/18  18:00:00,689.471136615,26.7467434423,277.61846227,0.0,24.9203635341,149.522181205,107.761605646,103.398523332,4.36308231377
 02/18  19:00:00,339.386189319,0.0,0.0,0.0,24.9203635341,149.522181205,2.19147850324,0.0,2.19147850324
 02/18  20:00:00,323.485461054,0.0,0.0,0.0,24.9203635341,149.522181205,4.36283201302,0.0,4.36283201302
 02/18  21:00:00,323.485460505,0.0,0.0,0.0,24.9203635341,149.522181205,2.1913535839,0.0,2.1913535839
 02/18  22:00:00,299.042017896,0.0,0.0,0.0,24.9203635341,149.522181205,4.36593411324,0.0,4.36593411324
 02/18  23:00:00,274.595717107,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995757078,0.0,2.18995757078
 02/18  24:00:00,250.151321465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978287105,0.0,2.18978287105
 02/19  01:00:00,237.928646896,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890080041,0.0,2.1890080041
