Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/08  01:00:00,287.769830505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980393221,0.0,2.18980393221
 03/08  02:00:00,287.769830553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959494048,0.0,2.18959494048
 03/08  03:00:00,287.769830542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969601765,0.0,2.18969601765
 03/08  04:00:00,287.769830569,0.0,0.0,0.0,24.9203635341,199.362908273,4.35938444689,0.0,4.35938444689
 03/08  05:00:00,299.992028346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968855581,0.0,2.18968855581
 03/08  06:00:00,349.358203507,0.0,0.0,0.0,49.8407270682,199.362908273,2.19218254447,0.0,2.19218254447
 03/08  07:00:00,680.421262301,27.4368697996,194.837012008,0.0,49.8407270682,199.362908273,657.788783471,653.426008464,4.36277500756
 03/08  08:00:00,499.214095864,26.7467434423,0.0,0.0,149.522181205,199.362908273,1409.8141996,1403.25050264,6.56369695705
 03/08  09:00:00,1046.93753602,26.7467434423,0.0,0.0,448.566543614,448.566543614,677.325706976,661.944793325,15.3809136514
 03/08  10:00:00,1009.98908797,26.7467434423,0.0,0.0,448.566543614,448.566543614,408.93263598,393.532281419,15.4003545615
 03/08  11:00:00,960.971029459,26.7467434423,0.0,0.0,448.566543614,448.566543614,304.351741258,288.946784305,15.4049569533
 03/08  12:00:00,960.845007763,26.7467434423,0.0,0.0,448.566543614,448.566543614,216.279488297,196.414170413,19.8653178839
 03/08  13:00:00,910.952928941,26.7467434423,0.0,0.0,448.566543614,398.725816546,185.086071445,160.717488439,24.3685830063
 03/08  14:00:00,961.092491755,27.1426989226,0.0,0.0,448.566543614,448.566543614,115.762662905,93.633152852,22.1295100533
 03/08  15:00:00,1092.77188931,27.167541747,71.9573073197,0.0,448.566543614,448.566543614,61.7043072182,48.5226415839,13.1816656342
 03/08  16:00:00,1000.54595476,26.7851225723,5.97106016669,0.0,448.566543614,448.566543614,56.4776900144,41.1036469892,15.3740430252
 03/08  17:00:00,1019.73221261,27.1086996781,1.36312165536,0.0,448.566543614,448.566543614,76.8899726896,59.2518835296,17.63808916
 03/08  18:00:00,896.762894559,26.7467434423,0.0,0.0,348.885089477,398.725816546,147.374961417,136.42056557,10.9543958475
 03/08  19:00:00,723.23001115,26.7467434423,0.0,0.0,249.203635341,299.044362409,309.35861147,300.606916116,8.75169535323
 03/08  20:00:00,724.625768641,26.7467434423,0.0,0.0,249.203635341,299.044362409,471.623294887,465.069877225,6.55341766162
 03/08  21:00:00,575.372109313,26.7467434423,0.0,0.0,149.522181205,249.203635341,654.627075162,648.068002166,6.55907299531
 03/08  22:00:00,551.196745104,26.7467434423,0.0,0.0,149.522181205,249.203635341,781.421748049,777.057694866,4.36405318315
 03/08  23:00:00,349.356787551,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984265905,0.0,2.18984265905
 03/08  24:00:00,299.992028319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963340973,0.0,2.18963340973
 03/09  01:00:00,287.769828892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972938564,0.0,2.18972938564
 03/09  02:00:00,301.340943414,0.728006342691,0.0551243814106,0.0,24.9203635341,199.362908273,4.16222316769,1.97239434199,2.1898288257
 03/09  03:00:00,315.039148314,1.45601268538,0.223341723309,0.0,24.9203635341,199.362908273,7.29779286017,5.10817724876,2.18961561141
 03/09  04:00:00,321.781496169,1.82001585673,0.264454049738,0.0,24.9203635341,199.362908273,11.7804580379,9.59061938578,2.18983865208
 03/09  05:00:00,324.623256498,1.45601268538,0.196955359599,0.0,24.9203635341,199.362908273,11.5807238682,9.39091292849,2.1898109397
 03/09  06:00:00,376.785233831,1.82001585673,0.106254148766,0.0,49.8407270682,199.362908273,20.8629613177,16.4988903525,4.36407096521
 03/09  07:00:00,672.673107482,26.7874412308,192.832098374,0.0,49.8407270682,199.362908273,597.452581898,595.261345727,2.19123617036
 03/09  08:00:00,502.088044866,26.7467434423,0.0,0.0,149.522181205,199.362908273,1897.10267254,1888.3581062,8.74456634554
 03/09  09:00:00,1048.21609587,26.7467434423,0.0,0.0,448.566543614,448.566543614,659.808528294,646.621577978,13.1869503162
 03/09  10:00:00,1010.68635428,26.7467434423,0.0,0.0,448.566543614,448.566543614,451.374929881,435.975663513,15.3992663674
 03/09  11:00:00,961.419491698,26.7467434423,0.0,0.0,448.566543614,448.566543614,351.042707232,333.438957968,17.6037492639
 03/09  12:00:00,961.06925466,26.7467434423,0.0,0.0,448.566543614,448.566543614,241.936085474,222.073786301,19.8622991732
 03/09  13:00:00,911.027747786,26.7467434423,0.0,0.0,448.566543614,398.725816546,172.640386927,150.486081823,22.154305104
 03/09  14:00:00,1075.07314543,26.7799386005,70.7678631402,0.0,448.566543614,448.566543614,87.5506879539,65.4234769841,22.1272109699
 03/09  15:00:00,1053.97669536,26.7750802725,38.3861157418,0.0,448.566543614,448.566543614,49.8383942186,34.4609352062,15.3774590125
 03/09  16:00:00,1072.87581517,26.7700330303,54.0046176512,0.0,448.566543614,448.566543614,35.0445743278,21.8720815757,13.1724927522
 03/09  17:00:00,1147.48761903,26.7467434423,74.6980912369,0.0,448.566543614,448.566543614,38.4800768712,20.8431216772,17.636955194
 03/09  18:00:00,1037.97508079,26.7467434423,77.2796838665,0.0,348.885089477,398.725816546,43.8412148674,32.8866155559,10.9545993115
 03/09  19:00:00,832.205428153,26.7467434423,51.0381799662,0.0,249.203635341,299.044362409,107.195800579,98.4440131403,8.75178743908
 03/09  20:00:00,749.727479517,26.7467434423,8.01867600971,0.0,249.203635341,299.044362409,180.865164029,174.31206349,6.55310053934
 03/09  21:00:00,574.860876592,26.7467434423,0.0,0.0,149.522181205,249.203635341,277.431946236,270.87443899,6.55750724583
 03/09  22:00:00,550.622943306,26.7467434423,0.0,0.0,149.522181205,249.203635341,463.757217815,459.393190009,4.36402780591
 03/09  23:00:00,349.356785619,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968511551,0.0,2.18968511551
 03/09  24:00:00,299.992026575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978255788,0.0,2.18978255788
 03/10  01:00:00,287.769827213,0.0,0.0,0.0,24.9203635341,199.362908273,2.189566709,0.0,2.189566709
 03/10  02:00:00,287.76982717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966154622,0.0,2.18966154622
 03/10  03:00:00,287.769827217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975609503,0.0,2.18975609503
 03/10  04:00:00,301.422678222,0.728006342691,0.127362092519,0.0,24.9203635341,199.362908273,4.46016284354,2.27062119068,2.18954165286
 03/10  05:00:00,327.516543174,1.45601268538,0.447522558833,0.0,24.9203635341,199.362908273,7.40560764739,5.21581539278,2.18979225461
 03/10  06:00:00,383.824700116,1.82001585673,0.657342419157,0.0,49.8407270682,199.362908273,13.180282856,8.81569034485,4.36459251113
 03/10  07:00:00,680.067723877,26.7467434423,194.802220876,0.0,49.8407270682,199.362908273,561.828835101,559.637586447,2.19124865351
 03/10  08:00:00,498.971895656,26.7467434423,0.0,0.0,149.522181205,199.362908273,925.5527033,916.808683987,8.74401931325
 03/10  09:00:00,1046.6582229,26.7467434423,0.0,0.0,448.566543614,448.566543614,435.903174276,420.519510854,15.3836634212
 03/10  10:00:00,1009.70434572,26.7467434423,0.0,0.0,448.566543614,448.566543614,213.053338482,197.654397451,15.3989410318
 03/10  11:00:00,1090.87404748,26.7467434423,76.4780332135,0.0,448.566543614,448.566543614,103.91072156,88.5074546303,15.4032669296
 03/10  12:00:00,1059.04218258,26.7467434423,42.2610527128,0.0,448.566543614,448.566543614,86.0949474121,66.2301716939,19.8647757183
 03/10  13:00:00,1042.67461773,26.8257875733,68.430086847,0.0,448.566543614,398.725816546,97.6734185124,75.5231018496,22.1503166628
 03/10  14:00:00,1124.55771807,27.2922959522,94.4500816807,0.0,448.566543614,448.566543614,62.2285030937,40.1011915011,22.1273115926
 03/10  15:00:00,1128.48713993,27.3858543222,97.9557111266,0.0,448.566543614,448.566543614,35.4486298368,20.0736785844,15.3749512523
 03/10  16:00:00,1164.19229293,27.2765796897,124.793515425,0.0,448.566543614,448.566543614,28.0125267806,14.8389438578,13.1735829227
 03/10  17:00:00,1220.69926293,26.8008867628,129.99030447,0.0,448.566543614,448.566543614,34.4138764244,16.775799568,17.6380768564
 03/10  18:00:00,1082.10350237,26.7467434423,110.627540933,0.0,348.885089477,398.725816546,46.0977241763,35.1431508033,10.954573373
 03/10  19:00:00,863.297752122,26.7467434423,75.2830968917,0.0,249.203635341,299.044362409,85.2971421042,76.5448173772,8.75232472694
 03/10  20:00:00,831.003747949,26.7467434423,48.6262271708,0.0,249.203635341,299.044362409,115.319857476,108.767234096,6.55262338027
 03/10  21:00:00,671.37502494,26.7467434423,40.5130139359,0.0,149.522181205,249.203635341,167.111373669,160.553511156,6.55786251316
 03/10  22:00:00,624.986940465,26.7467434423,22.7874790314,0.0,149.522181205,249.203635341,205.546069205,201.181795303,4.36427390194
 03/10  23:00:00,349.35678419,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980719396,0.0,2.18980719396
 03/10  24:00:00,299.992025062,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959264699,0.0,2.18959264699
 03/11  01:00:00,237.929098499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968303416,0.0,2.18968303416
 03/11  02:00:00,237.929098555,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897743555,0.0,2.1897743555
 03/11  03:00:00,237.9290986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955727589,0.0,2.18955727589
 03/11  04:00:00,237.929098555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964867379,0.0,2.18964867379
 03/11  05:00:00,250.151296397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973983302,0.0,2.18973983302
 03/11  06:00:00,281.403526428,0.364003171346,0.0431239426458,0.0,24.9203635341,149.522181205,5.73091796574,1.36673742384,4.3641805419
 03/11  07:00:00,678.737888744,26.7467434423,190.932527289,0.0,49.8407270682,199.362908273,545.367151951,543.175812859,2.1913390915
 03/11  08:00:00,398.709000885,26.7467434423,0.0,0.0,49.8407270682,199.362908273,553.017918544,546.474339699,6.54357884536
 03/11  09:00:00,724.09050988,26.7467434423,52.0448884962,0.0,249.203635341,249.203635341,302.60215951,298.225839188,4.37632032124
 03/11  10:00:00,716.453475661,26.7467434423,47.2038533857,0.0,249.203635341,249.203635341,175.487146371,166.735823374,8.75132299761
 03/11  11:00:00,699.395825381,26.7467434423,72.5789573473,0.0,249.203635341,249.203635341,137.940205187,129.195318373,8.74488681404
 03/11  12:00:00,757.148822062,26.7467434423,114.124288998,0.0,249.203635341,249.203635341,137.053648548,128.297162979,8.75648556913
 03/11  13:00:00,819.925185339,26.7467434423,171.063287912,0.0,249.203635341,249.203635341,129.866664853,121.118879078,8.7477857755
 03/11  14:00:00,879.253335677,26.845757562,229.819307318,0.0,249.203635341,249.203635341,115.144649096,106.400810696,8.74383839967
 03/11  15:00:00,647.038702322,26.7467434423,246.663106125,0.0,74.7610906023,174.442544739,123.737670485,117.183640216,6.55403026877
 03/11  16:00:00,658.478432111,26.7467434423,258.000823355,0.0,74.7610906023,174.442544739,103.025962675,98.6540142199,4.37194845527
 03/11  17:00:00,712.621737891,26.7467434423,263.329136506,0.0,74.7610906023,174.442544739,109.371895527,102.820934174,6.55096135259
 03/11  18:00:00,669.641661235,26.7467434423,258.668979704,0.0,24.9203635341,149.522181205,166.044247416,161.68189041,4.36235700539
 03/11  19:00:00,322.298821311,0.0,0.0,0.0,24.9203635341,149.522181205,2.19146445918,0.0,2.19146445918
 03/11  20:00:00,323.48542542,0.0,0.0,0.0,24.9203635341,149.522181205,2.19137333275,0.0,2.19137333275
 03/11  21:00:00,323.485425929,0.0,0.0,0.0,24.9203635341,149.522181205,4.36247814265,0.0,4.36247814265
 03/11  22:00:00,299.041972307,0.0,0.0,0.0,24.9203635341,149.522181205,4.36580788891,0.0,4.36580788891
 03/11  23:00:00,274.595692188,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978312529,0.0,2.18978312529
 03/11  24:00:00,250.151296531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956583736,0.0,2.18956583736
 03/12  01:00:00,237.928625945,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885424297,0.0,2.18885424297
 03/12  02:00:00,237.928625855,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/12  03:00:00,237.928625937,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886873406,0.0,2.18886873406
 03/12  04:00:00,250.150823889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888306771,0.0,2.18888306771
 03/12  05:00:00,274.596632346,0.0,0.0,0.0,24.9203635341,149.522181205,4.36251807372,0.0,4.36251807372
 03/12  06:00:00,365.036975855,1.45601268538,2.73662711999,0.0,24.9203635341,149.522181205,7.61935600889,7.59935600889,0.02
 03/12  07:00:00,376.251346481,1.82001585673,3.03951161473,0.0,24.9203635341,149.522181205,15.8377475643,13.6488557349,2.18889182941
 03/12  08:00:00,325.73286836,1.45601268538,2.03374766517,0.0,24.9203635341,149.522181205,11.006171436,8.81721396434,2.18895747163
 03/12  09:00:00,297.411445527,1.82001585673,3.56640232691,0.0,24.9203635341,149.522181205,7.6964273595,5.50745585201,2.18897150749
 03/12  10:00:00,211.111021829,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893392791,0.0,2.18893392791
 03/12  11:00:00,211.111963301,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032383726,0.0,2.19032383726
 03/12  12:00:00,211.111963438,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037626319,0.0,2.19037626319
 03/12  13:00:00,211.113375947,0.0,0.0,0.0,24.9203635341,149.522181205,4.36567164917,0.0,4.36567164917
 03/12  14:00:00,211.111963397,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042449898,0.0,2.19042449898
 03/12  15:00:00,211.111021585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881331811,0.0,2.18881331811
 03/12  16:00:00,259.999812971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895427302,0.0,2.18895427302
 03/12  17:00:00,296.66640641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884122043,0.0,2.18884122043
 03/12  18:00:00,296.666406406,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885517998,0.0,2.18885517998
 03/12  19:00:00,297.853010776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886982909,0.0,2.18886982909
 03/12  20:00:00,323.484010569,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888314101,0.0,2.18888314101
 03/12  21:00:00,299.041027512,0.0,0.0,0.0,24.9203635341,149.522181205,2.19112460638,0.0,2.19112460638
 03/12  22:00:00,274.595219469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887883863,0.0,2.18887883863
 03/12  23:00:00,250.150823828,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889271452,0.0,2.18889271452
 03/12  24:00:00,237.928625909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890658221,0.0,2.18890658221
 03/13  01:00:00,287.769822209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976600461,0.0,2.18976600461
 03/13  02:00:00,303.123298455,0.728006342691,1.79531723339,0.0,24.9203635341,199.362908273,4.20348477335,2.01370952244,2.18977525092
 03/13  03:00:00,318.475353755,1.45601268538,3.59153112877,0.0,24.9203635341,199.362908273,6.95457132789,4.76494345964,2.18962786825
 03/13  04:00:00,337.397300027,1.82001585673,3.56859788075,0.0,24.9203635341,199.362908273,10.6599056728,8.4700899057,2.18981576713
 03/13  05:00:00,378.915215433,1.45601268538,2.5083887103,0.0,49.8407270682,199.362908273,10.614032868,8.4218701197,2.19216274826
 03/13  06:00:00,698.886159806,26.7467434423,199.983927581,0.0,49.8407270682,199.362908273,683.774416725,679.411758028,4.36265869672
 03/13  07:00:00,541.661318112,26.7467434423,0.0,0.0,149.522181205,199.362908273,1131.59977731,1125.03675127,6.56302603758
 03/13  08:00:00,1046.64594812,26.7467434423,0.0,0.0,448.566543614,448.566543614,500.123207986,484.745992727,15.3772152592
 03/13  09:00:00,1144.47964444,26.7467434423,78.0838686818,0.0,448.566543614,448.566543614,144.817762524,129.421151334,15.3966111899
 03/13  10:00:00,1170.3331561,26.7467434423,123.119161977,0.0,448.566543614,448.566543614,76.8909165226,61.4882031537,15.4027133689
 03/13  11:00:00,1303.09608078,26.7467434423,254.375357151,0.0,448.566543614,448.566543614,52.5100306009,32.6498278814,19.8602027195
 03/13  12:00:00,1279.16622025,26.9778377529,279.210140379,0.0,448.566543614,398.725816546,56.4661530561,32.104451219,24.3617018371
 03/13  13:00:00,1332.91429153,28.0081663896,281.729402619,0.0,448.566543614,448.566543614,36.1239037489,13.9999252144,22.1239785345
 03/13  14:00:00,1339.62144883,28.6326984801,287.383734906,0.0,448.566543614,448.566543614,18.0899103774,4.91400817325,13.1759022042
 03/13  15:00:00,1349.1302412,28.7677936914,296.375561933,0.0,448.566543614,448.566543614,13.8516213983,0.677617158181,13.1740042401
 03/13  16:00:00,1404.66105554,28.3767082593,303.049467332,0.0,448.566543614,448.566543614,17.7335297091,0.0984990581552,17.6350306509
 03/13  17:00:00,1295.82926128,27.3490488804,307.928664389,0.0,348.885089477,398.725816546,11.291455771,0.338608815902,10.9528469551
 03/13  18:00:00,1097.88944273,26.7467434423,310.145694548,0.0,249.203635341,299.044362409,11.6525142579,2.90047861128,8.75203564658
 03/13  19:00:00,1091.22779925,26.7467434423,302.97033524,0.0,249.203635341,299.044362409,17.5909321052,11.0380969062,6.55283519896
 03/13  20:00:00,953.25394452,26.7467434423,289.779905319,0.0,149.522181205,249.203635341,43.8366148915,37.2786110669,6.55800382459
 03/13  21:00:00,914.580436765,26.7467434423,276.427277933,0.0,149.522181205,249.203635341,71.5315821879,67.1675044103,4.36407777754
 03/13  22:00:00,349.356779052,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970917021,0.0,2.18970917021
 03/13  23:00:00,299.99202002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979321542,0.0,2.18979321542
 03/13  24:00:00,287.769822177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957028089,0.0,2.18957028089
 03/14  01:00:00,287.769820355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965025419,0.0,2.18965025419
 03/14  02:00:00,287.769820399,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897312817,0.0,2.1897312817
 03/14  03:00:00,287.769820487,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894233187,0.0,2.1894233187
 03/14  04:00:00,299.992018217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958670345,0.0,2.18958670345
 03/14  05:00:00,349.358188342,0.0,0.0,0.0,49.8407270682,199.362908273,4.36381477487,0.0,4.36381477487
 03/14  06:00:00,780.163330623,26.7921207492,264.948395403,0.0,49.8407270682,199.362908273,223.273424258,221.082278328,2.19114592977
 03/14  07:00:00,802.203348587,26.7467434423,175.280890386,0.0,149.522181205,199.362908273,218.697635314,209.953416218,8.74421909661
 03/14  08:00:00,1296.74145099,26.7467434423,163.68910981,0.0,448.566543614,448.566543614,66.3624918186,53.176430767,13.1860610516
 03/14  09:00:00,1365.91095316,26.7467434423,266.435620472,0.0,448.566543614,448.566543614,40.3930014253,24.9944010093,15.3986004161
 03/14  10:00:00,1373.85052843,26.7467434423,313.316182788,0.0,448.566543614,448.566543614,30.7506208918,13.1494892032,17.6011316886
 03/14  11:00:00,1411.80275346,26.7467434423,352.777971884,0.0,448.566543614,448.566543614,22.5084439167,4.85534461134,17.6530993054
 03/14  12:00:00,1382.03433952,26.9630388378,375.686981051,0.0,448.566543614,398.725816546,26.3352038265,1.97045993766,24.3647438888
 03/14  13:00:00,1454.27491752,28.3579607124,397.6923925,0.0,448.566543614,448.566543614,23.0617229214,0.940322769239,22.1214001522
 03/14  14:00:00,1468.85884941,27.4805760422,412.288350131,0.0,448.566543614,448.566543614,13.5568815708,0.377718423859,13.1791631469
 03/14  15:00:00,1474.87666988,27.5544731321,416.588634192,0.0,448.566543614,448.566543614,13.1771737033,0.0,13.1771737033
 03/14  16:00:00,1525.4747607,28.201554977,417.337600994,0.0,448.566543614,448.566543614,19.8382482484,0.0,19.8382482484
 03/14  17:00:00,1412.0327068,27.5275414714,417.482245,0.0,348.885089477,398.725816546,8.76625121018,0.0,8.76625121018
 03/14  18:00:00,1201.01113508,26.7580025876,408.076088623,0.0,249.203635341,299.044362409,8.75083370427,0.0,8.75083370427
 03/14  19:00:00,1189.60586466,26.7467434423,395.619597346,0.0,249.203635341,299.044362409,6.57652197665,0.0227876810112,6.55373429564
 03/14  20:00:00,1055.20553749,26.7467434423,384.795509897,0.0,149.522181205,249.203635341,16.1995772331,7.46183699861,8.7377402345
 03/14  21:00:00,1021.92373856,26.7467434423,375.950670644,0.0,149.522181205,249.203635341,23.7778416976,21.585789633,2.19205206466
 03/14  22:00:00,349.356777365,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967427214,0.0,2.18967427214
 03/14  23:00:00,299.992018198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960070237,0.0,2.18960070237
 03/14  24:00:00,287.769820418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968139959,0.0,2.18968139959
 03/15  01:00:00,287.76981865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975805204,0.0,2.18975805204
 03/15  02:00:00,287.769818685,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952953806,0.0,2.18952953806
 03/15  03:00:00,287.769818659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960710202,0.0,2.18960710202
 03/15  04:00:00,299.992016495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968442983,0.0,2.18968442983
 03/15  05:00:00,349.358184842,0.0,0.0,0.0,49.8407270682,199.362908273,4.36413228168,0.0,4.36413228168
 03/15  06:00:00,879.376492066,27.8092587003,356.069073198,0.0,49.8407270682,199.362908273,74.2130382734,72.0217084635,2.19132980992
 03/15  07:00:00,963.516100377,26.7467434423,338.358602039,0.0,149.522181205,199.362908273,91.4141205343,82.6701452882,8.74397524609
 03/15  08:00:00,1474.87754024,26.7467434423,335.676737616,0.0,448.566543614,448.566543614,29.116082573,13.7349976928,15.3810848802
 03/15  09:00:00,1447.75748277,26.7467434423,345.311521801,0.0,448.566543614,448.566543614,20.0311054416,4.63359156482,15.3975138767
 03/15  10:00:00,1418.03441006,26.7467434423,364.16956035,0.0,448.566543614,448.566543614,16.2240019768,0.823384537088,15.4006174397
 03/15  11:00:00,1439.85224883,26.820091952,384.749844996,0.0,448.566543614,448.566543614,20.2364293903,0.377192594872,19.8592367955
 03/15  12:00:00,1409.6155477,26.8158166416,402.247846057,0.0,448.566543614,398.725816546,22.4956645958,0.347989911859,22.1476746839
 03/15  13:00:00,1470.27920455,28.4064726806,411.74666909,0.0,448.566543614,448.566543614,22.1226668991,0.0,22.1226668991
 03/15  14:00:00,1487.18806909,29.3199656907,426.052730133,0.0,448.566543614,448.566543614,13.1799747449,0.0,13.1799747449
 03/15  15:00:00,1499.24561047,30.9445790121,435.604128282,0.0,448.566543614,448.566543614,13.177844053,0.0,13.177844053
 03/15  16:00:00,1555.59278905,32.0019135413,441.403854897,0.0,448.566543614,448.566543614,19.8362482433,0.0,19.8362482433
 03/15  17:00:00,1444.00596559,28.2446013056,446.30354618,0.0,348.885089477,398.725816546,8.76652125838,0.0,8.76652125838
 03/15  18:00:00,1233.58453858,27.0597334282,437.645519562,0.0,249.203635341,299.044362409,8.75107195208,0.0,8.75107195208
 03/15  19:00:00,1221.60337535,26.7525988077,426.980688669,0.0,249.203635341,299.044362409,6.55390377401,0.0,6.55390377401
 03/15  20:00:00,1088.42099774,26.7467434423,418.548817252,0.0,149.522181205,249.203635341,8.75336462274,0.0164340713562,8.73693055139
 03/15  21:00:00,1056.34641635,26.7467434423,411.602567992,0.0,149.522181205,249.203635341,3.4305156135,1.23841659718,2.19209901632
 03/15  22:00:00,349.356775496,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972270016,0.0,2.18972270016
 03/15  23:00:00,299.992016347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964588771,0.0,2.18964588771
 03/15  24:00:00,287.769818608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972288629,0.0,2.18972288629
 03/16  01:00:00,287.76981682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925532155,0.0,2.18925532155
 03/16  02:00:00,287.769816771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956451076,0.0,2.18956451076
 03/16  03:00:00,287.769816785,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896383217,0.0,2.1896383217
 03/16  04:00:00,299.992014645,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897119104,0.0,2.1897119104
 03/16  05:00:00,349.358181769,0.0,0.0,0.0,49.8407270682,199.362908273,4.36416575695,0.0,4.36416575695
 03/16  06:00:00,936.360368034,29.5274271926,411.338269592,0.0,49.8407270682,199.362908273,17.5018655121,13.7761691067,3.72569640538
 03/16  07:00:00,1023.91901953,26.7467434423,397.191478239,0.0,149.522181205,199.362908273,33.234061763,26.0326115733,7.20145018967
 03/16  08:00:00,1536.67921442,26.7467434423,394.908393223,0.0,448.566543614,448.566543614,16.0077340745,0.627213198833,15.3805208756
 03/16  09:00:00,1520.07830529,26.8979379769,412.29641729,0.0,448.566543614,448.566543614,15.5086325382,0.112159333745,15.3964732044
 03/16  10:00:00,1487.32678452,27.7197322354,426.537590248,0.0,448.566543614,448.566543614,15.4018446948,0.0,15.4018446948
 03/16  11:00:00,1496.05608234,28.8632098802,433.598709755,0.0,448.566543614,448.566543614,19.8576677806,0.0,19.8576677806
 03/16  12:00:00,1451.64313713,26.8242958065,440.927293965,0.0,448.566543614,398.725816546,22.1475933683,0.0,22.1475933683
 03/16  13:00:00,1511.25108821,29.2350756107,448.392324209,0.0,448.566543614,448.566543614,22.1203116115,0.0,22.1203116115
 03/16  14:00:00,1526.39065121,30.5587348237,462.0589032,0.0,448.566543614,448.566543614,13.178392898,0.0,13.178392898
 03/16  15:00:00,1531.75764998,31.2413912278,466.743709024,0.0,448.566543614,448.566543614,13.1761213229,0.0,13.1761213229
 03/16  16:00:00,1578.20626008,32.1061610398,463.433597037,0.0,448.566543614,448.566543614,17.6340845046,0.0,17.6340845046
 03/16  17:00:00,1470.78885396,28.5061669498,472.480221972,0.0,348.885089477,398.725816546,10.9524666841,0.0,10.9524666841
 03/16  18:00:00,1251.97465103,26.7467434423,455.037401332,0.0,249.203635341,299.044362409,8.7498071337,0.0,8.7498071337
 03/16  19:00:00,1241.68331456,26.7467434423,444.354893311,0.0,249.203635341,299.044362409,6.552957259,0.0,6.552957259
 03/16  20:00:00,1122.92141653,26.7467434423,449.677534162,0.0,149.522181205,249.203635341,8.62198096819,2.06404564335,6.55793532484
 03/16  21:00:00,1100.07102361,26.7467434423,452.14328359,0.0,149.522181205,249.203635341,14.6765106384,10.3121165882,4.36439405026
 03/16  22:00:00,349.356773693,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971438636,0.0,2.18971438636
 03/16  23:00:00,299.992014505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963423829,0.0,2.18963423829
 03/16  24:00:00,287.769816736,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897075791,0.0,2.1897075791
 03/17  01:00:00,287.769814881,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897761875,0.0,2.1897761875
 03/17  02:00:00,287.769814828,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895415523,0.0,2.1895415523
 03/17  03:00:00,287.769814814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961163348,0.0,2.18961163348
 03/17  04:00:00,299.992012649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968150111,0.0,2.18968150111
 03/17  05:00:00,349.358179149,0.0,0.0,0.0,49.8407270682,199.362908273,4.36394075202,0.0,4.36394075202
 03/17  06:00:00,962.874631479,29.9406622082,435.406702494,0.0,49.8407270682,199.362908273,18.4718061596,16.2806087712,2.19119738835
 03/17  07:00:00,1049.4440834,26.7467434423,421.016640922,0.0,149.522181205,199.362908273,36.3312777056,27.5883056775,8.74297202816
 03/17  08:00:00,1564.54488066,26.8668132837,421.26299558,0.0,448.566543614,448.566543614,13.8421460944,0.657241292593,13.1849048018
 03/17  09:00:00,1518.22936942,27.7881621025,410.088746005,0.0,448.566543614,448.566543614,15.7366914554,0.341510655637,15.3951807998
 03/17  10:00:00,1437.93352769,28.3502665548,378.582049432,0.0,448.566543614,448.566543614,18.4424553945,0.842169958219,17.6002854363
 03/17  11:00:00,1437.61825282,28.7093582365,377.576958788,0.0,448.566543614,448.566543614,18.223743604,0.572214349912,17.6515292541
 03/17  12:00:00,1392.48698764,27.0739468588,383.721640221,0.0,448.566543614,398.725816546,24.7717722013,0.411515178251,24.3602570231
 03/17  13:00:00,1447.55403774,29.2512695105,387.129730934,0.0,448.566543614,448.566543614,22.4693975856,0.349669580085,22.1197280055
 03/17  14:00:00,1450.36031952,29.4729772314,389.276600551,0.0,448.566543614,448.566543614,13.4703213185,0.295885854979,13.1744354636
 03/17  15:00:00,1453.48520638,29.7359925452,391.955574417,0.0,448.566543614,448.566543614,13.1719826447,0.0,13.1719826447
 03/17  16:00:00,1503.54404143,29.9557481294,392.888237233,0.0,448.566543614,448.566543614,17.9479763573,0.314726630084,17.6332497272
 03/17  17:00:00,1380.44923048,27.5999982892,385.51536897,0.0,348.885089477,398.725816546,13.0571150534,2.10528365464,10.9518313988
 03/17  18:00:00,1170.2407443,26.7467434423,376.397197515,0.0,249.203635341,299.044362409,25.6534960163,16.9041841215,8.74931189485
 03/17  19:00:00,1167.72181792,26.7467434423,373.628464905,0.0,249.203635341,299.044362409,45.1849842106,38.6316195889,6.55336462176
 03/17  20:00:00,1041.11874438,26.7467434423,371.561000237,0.0,149.522181205,249.203635341,65.9167756995,59.3581515595,6.55862414
 03/17  21:00:00,1013.38787939,26.7467434423,369.225560606,0.0,149.522181205,249.203635341,63.06143677,58.6975529417,4.36388382821
 03/17  22:00:00,349.356771794,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975486424,0.0,2.18975486424
 03/17  23:00:00,299.992012653,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951983607,0.0,2.18951983607
 03/17  24:00:00,287.769814796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958960641,0.0,2.18958960641
 03/18  01:00:00,237.929085761,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965343892,0.0,2.18965343892
 03/18  02:00:00,237.929085808,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971955929,0.0,2.18971955929
 03/18  03:00:00,237.929085847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948156816,0.0,2.18948156816
 03/18  04:00:00,250.151283572,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954780684,0.0,2.18954780684
 03/18  05:00:00,274.597085171,0.0,0.0,0.0,24.9203635341,149.522181205,2.19209826898,0.0,2.19209826898
 03/18  06:00:00,881.755915796,28.3315614357,359.05371901,0.0,49.8407270682,199.362908273,101.855201951,97.49255565,4.36264630128
 03/18  07:00:00,869.429933038,26.7467434423,345.450363266,0.0,49.8407270682,199.362908273,125.017103703,120.648492,4.36861170356
 03/18  08:00:00,1083.96507805,26.7467434423,344.947065047,0.0,249.203635341,249.203635341,68.5322148945,61.9784477779,6.5537671166
 03/18  09:00:00,1053.64438492,26.7467434423,351.547690109,0.0,249.203635341,249.203635341,54.3422800228,45.5937289843,8.74855103842
 03/18  10:00:00,1009.01005542,26.7467434423,354.842848398,0.0,249.203635341,249.203635341,35.9422232613,29.3796963659,6.56252689541
 03/18  11:00:00,1015.03725557,26.7467434423,359.91638987,0.0,249.203635341,249.203635341,33.5408324817,22.6007406755,10.9400918062
 03/18  12:00:00,1024.22096809,26.7467434423,368.151104042,0.0,249.203635341,249.203635341,29.9918591444,21.2459231261,8.7459360183
 03/18  13:00:00,1032.90918359,26.7467434423,376.062699359,0.0,249.203635341,249.203635341,24.1963482595,17.6344812366,6.56186702292
 03/18  14:00:00,790.004613252,26.7467434423,382.582019086,0.0,74.7610906023,174.442544739,32.7909674143,26.2380115246,6.55295588964
 03/18  15:00:00,786.172467432,26.7467434423,380.033850549,0.0,74.7610906023,174.442544739,26.4495460213,22.0775370124,4.37200900893
 03/18  16:00:00,833.951662254,26.7467434423,379.817185651,0.0,74.7610906023,174.442544739,29.6057828785,23.0549705119,6.55081236657
 03/18  17:00:00,797.045887149,26.7467434423,381.264754178,0.0,24.9203635341,149.522181205,36.2637912681,31.9014833053,4.36230796279
 03/18  18:00:00,296.667803355,0.0,0.0,0.0,24.9203635341,149.522181205,2.19139690618,0.0,2.19139690618
 03/18  19:00:00,297.854407473,0.0,0.0,0.0,24.9203635341,149.522181205,2.19128380265,0.0,2.19128380265
 03/18  20:00:00,323.485408151,0.0,0.0,0.0,24.9203635341,149.522181205,4.3622286032,0.0,4.3622286032
 03/18  21:00:00,299.041949286,0.0,0.0,0.0,24.9203635341,149.522181205,4.36540671332,0.0,4.36540671332
 03/18  22:00:00,274.595679394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959487906,0.0,2.18959487906
 03/18  23:00:00,250.151283756,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966070293,0.0,2.18966070293
 03/18  24:00:00,237.929085966,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972641807,0.0,2.18972641807
 03/19  01:00:00,237.928615457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869770295,0.0,2.18869770295
 03/19  02:00:00,237.928615427,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  03:00:00,237.928615625,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893781319,0.0,2.18893781319
 03/19  04:00:00,250.150813539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892812898,0.0,2.18892812898
 03/19  05:00:00,274.596613983,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103832739,0.0,2.19103832739
 03/19  06:00:00,323.484000141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887562506,0.0,2.18887562506
 03/19  07:00:00,330.841062579,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886574412,0.0,2.18886574412
 03/19  08:00:00,296.666396003,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885582624,0.0,2.18885582624
 03/19  09:00:00,259.999802608,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884586529,0.0,2.18884586529
 03/19  10:00:00,211.111011313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883589222,0.0,2.18883589222
 03/19  11:00:00,211.111947637,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028641636,0.0,2.19028641636
 03/19  12:00:00,211.111947517,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903130633,0.0,2.1903130633
 03/19  13:00:00,211.113352776,0.0,0.0,0.0,24.9203635341,149.522181205,4.36571530914,0.0,4.36571530914
 03/19  14:00:00,211.111947503,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028405125,0.0,2.19028405125
 03/19  15:00:00,211.111011298,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881546417,0.0,2.18881546417
 03/19  16:00:00,259.999802524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880542272,0.0,2.18880542272
 03/19  17:00:00,296.66639585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879539116,0.0,2.18879539116
 03/19  18:00:00,296.666395668,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887853694,0.0,2.1887853694
 03/19  19:00:00,289.309333307,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  20:00:00,323.484000119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877535737,0.0,2.18877535737
 03/19  21:00:00,299.041009876,0.0,0.0,0.0,24.9203635341,149.522181205,4.36265024862,0.0,4.36265024862
 03/19  22:00:00,274.595208853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870939804,0.0,2.18870939804
 03/19  23:00:00,250.150813211,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/19  24:00:00,237.928615613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869946572,0.0,2.18869946572
 03/20  01:00:00,287.769808851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955737915,0.0,2.18955737915
 03/20  02:00:00,287.76980886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961586764,0.0,2.18961586764
 03/20  03:00:00,287.769808897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967413086,0.0,2.18967413086
 03/20  04:00:00,299.992006757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973220966,0.0,2.18973220966
 03/20  05:00:00,349.35816949,0.0,0.0,0.0,49.8407270682,199.362908273,4.36397482846,0.0,4.36397482846
 03/20  06:00:00,781.697742337,27.0767199953,265.902139068,0.0,49.8407270682,199.362908273,554.219532799,552.028330469,2.19120232961
 03/20  07:00:00,532.519939249,26.7467434423,0.0,0.0,149.522181205,199.362908273,572.910268011,564.167675022,8.7425929892
 03/20  08:00:00,1095.93526682,26.7467434423,35.3375756419,0.0,448.566543614,448.566543614,288.121117651,274.937761691,13.1833559601
 03/20  09:00:00,1127.45741994,26.7467434423,53.1802122266,0.0,448.566543614,448.566543614,159.990639106,144.597938387,15.3927007188
 03/20  10:00:00,1057.80434287,26.7467434423,40.2066248205,0.0,448.566543614,448.566543614,148.494259198,133.0951229,15.3991362977
 03/20  11:00:00,1058.98481328,26.7467434423,41.3115066139,0.0,448.566543614,448.566543614,129.599807609,109.744150414,19.8556571945
 03/20  12:00:00,1020.95709937,26.7467434423,50.7300465356,0.0,448.566543614,398.725816546,114.535588209,92.3946794068,22.1409088026
 03/20  13:00:00,1088.60098136,26.7467434423,64.5463168276,0.0,448.566543614,448.566543614,76.134699874,54.0177288176,22.1169710564
 03/20  14:00:00,1093.96493398,26.7467434423,67.8911527007,0.0,448.566543614,448.566543614,54.6067176419,41.4265288062,13.1801888356
 03/20  15:00:00,1115.84071,26.7467434423,84.965054244,0.0,448.566543614,448.566543614,43.8812870572,28.5175835523,15.3637035049
 03/20  16:00:00,1191.97816884,26.7467434423,107.202281811,0.0,448.566543614,448.566543614,34.9957238748,17.3665331727,17.6291907021
 03/20  17:00:00,1073.40368529,26.7467434423,103.501638725,0.0,348.885089477,398.725816546,37.6689112366,28.9035601059,8.76535113065
 03/20  18:00:00,853.544889817,26.7467434423,87.2444314826,0.0,249.203635341,299.044362409,82.4276921898,73.6779287831,8.7497634067
 03/20  19:00:00,825.803640765,26.7467434423,70.8735900623,0.0,249.203635341,299.044362409,130.80171391,124.248829518,6.55288439206
 03/20  20:00:00,692.047899028,26.7467434423,56.159360239,0.0,149.522181205,249.203635341,210.126693928,203.569026032,6.55766789606
 03/20  21:00:00,649.194794557,26.7467434423,41.2995148344,0.0,149.522181205,249.203635341,242.421473396,238.057201787,4.3642716096
 03/20  22:00:00,349.356765818,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965404652,0.0,2.18965404652
 03/20  23:00:00,299.992006633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955976344,0.0,2.18955976344
 03/20  24:00:00,287.769808836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961774788,0.0,2.18961774788
 03/21  01:00:00,287.769806772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967066108,0.0,2.18967066108
 03/21  02:00:00,287.76980683,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972491486,0.0,2.18972491486
 03/21  03:00:00,287.769806811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947714163,0.0,2.18947714163
 03/21  04:00:00,299.992004579,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895314881,0.0,2.1895314881
 03/21  05:00:00,349.358166636,0.0,0.0,0.0,49.8407270682,199.362908273,4.36354967604,0.0,4.36354967604
 03/21  06:00:00,696.764393465,26.8976265698,194.758245835,0.0,49.8407270682,199.362908273,556.21501181,554.024025741,2.19098606934
 03/21  07:00:00,532.516136302,26.7467434423,0.0,0.0,149.522181205,199.362908273,582.406904011,573.664260018,8.74264399283
 03/21  08:00:00,1123.37622525,26.7467434423,52.1218211907,0.0,448.566543614,448.566543614,270.34763869,257.165528892,13.1821097983
 03/21  09:00:00,1110.46809677,26.7467434423,42.1812732031,0.0,448.566543614,448.566543614,146.793222364,131.400807025,15.3924153388
 03/21  10:00:00,1082.74314988,26.7467434423,57.6936770871,0.0,448.566543614,448.566543614,91.7117564646,76.3131164736,15.398639991
 03/21  11:00:00,1136.97616827,26.7467434423,95.5743937776,0.0,448.566543614,448.566543614,67.7034256662,47.8489863057,19.8544393605
 03/21  12:00:00,1147.79370552,26.7467434423,149.499389379,0.0,448.566543614,398.725816546,73.4487038252,51.3076235074,22.1410803179
 03/21  13:00:00,1254.02849916,26.8322501675,205.429122602,0.0,448.566543614,448.566543614,52.4263491405,30.309091124,22.1172580165
 03/21  14:00:00,1290.79376814,27.1678089056,241.525865924,0.0,448.566543614,448.566543614,33.927203873,20.7502438415,13.1769600314
 03/21  15:00:00,1292.37866072,27.2787272263,242.715670842,0.0,448.566543614,448.566543614,17.9685685388,4.79462959858,13.1739389402
 03/21  16:00:00,1343.6026976,27.0277913167,245.081757175,0.0,448.566543614,448.566543614,20.3997117474,2.77055914016,17.6291526073
 03/21  17:00:00,1228.75827921,26.7467434423,243.269836879,0.0,348.885089477,398.725816546,20.83178423,9.88070885425,10.9510753758
 03/21  18:00:00,1031.06227718,26.7467434423,245.059540475,0.0,249.203635341,299.044362409,34.8236287904,26.0733243367,8.75030445368
 03/21  19:00:00,1007.22880622,26.7467434423,229.239718876,0.0,249.203635341,299.044362409,54.7949206193,48.2421443815,6.55277623784
 03/21  20:00:00,797.54832423,26.7467434423,135.86460461,0.0,149.522181205,249.203635341,126.921110016,120.364287299,6.55682271769
 03/21  21:00:00,706.008412905,26.7467434423,79.3156340733,0.0,149.522181205,249.203635341,163.499681468,159.135694533,4.36398693571
 03/21  22:00:00,349.356763565,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950257502,0.0,2.18950257502
 03/21  23:00:00,299.992004468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955658285,0.0,2.18955658285
 03/21  24:00:00,287.769806696,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961051056,0.0,2.18961051056
 03/22  01:00:00,287.769804605,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965810123,0.0,2.18965810123
 03/22  02:00:00,287.76980467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970821809,0.0,2.18970821809
 03/22  03:00:00,287.769804669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945700157,0.0,2.18945700157
 03/22  04:00:00,299.992002428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950723759,0.0,2.18950723759
 03/22  05:00:00,349.358162561,0.0,0.0,0.0,49.8407270682,199.362908273,2.19201667563,0.0,2.19201667563
 03/22  06:00:00,698.601099819,26.9352933984,198.241528538,0.0,49.8407270682,199.362908273,524.105027431,519.742576783,4.36245064778
 03/22  07:00:00,532.681163097,26.7467434423,0.0,0.0,149.522181205,199.362908273,753.739042823,747.176964107,6.56207871602
 03/22  08:00:00,1046.38768166,26.7467434423,0.0,0.0,448.566543614,448.566543614,312.33154342,296.955321644,15.3762217763
 03/22  09:00:00,1167.1680581,26.7467434423,87.3395932235,0.0,448.566543614,448.566543614,118.411906389,103.018728888,15.3931775005
 03/22  10:00:00,1118.54201008,26.7467434423,81.2905148543,0.0,448.566543614,448.566543614,70.0597342707,54.6625919194,15.3971423512
 03/22  11:00:00,1208.05793395,26.7467434423,159.760977035,0.0,448.566543614,448.566543614,50.8183060575,33.1701328503,17.6481732072
 03/22  12:00:00,1215.86807052,26.7468120552,217.013262396,0.0,448.566543614,398.725816546,57.0281251688,32.6758080566,24.3523171122
 03/22  13:00:00,1289.02576488,27.3728256856,239.352176506,0.0,448.566543614,448.566543614,41.0545032131,21.1498962596,19.9046069535
 03/22  14:00:00,1303.7336767,27.9170003856,252.828378267,0.0,448.566543614,448.566543614,25.9394192917,10.5729122078,15.3665070839
 03/22  15:00:00,1314.08546169,28.0349605445,262.527743702,0.0,448.566543614,448.566543614,14.6172529699,1.44932326374,13.1679297062
 03/22  16:00:00,1366.01162161,26.7924947826,266.401232453,0.0,448.566543614,448.566543614,22.3369534252,4.70554238256,17.6314110427
 03/22  17:00:00,1260.07834119,26.7467434423,273.283818475,0.0,348.885089477,398.725816546,24.7227751,13.7714158534,10.9513592466
 03/22  18:00:00,1059.92470552,26.7467434423,272.765708647,0.0,249.203635341,299.044362409,19.4386545854,12.6662678007,6.77238678471
 03/22  19:00:00,1042.3865757,26.7467434423,263.162241295,0.0,249.203635341,299.044362409,57.1830983154,50.8356421898,6.34745612555
 03/22  20:00:00,914.080279051,26.7467434423,251.113358085,0.0,149.522181205,249.203635341,119.674356483,110.937694219,8.73666226401
 03/22  21:00:00,873.095366864,26.7467434423,235.143530961,0.0,149.522181205,249.203635341,110.949473691,108.757628933,2.19184475861
 03/22  22:00:00,349.356761564,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963273632,0.0,2.18963273632
 03/22  23:00:00,299.992002431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968154337,0.0,2.18968154337
 03/22  24:00:00,287.769804705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943000627,0.0,2.18943000627
 03/23  01:00:00,287.7698025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962691659,0.0,2.18962691659
 03/23  02:00:00,287.769802455,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952175713,0.0,2.18952175713
 03/23  03:00:00,287.769802483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956782698,0.0,2.18956782698
 03/23  04:00:00,299.992000374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961483918,0.0,2.18961483918
 03/23  05:00:00,349.358159688,0.0,0.0,0.0,49.8407270682,199.362908273,4.36389945841,0.0,4.36389945841
 03/23  06:00:00,720.391101791,26.9353957419,209.502369862,0.0,49.8407270682,199.362908273,505.863476909,503.672440991,2.19103591716
 03/23  07:00:00,524.175093177,26.7467434423,0.0,0.0,149.522181205,199.362908273,770.544356404,761.801798982,8.74255742214
 03/23  08:00:00,1127.51062073,26.7467434423,53.2848189617,0.0,448.566543614,448.566543614,332.455438117,319.274114297,13.1813238203
 03/23  09:00:00,1167.87558248,26.7467434423,79.2409835618,0.0,448.566543614,448.566543614,105.950261694,90.5599354168,15.3903262774
 03/23  10:00:00,1216.66586109,26.7467434423,168.381214067,0.0,448.566543614,448.566543614,98.8283256671,83.4294742867,15.3988513804
 03/23  11:00:00,1274.80979229,26.7467434423,225.849721409,0.0,448.566543614,448.566543614,84.6535698096,64.7996519522,19.8539178574
 03/23  12:00:00,1236.59380064,26.7467434423,237.009748208,0.0,448.566543614,398.725816546,54.6273101141,32.4879808354,22.1393292786
 03/23  13:00:00,1297.28548013,26.7829635321,247.401584352,0.0,448.566543614,448.566543614,71.2707684331,49.1554312464,22.1153371866
 03/23  14:00:00,1308.24019118,26.9700985857,257.826528199,0.0,448.566543614,448.566543614,52.9587771574,39.7846571228,13.1741200345
 03/23  15:00:00,1316.95144856,27.7318549821,265.480471284,0.0,448.566543614,448.566543614,15.5600415615,2.38991357617,13.1701279853
 03/23  16:00:00,1372.53547003,26.7467434423,272.722291993,0.0,448.566543614,448.566543614,30.8227293313,13.1937411069,17.6289882244
 03/23  17:00:00,1268.02804874,26.7467434423,280.936449856,0.0,348.885089477,398.725816546,35.1867953964,24.2356725432,10.9511228531
 03/23  18:00:00,1068.99915108,26.7467434423,281.527672464,0.0,249.203635341,299.044362409,27.3235364711,18.574416501,8.7491199701
 03/23  19:00:00,1054.99323013,26.7467434423,275.580404414,0.0,249.203635341,299.044362409,35.4573727207,28.9055301923,6.55184252832
 03/23  20:00:00,929.389356045,26.7467434423,266.137896728,0.0,149.522181205,249.203635341,84.4495338789,77.893169693,6.5563641859
 03/23  21:00:00,894.701115715,26.7467434423,256.561517902,0.0,149.522181205,249.203635341,113.619555033,111.4274253,2.19212973321
 03/23  22:00:00,349.35675956,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971803957,0.0,2.18971803957
 03/23  23:00:00,299.992000375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966234957,0.0,2.18966234957
 03/23  24:00:00,287.769802628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970784327,0.0,2.18970784327
 03/24  01:00:00,287.769800373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944888793,0.0,2.18944888793
 03/24  02:00:00,287.769800351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949102118,0.0,2.18949102118
 03/24  03:00:00,287.769800351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953293888,0.0,2.18953293888
 03/24  04:00:00,299.99199817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957468549,0.0,2.18957468549
 03/24  05:00:00,349.358155796,0.0,0.0,0.0,49.8407270682,199.362908273,4.36416426163,0.0,4.36416426163
 03/24  06:00:00,760.446405855,27.0143991479,244.986913499,0.0,49.8407270682,199.362908273,352.551209283,350.359929567,2.19127971605
 03/24  07:00:00,748.256777774,26.7467434423,138.590146599,0.0,149.522181205,199.362908273,349.692371328,340.950032074,8.74233925382
 03/24  08:00:00,1248.0706258,26.7467434423,115.315920166,0.0,448.566543614,448.566543614,175.198168878,162.016568601,13.181600277
 03/24  09:00:00,1316.84641341,26.7467434423,219.62689079,0.0,448.566543614,448.566543614,61.0734712894,45.6811514322,15.3923198572
 03/24  10:00:00,1330.24912277,26.7467434423,280.515697123,0.0,448.566543614,448.566543614,37.0104081565,21.6131435369,15.3972646196
 03/24  11:00:00,1355.3083903,26.7544563072,304.49262606,0.0,448.566543614,448.566543614,29.8452185617,9.99399811753,19.8512204441
 03/24  12:00:00,1320.0417134,27.2720617812,318.008633663,0.0,448.566543614,398.725816546,29.9730619273,7.83673296743,22.1363289598
 03/24  13:00:00,1385.22411723,28.5208526609,331.688677984,0.0,448.566543614,448.566543614,23.7691888425,1.65825186297,22.1109369795
 03/24  14:00:00,1396.13819631,29.147349238,341.641924763,0.0,448.566543614,448.566543614,13.7002484075,0.527205454707,13.1730429528
