Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/24  15:00:00,1400.76180359,29.1578574909,345.919027645,0.0,448.566543614,448.566543614,13.1695477138,0.0,13.1695477138
 03/24  16:00:00,1454.15749633,28.9970496399,350.260805966,0.0,448.566543614,448.566543614,17.6269478079,0.0,17.6269478079
 03/24  17:00:00,1338.44449329,28.165401743,348.226806567,0.0,348.885089477,398.725816546,10.9496590397,0.0,10.9496590397
 03/24  18:00:00,1124.7966701,26.802767061,335.663518304,0.0,249.203635341,299.044362409,8.74850867971,0.0,8.74850867971
 03/24  19:00:00,1089.28655341,26.7467434423,308.33739574,0.0,249.203635341,299.044362409,5.04447480678,0.670425643379,4.3740491634
 03/24  20:00:00,958.081081077,26.7467434423,293.418688246,0.0,149.522181205,249.203635341,24.0353886367,15.3002880334,8.73510060333
 03/24  21:00:00,936.602104712,26.7467434423,297.073444027,0.0,149.522181205,249.203635341,34.7170524387,32.5250872984,2.19196514033
 03/24  22:00:00,349.35675722,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896060998,0.0,2.1896060998
 03/24  23:00:00,299.991998073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949666266,0.0,2.18949666266
 03/24  24:00:00,287.769800283,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953814892,0.0,2.18953814892
 03/25  01:00:00,237.929070974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957486255,0.0,2.18957486255
 03/25  02:00:00,237.929071012,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896124788,0.0,2.1896124788
 03/25  03:00:00,237.929071053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964990403,0.0,2.18964990403
 03/25  04:00:00,250.151268898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968717759,0.0,2.18968717759
 03/25  05:00:00,274.597061661,0.0,0.0,0.0,24.9203635341,149.522181205,4.36376421718,0.0,4.36376421718
 03/25  06:00:00,819.184101128,27.3490790095,302.552156385,0.0,49.8407270682,199.362908273,126.658757264,124.467681465,2.19107579934
 03/25  07:00:00,814.412324995,26.7467434423,302.668105081,0.0,49.8407270682,199.362908273,153.288626856,148.920203027,4.36842382937
 03/25  08:00:00,1051.64366873,26.7467434423,313.910925956,0.0,249.203635341,249.203635341,87.5647106068,81.0122861722,6.55242443456
 03/25  09:00:00,1044.97856234,26.7467434423,334.504250119,0.0,249.203635341,249.203635341,41.8786529278,33.1292577471,8.74939518073
 03/25  10:00:00,1013.93455204,26.7467434423,355.068091,0.0,249.203635341,249.203635341,39.7404587587,30.9984198491,8.7420389096
 03/25  11:00:00,1023.31004221,26.7467434423,366.673294298,0.0,249.203635341,249.203635341,35.7682063706,27.0128942993,8.75531207129
 03/25  12:00:00,1025.7030828,26.7467434423,370.610825135,0.0,249.203635341,249.203635341,36.0446026542,27.2992570918,8.74534556242
 03/25  13:00:00,1027.74861672,26.7467434423,374.099141478,0.0,249.203635341,249.203635341,55.7793435962,49.2181937831,6.5611498131
 03/25  14:00:00,775.29160437,26.7467434423,369.997580535,0.0,74.7610906023,174.442544739,95.5664065766,89.0143762083,6.5520303683
 03/25  15:00:00,770.983884083,26.7467434423,365.82153363,0.0,74.7610906023,174.442544739,57.012675978,52.6413097756,4.37136620243
 03/25  16:00:00,823.725759656,26.7467434423,369.256075527,0.0,74.7610906023,174.442544739,70.9882685403,64.4386894756,6.54957906466
 03/25  17:00:00,790.034336156,26.7467434423,373.332436739,0.0,24.9203635341,149.522181205,89.9481747352,87.7569266189,2.19124811627
 03/25  18:00:00,296.667782997,0.0,0.0,0.0,24.9203635341,149.522181205,4.36224212459,0.0,4.36224212459
 03/25  19:00:00,289.310719846,0.0,0.0,0.0,24.9203635341,149.522181205,2.19123460027,0.0,2.19123460027
 03/25  20:00:00,323.485387225,0.0,0.0,0.0,24.9203635341,149.522181205,4.36204991679,0.0,4.36204991679
 03/25  21:00:00,299.041922508,0.0,0.0,0.0,24.9203635341,149.522181205,2.19274816512,0.0,2.19274816512
 03/25  22:00:00,274.595664402,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959090956,0.0,2.18959090956
 03/25  23:00:00,250.151268836,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962796162,0.0,2.18962796162
 03/25  24:00:00,237.929071074,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966496862,0.0,2.18966496862
 03/26  01:00:00,237.928603526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883953999,0.0,2.18883953999
 03/26  02:00:00,237.928603653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880313666,0.0,2.18880313666
 03/26  03:00:00,237.928603674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876654058,0.0,2.18876654058
 03/26  04:00:00,250.150801383,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872980663,0.0,2.18872980663
 03/26  05:00:00,274.596592282,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108943872,0.0,2.19108943872
 03/26  06:00:00,323.483988312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886568172,0.0,2.18886568172
 03/26  07:00:00,322.297383833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882861063,0.0,2.18882861063
 03/26  08:00:00,296.666383634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879150705,0.0,2.18879150705
 03/26  09:00:00,259.999790057,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  10:00:00,211.110998989,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875438636,0.0,2.18875438636
 03/26  11:00:00,211.111929846,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043053642,0.0,2.19043053642
 03/26  12:00:00,211.111929885,0.0,0.0,0.0,24.9203635341,149.522181205,4.36085285176,0.0,4.36085285176
 03/26  13:00:00,211.113325108,0.0,0.0,0.0,24.9203635341,149.522181205,2.19245058033,0.0,2.19245058033
 03/26  14:00:00,211.111929825,0.0,0.0,0.0,24.9203635341,149.522181205,4.36062480362,0.0,4.36062480362
 03/26  15:00:00,211.110998926,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 03/26  16:00:00,259.999790226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877038953,0.0,2.18877038953
 03/26  17:00:00,650.350326773,15.4977835912,262.580149273,0.0,24.9203635341,149.522181205,2.18885677872,0.0,2.18885677872
 03/26  18:00:00,376.185035644,3.54915017663,60.8385156197,0.0,24.9203635341,149.522181205,2.18881930991,0.0,2.18881930991
 03/26  19:00:00,289.309321672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865881323,0.0,2.18865881323
 03/26  20:00:00,323.483988194,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886703435,0.0,2.18886703435
 03/26  21:00:00,299.040988018,0.0,0.0,0.0,24.9203635341,149.522181205,2.19097926442,0.0,2.19097926442
 03/26  22:00:00,274.595197014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875695547,0.0,2.18875695547
 03/26  23:00:00,250.150801329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871973207,0.0,2.18871973207
 03/26  24:00:00,237.928603319,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868253554,0.0,2.18868253554
 03/27  01:00:00,287.769793432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945929537,0.0,2.18945929537
 03/27  02:00:00,287.769793445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948817599,0.0,2.18948817599
 03/27  03:00:00,287.769793463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951689943,0.0,2.18951689943
 03/27  04:00:00,299.991991287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954549896,0.0,2.18954549896
 03/27  05:00:00,349.358144327,0.0,0.0,0.0,49.8407270682,199.362908273,2.19185930896,0.0,2.19185930896
 03/27  06:00:00,850.263646329,27.2013681968,325.006002199,0.0,49.8407270682,199.362908273,140.195413526,135.833226734,4.36218679168
 03/27  07:00:00,916.071015625,26.7467434423,295.299273393,0.0,149.522181205,199.362908273,156.446476758,149.884786686,6.56169007203
 03/27  08:00:00,1438.38739647,26.7467434423,292.278088245,0.0,448.566543614,448.566543614,56.4613943639,43.2803335022,13.1810608616
 03/27  09:00:00,1411.99204566,26.7467434423,302.562326094,0.0,448.566543614,448.566543614,40.309753842,24.9215005249,15.3882533171
 03/27  10:00:00,1375.1343973,26.7467434423,315.439231746,0.0,448.566543614,448.566543614,45.918279783,30.5231767211,15.395103062
 03/27  11:00:00,1377.50066233,26.7467434423,321.15820728,0.0,448.566543614,448.566543614,43.9704179138,24.1215094994,19.8489084144
 03/27  12:00:00,1328.29735387,26.7467434423,323.470687251,0.0,448.566543614,398.725816546,43.0988087121,20.9637219828,22.1350867293
 03/27  13:00:00,1374.26256886,26.7467434423,319.648822477,0.0,448.566543614,448.566543614,38.7984563302,18.8982977423,19.900158588
 03/27  14:00:00,1370.08141534,26.7467434423,315.046869126,0.0,448.566543614,448.566543614,31.5129242279,16.1467767051,15.3661475228
 03/27  15:00:00,1367.92304705,26.7467434423,312.119594177,0.0,448.566543614,448.566543614,17.778111418,4.61375294499,13.1643584731
 03/27  16:00:00,1410.28072582,26.7467434423,304.621769827,0.0,448.566543614,448.566543614,42.0823986068,25.7569478316,16.3254507752
 03/27  17:00:00,1280.91192947,26.7467434423,287.898429401,0.0,348.885089477,398.725816546,60.5382795233,50.4850288427,10.0532506806
 03/27  18:00:00,1038.39018636,26.7467434423,244.545387223,0.0,249.203635341,299.044362409,80.2017807543,71.4536605384,8.74812021582
 03/27  19:00:00,1024.21841812,26.7467434423,237.498759159,0.0,249.203635341,299.044362409,126.096575923,119.545010734,6.55156518901
 03/27  20:00:00,927.547975059,26.7467434423,256.432888943,0.0,149.522181205,249.203635341,177.096407582,170.539386934,6.55702064869
 03/27  21:00:00,928.331532852,26.7467434423,282.278373701,0.0,149.522181205,249.203635341,159.516176252,155.152557319,4.36361893254
 03/27  22:00:00,349.356750262,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961839206,0.0,2.18961839206
 03/27  23:00:00,299.991991234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964660067,0.0,2.18964660067
 03/27  24:00:00,287.769793492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906550065,0.0,2.18906550065
 03/28  01:00:00,287.76979108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939879576,0.0,2.18939879576
 03/28  02:00:00,287.769791076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942329606,0.0,2.18942329606
 03/28  03:00:00,287.76979108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944763482,0.0,2.18944763482
 03/28  04:00:00,299.991988891,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947184788,0.0,2.18947184788
 03/28  05:00:00,349.358140699,0.0,0.0,0.0,49.8407270682,199.362908273,2.1916169776,0.0,2.1916169776
 03/28  06:00:00,823.092635462,27.2156529335,297.779769263,0.0,49.8407270682,199.362908273,301.835262785,297.472939459,4.36232332621
 03/28  07:00:00,823.265776951,26.7467434423,205.06145213,0.0,149.522181205,199.362908273,307.055949936,300.494787623,6.56116231254
 03/28  08:00:00,1313.42643049,26.7467434423,171.047942537,0.0,448.566543614,448.566543614,164.296353747,151.11540166,13.1809520874
 03/28  09:00:00,1281.35980971,26.7467434423,175.811881088,0.0,448.566543614,448.566543614,110.646786787,95.2580380369,15.3887487506
 03/28  10:00:00,1245.18214023,26.7467434423,189.250505989,0.0,448.566543614,448.566543614,89.9173715909,74.5220150646,15.3953565263
 03/28  11:00:00,1260.21140121,26.7467434423,204.845342673,0.0,448.566543614,448.566543614,83.8383796791,63.9914728134,19.8469068657
 03/28  12:00:00,1233.70060606,26.7467434423,228.589678336,0.0,448.566543614,398.725816546,91.4604196419,69.3262805735,22.1341390684
 03/28  13:00:00,1326.1353102,26.7467434423,271.151946284,0.0,448.566543614,448.566543614,65.3083395809,45.4094028572,19.8989367237
 03/28  14:00:00,1356.63123691,26.7467434423,302.181038809,0.0,448.566543614,448.566543614,50.280012549,34.9138208541,15.3661916949
 03/28  15:00:00,1365.99640745,26.7467434423,312.085995024,0.0,448.566543614,448.566543614,46.4233161516,33.2599007857,13.163415366
 03/28  16:00:00,1415.94377118,26.7467434423,313.495398891,0.0,448.566543614,448.566543614,47.1349788731,31.7115780746,15.4234007985
 03/28  17:00:00,1304.46369985,26.7467434423,314.988812154,0.0,348.885089477,398.725816546,58.9589039025,48.0090727634,10.9498311391
 03/28  18:00:00,1106.26917182,26.7467434423,316.120446696,0.0,249.203635341,299.044362409,87.2922762882,78.5438549747,8.7484213135
 03/28  19:00:00,1089.77450735,26.7467434423,306.672736884,0.0,249.203635341,299.044362409,104.361428834,97.8088527605,6.55257607327
 03/28  20:00:00,943.69116259,26.7467434423,275.413270971,0.0,149.522181205,249.203635341,163.491366391,156.934118317,6.55724807414
 03/28  21:00:00,888.079341786,26.7467434423,243.646354321,0.0,149.522181205,249.203635341,184.041020103,179.677398052,4.36362205018
 03/28  22:00:00,349.356748166,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939247888,0.0,2.18939247888
 03/28  23:00:00,299.991989018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941651238,0.0,2.18941651238
 03/28  24:00:00,287.769791189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944051082,0.0,2.18944051082
 03/29  01:00:00,287.769788746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945683824,0.0,2.18945683824
 03/29  02:00:00,287.769788748,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947670284,0.0,2.18947670284
 03/29  03:00:00,287.769788753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949641865,0.0,2.18949641865
 03/29  04:00:00,299.991986563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951601952,0.0,2.18951601952
 03/29  05:00:00,349.358136771,0.0,0.0,0.0,49.8407270682,199.362908273,2.1918073122,0.0,2.1918073122
 03/29  06:00:00,812.61806473,27.0818960265,287.139044523,0.0,49.8407270682,199.362908273,329.977444811,325.615380782,4.36206402825
 03/29  07:00:00,801.966806474,26.7467434423,183.425110222,0.0,149.522181205,199.362908273,300.45367697,293.892410125,6.56126684502
 03/29  08:00:00,1291.46643401,26.7467434423,148.929940218,0.0,448.566543614,448.566543614,148.792468051,135.612991082,13.1794769684
 03/29  09:00:00,1278.01773193,26.7467434423,171.808887201,0.0,448.566543614,448.566543614,108.009580089,92.6216077204,15.3879723688
 03/29  10:00:00,1273.51079846,26.7467434423,215.627396828,0.0,448.566543614,448.566543614,82.0901335347,66.695811613,15.3943219218
 03/29  11:00:00,1336.42135028,26.7467434423,277.867898518,0.0,448.566543614,448.566543614,59.3503878932,41.7065864877,17.6438014055
 03/29  12:00:00,1318.87637695,26.7467434423,309.508385347,0.0,448.566543614,398.725816546,47.9684936926,23.6265692565,24.3419244361
 03/29  13:00:00,1394.33284531,26.9705915722,334.021353707,0.0,448.566543614,448.566543614,28.0281897558,8.13056617104,19.8976235848
 03/29  14:00:00,1412.78072293,27.2703423044,353.034056227,0.0,448.566543614,448.566543614,15.7097972458,2.53502939073,13.174767855
 03/29  15:00:00,1427.36950496,27.471449234,368.423199907,0.0,448.566543614,448.566543614,13.3814946629,0.211083015155,13.1704116477
 03/29  16:00:00,1491.16777667,26.8543315653,384.380690439,0.0,448.566543614,448.566543614,17.6232523411,0.0,17.6232523411
 03/29  17:00:00,1388.92852806,26.7467434423,395.576117652,0.0,348.885089477,398.725816546,11.0386360033,0.0895463831929,10.9490896201
 03/29  18:00:00,1183.83063621,26.7467434423,390.0118717,0.0,249.203635341,299.044362409,15.247847887,6.500017232,8.74783065503
 03/29  19:00:00,1170.02751097,26.7467434423,383.704013542,0.0,249.203635341,299.044362409,23.6731352361,19.2985740597,4.3745611764
 03/29  20:00:00,1043.95256671,26.7467434423,373.924356894,0.0,149.522181205,249.203635341,61.7445978062,53.0095411398,8.73505666641
 03/29  21:00:00,1010.75297732,26.7467434423,366.05532116,0.0,149.522181205,249.203635341,67.0131120932,64.8213744127,2.19173768044
 03/29  22:00:00,349.356745544,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953793649,0.0,2.18953793649
 03/29  23:00:00,299.991986406,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955629154,0.0,2.18955629154
 03/29  24:00:00,287.769788656,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895755455,0.0,2.1895755455
 03/30  01:00:00,287.76978623,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958904485,0.0,2.18958904485
 03/30  02:00:00,287.769786269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960422459,0.0,2.18960422459
 03/30  03:00:00,287.7697863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961924557,0.0,2.18961924557
 03/30  04:00:00,299.991984127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963414556,0.0,2.18963414556
 03/30  05:00:00,349.358133686,0.0,0.0,0.0,49.8407270682,199.362908273,4.36384203901,0.0,4.36384203901
 03/30  06:00:00,861.469064523,27.623513768,337.946245939,0.0,49.8407270682,199.362908273,130.360144397,128.16910502,2.19103937678
 03/30  07:00:00,933.953751374,26.7467434423,316.658596112,0.0,149.522181205,199.362908273,151.948359271,143.207439058,8.74092021303
 03/30  08:00:00,1454.88645189,26.7467434423,313.358912222,0.0,448.566543614,448.566543614,60.2395965483,47.0648844265,13.1747121218
 03/30  09:00:00,1436.14239913,26.7467434423,331.892626432,0.0,448.566543614,448.566543614,42.9921525583,27.6038587272,15.3882938311
 03/30  10:00:00,1397.01502851,26.7467434423,342.951475881,0.0,448.566543614,448.566543614,28.9331482161,13.5392963496,15.3938518665
 03/30  11:00:00,1402.26233298,26.7467434423,348.871597632,0.0,448.566543614,448.566543614,21.0458523465,3.40475692016,17.6410954263
 03/30  12:00:00,1354.38616146,26.7467434423,351.04467136,0.0,448.566543614,398.725816546,28.4133252368,6.28397051557,22.1293547212
 03/30  13:00:00,1406.43401623,26.7467434423,353.162387695,0.0,448.566543614,448.566543614,23.5189500951,1.4140725796,22.1048775155
 03/30  14:00:00,1407.7846826,26.7467434423,354.757370374,0.0,448.566543614,448.566543614,13.9943127922,0.826358375791,13.1679544164
 03/30  15:00:00,1410.15193597,26.8703784446,356.875081553,0.0,448.566543614,448.566543614,14.0669522759,0.903512219687,13.1634400562
 03/30  16:00:00,1461.19389096,27.2487399691,356.784331911,0.0,448.566543614,448.566543614,16.1239883282,0.703784173003,15.4202041552
 03/30  17:00:00,1343.86659038,26.7467434423,353.070979265,0.0,348.885089477,398.725816546,13.3431027174,2.39375558236,10.949347135
 03/30  18:00:00,1138.26614283,26.7467434423,348.063205957,0.0,249.203635341,299.044362409,39.2157841713,30.467841771,8.74794240029
 03/30  19:00:00,1127.99283742,26.7467434423,344.821942354,0.0,249.203635341,299.044362409,57.0852208971,50.5330263463,6.55219455078
 03/30  20:00:00,1006.8208575,26.7467434423,338.874922747,0.0,149.522181205,249.203635341,85.1171313226,78.5603816734,6.55674964924
 03/30  21:00:00,971.951263829,26.7467434423,327.795838471,0.0,149.522181205,249.203635341,89.6742360128,87.4823687723,2.19186724045
 03/30  22:00:00,349.356743449,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958958477,0.0,2.18958958477
 03/30  23:00:00,299.99198422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954376346,0.0,2.18954376346
 03/30  24:00:00,287.769786408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955846331,0.0,2.18955846331
 03/31  01:00:00,287.769783884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956865259,0.0,2.18956865259
 03/31  02:00:00,287.769783897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957927035,0.0,2.18957927035
 03/31  03:00:00,287.769783899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958972621,0.0,2.18958972621
 03/31  04:00:00,299.991981703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960004949,0.0,2.18960004949
 03/31  05:00:00,349.358129303,0.0,0.0,0.0,49.8407270682,199.362908273,4.36357158743,0.0,4.36357158743
 03/31  06:00:00,841.916446027,27.7242847102,316.1100099,0.0,49.8407270682,199.362908273,202.978617898,200.787440458,2.19117743919
 03/31  07:00:00,899.955444865,26.7467434423,289.338237469,0.0,149.522181205,199.362908273,238.260866049,229.520009335,8.74085671422
 03/31  08:00:00,1413.746774,26.7467434423,270.3345558,0.0,448.566543614,448.566543614,92.7110088305,79.5342651584,13.1767436721
 03/31  09:00:00,1394.38882748,26.7467434423,287.410764995,0.0,448.566543614,448.566543614,49.9677230322,34.5811644512,15.386558581
 03/31  10:00:00,1354.0050063,26.7467434423,296.183448591,0.0,448.566543614,448.566543614,31.3903526212,15.9981777249,15.3921748963
 03/31  11:00:00,1361.85157162,26.7467434423,304.263695383,0.0,448.566543614,448.566543614,25.9227009827,8.2817012755,17.6409997072
 03/31  12:00:00,1321.56078788,26.7467434423,314.400195738,0.0,448.566543614,398.725816546,33.0609206595,10.9353433361,22.1255773234
 03/31  13:00:00,1382.3081886,26.7467434423,325.470874585,0.0,448.566543614,448.566543614,40.2652408606,18.1614402322,22.1038006284
 03/31  14:00:00,1395.36605526,26.7481466966,339.254404833,0.0,448.566543614,448.566543614,21.8828611339,8.71282275412,13.1700383797
 03/31  15:00:00,1409.57341354,27.1690253157,353.59033936,0.0,448.566543614,448.566543614,13.2875547857,0.12312386426,13.1644309214
 03/31  16:00:00,1469.31268578,27.911266271,364.163860208,0.0,448.566543614,448.566543614,17.6214882699,0.0,17.6214882699
 03/31  17:00:00,1358.26376779,26.7467434423,367.761566293,0.0,348.885089477,398.725816546,8.77476159043,0.0113936235876,8.76336796684
 03/31  18:00:00,1157.87912465,26.7467434423,367.333398684,0.0,249.203635341,299.044362409,12.5300695436,3.78291016088,8.74715938271
 03/31  19:00:00,1146.29975481,26.7467434423,363.43568368,0.0,249.203635341,299.044362409,23.4994654854,16.9478427025,6.55162278283
 03/31  20:00:00,1023.22736553,26.7467434423,355.907507897,0.0,149.522181205,249.203635341,59.6252639453,53.0683226881,6.55694125715
 03/31  21:00:00,992.278800136,26.7467434423,349.395749584,0.0,149.522181205,249.203635341,70.4333610209,68.2414198663,2.19194115456
 03/31  22:00:00,349.356740818,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960647466,0.0,2.18960647466
 03/31  23:00:00,299.991981692,0.0,0.0,0.0,24.9203635341,199.362908273,2.189615014,0.0,2.189615014
 03/31  24:00:00,287.769783885,0.0,0.0,0.0,24.9203635341,199.362908273,4.35896548174,0.0,4.35896548174
 04/01  01:00:00,237.929054249,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893428153,0.0,2.1893428153
 04/01  02:00:00,237.929054255,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934884159,0.0,2.18934884159
 04/01  03:00:00,237.929054254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935473024,0.0,2.18935473024
 04/01  04:00:00,250.151252055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936051607,0.0,2.18936051607
 04/01  05:00:00,274.59703446,0.0,0.0,0.0,24.9203635341,149.522181205,2.19161660224,0.0,2.19161660224
 04/01  06:00:00,856.855265136,27.444574191,334.600747522,0.0,49.8407270682,199.362908273,157.960613922,155.769601589,2.19101233367
 04/01  07:00:00,824.462279918,26.7467434423,315.745581266,0.0,49.8407270682,199.362908273,190.114524338,185.746056802,4.36846753584
 04/01  08:00:00,1052.87848915,26.7467434423,309.835271815,0.0,249.203635341,249.203635341,107.477535804,100.92549557,6.55204023343
 04/01  09:00:00,1019.54198023,26.7467434423,311.813303042,0.0,249.203635341,249.203635341,84.2297902741,75.4827720701,8.74701820402
 04/01  10:00:00,968.196960278,26.7467434423,308.703564629,0.0,249.203635341,249.203635341,86.8161135078,78.6193691669,8.19674434089
 04/01  11:00:00,963.887897843,26.7467434423,302.96150108,0.0,249.203635341,249.203635341,82.2486704717,72.9517398584,9.29693061332
 04/01  12:00:00,956.477296746,26.7467434423,294.638496678,0.0,249.203635341,249.203635341,76.7836815206,70.2202921581,6.56338936243
 04/01  13:00:00,930.427689049,26.7467434423,274.511913391,0.0,249.203635341,249.203635341,76.6427687694,67.901711716,8.74105705343
 04/01  14:00:00,687.114028002,26.7467434423,286.463825081,0.0,74.7610906023,174.442544739,129.127362267,122.576654122,6.5507081453
 04/01  15:00:00,673.979341913,26.7467434423,273.672751847,0.0,74.7610906023,174.442544739,154.874786078,150.503851154,4.37093492433
 04/01  16:00:00,692.211512561,26.7467434423,243.246050749,0.0,74.7610906023,174.442544739,183.128042132,176.579263851,6.548778281
 04/01  17:00:00,633.76495169,26.7467434423,223.047915172,0.0,24.9203635341,149.522181205,224.961244656,222.770186342,2.19105831462
 04/01  18:00:00,296.667758905,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108974947,0.0,2.19108974947
 04/01  19:00:00,289.310697272,0.0,0.0,0.0,24.9203635341,149.522181205,4.36206603584,0.0,4.36206603584
 04/01  20:00:00,323.485363645,0.0,0.0,0.0,24.9203635341,149.522181205,2.19117702792,0.0,2.19117702792
 04/01  21:00:00,299.041892851,0.0,0.0,0.0,24.9203635341,149.522181205,4.36483599455,0.0,4.36483599455
 04/01  22:00:00,274.595647755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958770912,0.0,2.18958770912
 04/01  23:00:00,250.151252137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959299047,0.0,2.18959299047
 04/01  24:00:00,237.929054325,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959826448,0.0,2.18959826448
 04/02  01:00:00,237.928589629,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  02:00:00,237.928589655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879020506,0.0,2.18879020506
 04/02  03:00:00,237.928589913,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872378184,0.0,2.18872378184
 04/02  04:00:00,250.150787862,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865717335,0.0,2.18865717335
 04/02  05:00:00,274.596568566,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102351733,0.0,2.19102351733
 04/02  06:00:00,323.483974602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872727214,0.0,2.18872727214
 04/02  07:00:00,313.75370367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866034399,0.0,2.18866034399
 04/02  08:00:00,296.666370342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871463475,0.0,2.18871463475
 04/02  09:00:00,259.999776679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876742141,0.0,2.18876742141
 04/02  10:00:00,211.110985223,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  11:00:00,211.111909308,0.0,0.0,0.0,24.9203635341,149.522181205,4.36051564322,0.0,4.36051564322
 04/02  12:00:00,211.111909134,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020563152,0.0,2.19020563152
 04/02  13:00:00,211.113294502,0.0,0.0,0.0,24.9203635341,149.522181205,2.19250168769,0.0,2.19250168769
 04/02  14:00:00,211.111909536,0.0,0.0,0.0,24.9203635341,149.522181205,4.36071488596,0.0,4.36071488596
 04/02  15:00:00,211.110985307,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/02  16:00:00,259.999776519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880014041,0.0,2.18880014041
 04/02  17:00:00,296.666370175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873245238,0.0,2.18873245238
 04/02  18:00:00,296.666370311,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886652956,0.0,2.1886652956
 04/02  19:00:00,280.765641378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871936118,0.0,2.18871936118
 04/02  20:00:00,323.483974492,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877204458,0.0,2.18877204458
 04/02  21:00:00,299.040964283,0.0,0.0,0.0,24.9203635341,149.522181205,2.19080815187,0.0,2.19080815187
 04/02  22:00:00,274.595183382,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859995853,0.0,2.18859995853
 04/02  23:00:00,250.150787586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877387484,0.0,2.18877387484
 04/02  24:00:00,237.928589525,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/03  01:00:00,287.769776029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948908583,0.0,2.18948908583
 04/03  02:00:00,287.76977607,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948550413,0.0,2.18948550413
 04/03  03:00:00,287.7697761,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894817615,0.0,2.1894817615
 04/03  04:00:00,299.991973924,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947790122,0.0,2.18947790122
 04/03  05:00:00,349.358117051,0.0,0.0,0.0,49.8407270682,199.362908273,4.36369104336,0.0,4.36369104336
 04/03  06:00:00,762.063750441,26.8267715487,246.829867615,0.0,49.8407270682,199.362908273,372.972009386,370.781012686,2.19099669919
 04/03  07:00:00,715.778826017,26.7467434423,115.061298969,0.0,149.522181205,199.362908273,332.052954623,323.312288964,8.74066565909
 04/03  08:00:00,1217.42674932,26.7467434423,84.9330281759,0.0,448.566543614,448.566543614,134.242822459,121.068490201,13.1743322573
 04/03  09:00:00,1324.42999099,26.7467434423,227.096577537,0.0,448.566543614,448.566543614,63.58505511,48.1990043379,15.3860507721
 04/03  10:00:00,1347.01627414,26.7467434423,297.269274656,0.0,448.566543614,448.566543614,33.6338872153,18.2427938916,15.3910933237
 04/03  11:00:00,1372.0021033,26.7467434423,321.242864765,0.0,448.566543614,448.566543614,21.5727758057,3.93422201093,17.6385537948
 04/03  12:00:00,1338.31679654,26.7467434423,336.841336278,0.0,448.566543614,398.725816546,26.8378559109,4.71171715679,22.1261387541
 04/03  13:00:00,1396.8213786,27.3841601649,344.413963737,0.0,448.566543614,448.566543614,21.4094055132,1.51708046221,19.892325051
 04/03  14:00:00,1406.02971748,27.4476969032,353.143722963,0.0,448.566543614,448.566543614,13.4879333084,0.315499248855,13.1724340595
 04/03  15:00:00,1416.52503981,27.8225031604,362.84060393,0.0,448.566543614,448.566543614,13.1671778759,0.0,13.1671778759
 04/03  16:00:00,1474.16267162,27.4756602346,371.631429102,0.0,448.566543614,448.566543614,17.6188489229,0.0,17.6188489229
 04/03  17:00:00,1356.08369522,26.8520076155,367.136972949,0.0,348.885089477,398.725816546,8.76171588816,0.0,8.76171588816
 04/03  18:00:00,1149.01372589,26.7467434423,359.951497565,0.0,249.203635341,299.044362409,9.03513722594,0.288074680177,8.74706254576
 04/03  19:00:00,1120.89882918,26.7467434423,348.351973164,0.0,249.203635341,299.044362409,8.16806982372,1.61733679093,6.55073303279
 04/03  20:00:00,999.468800403,26.7467434423,334.671382016,0.0,149.522181205,249.203635341,32.115055117,25.5603168783,6.55473823871
 04/03  21:00:00,958.745766966,26.7467434423,319.307308817,0.0,149.522181205,249.203635341,54.4986092162,50.1351588336,4.36345038263
 04/03  22:00:00,349.356733043,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953055133,0.0,2.18953055133
 04/03  23:00:00,299.991973948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952629635,0.0,2.18952629635
 04/03  24:00:00,287.769776153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952204676,0.0,2.18952204676
 04/04  01:00:00,287.769773494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950957569,0.0,2.18950957569
 04/04  02:00:00,287.769773504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950098511,0.0,2.18950098511
 04/04  03:00:00,287.769773512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949227002,0.0,2.18949227002
 04/04  04:00:00,299.991971321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948346523,0.0,2.18948346523
 04/04  05:00:00,349.358112382,0.0,0.0,0.0,49.8407270682,199.362908273,2.19170394157,0.0,2.19170394157
 04/04  06:00:00,816.381367053,27.7655044484,299.211415721,0.0,49.8407270682,199.362908273,113.097560986,110.90647121,2.19108977592
 04/04  07:00:00,876.617729083,26.7467434423,273.834328566,0.0,149.522181205,199.362908273,134.213581188,125.472941836,8.74063935175
 04/04  08:00:00,1417.04419571,26.7467434423,282.501064,0.0,448.566543614,448.566543614,40.6237075683,27.4488792281,13.1748283402
 04/04  09:00:00,1410.67143967,26.7467434423,310.031117556,0.0,448.566543614,448.566543614,23.8600240886,8.47503292745,15.3849911611
 04/04  10:00:00,1398.18651512,26.7467434423,337.663407412,0.0,448.566543614,448.566543614,17.1975199462,1.80780146491,15.3897184813
 04/04  11:00:00,1428.69749998,26.7484067215,368.169971271,0.0,448.566543614,448.566543614,18.1920879993,0.555738893637,17.6363491056
 04/04  12:00:00,1406.56883001,26.7467434423,397.153343351,0.0,448.566543614,398.725816546,22.6287441749,0.507278045909,22.121466129
 04/04  13:00:00,1457.56063647,27.3652911795,398.585534165,0.0,448.566543614,448.566543614,19.8889482253,0.0,19.8889482253
 04/04  14:00:00,1458.86086605,28.5137040375,398.462649706,0.0,448.566543614,448.566543614,13.1720192072,0.0,13.1720192072
 04/04  15:00:00,1468.56565424,29.5068962668,406.094783434,0.0,448.566543614,448.566543614,13.1665759939,0.0,13.1665759939
 04/04  16:00:00,1520.99764772,30.7390329001,407.5924885,0.0,448.566543614,448.566543614,17.6189237002,0.0,17.6189237002
 04/04  17:00:00,1404.44854956,28.3334747657,406.312836063,0.0,348.885089477,398.725816546,8.7611007146,0.0,8.7611007146
 04/04  18:00:00,1192.25893633,26.7471237792,395.074786116,0.0,249.203635341,299.044362409,8.74698757315,0.0,8.74698757315
 04/04  19:00:00,1167.02257064,26.7467434423,385.742293547,0.0,249.203635341,299.044362409,6.55105337508,0.0,6.55105337508
 04/04  20:00:00,1050.52105397,26.7467434423,376.041658702,0.0,149.522181205,249.203635341,9.31984334,2.7638304731,6.5560128669
 04/04  21:00:00,1022.96247603,26.7467434423,372.925579945,0.0,149.522181205,249.203635341,15.3018207223,10.9387281539,4.36309256842
 04/04  22:00:00,349.356730275,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935214895,0.0,2.18935214895
 04/04  23:00:00,299.991971226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934317668,0.0,2.18934317668
 04/04  24:00:00,287.769773466,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933421989,0.0,2.18933421989
 04/05  01:00:00,287.769770796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931695963,0.0,2.18931695963
 04/05  02:00:00,287.769770831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930363243,0.0,2.18930363243
 04/05  03:00:00,287.769770858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929018484,0.0,2.18929018484
 04/05  04:00:00,299.991968679,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/05  05:00:00,349.358108499,0.0,0.0,0.0,49.8407270682,199.362908273,4.36339229034,0.0,4.36339229034
 04/05  06:00:00,892.879531491,29.1683266132,366.039789568,0.0,49.8407270682,199.362908273,44.9865922761,42.7955322994,2.19105997664
 04/05  07:00:00,953.479532687,26.7467434423,343.216413724,0.0,149.522181205,199.362908273,68.3965542388,59.6559744947,8.74057974405
 04/05  08:00:00,1479.1075632,26.7467434423,337.594914665,0.0,448.566543614,448.566543614,16.5918371508,3.41654968262,13.1752874681
 04/05  09:00:00,1449.69063193,26.7655755282,344.78231905,0.0,448.566543614,448.566543614,16.1601522964,0.775069421911,15.3850828745
 04/05  10:00:00,1411.08133088,27.5295170101,353.799241381,0.0,448.566543614,448.566543614,13.3059281126,0.113267774178,13.1926603384
 04/05  11:00:00,1423.03634458,28.9938287263,363.339351449,0.0,448.566543614,448.566543614,19.8394957228,0.0,19.8394957228
 04/05  12:00:00,1385.72052807,28.0734826476,375.37295725,0.0,448.566543614,398.725816546,22.1200498759,0.0,22.1200498759
 04/05  13:00:00,1458.73039142,31.8663727068,393.143228322,0.0,448.566543614,448.566543614,19.8888737187,0.0,19.8888737187
 04/05  14:00:00,1468.18409902,32.9309571212,401.480441643,0.0,448.566543614,448.566543614,13.1683247323,0.0,13.1683247323
 04/05  15:00:00,1467.91089547,33.9670473211,400.171603155,0.0,448.566543614,448.566543614,13.1627569457,0.0,13.1627569457
 04/05  16:00:00,1512.52419081,35.5695718674,394.28851838,0.0,448.566543614,448.566543614,15.4167426909,0.0,15.4167426909
 04/05  17:00:00,1374.55030367,31.3858121825,378.885345305,0.0,348.885089477,398.725816546,10.9471745238,0.0,10.9471745238
 04/05  18:00:00,1150.88536122,27.3534292855,360.020966771,0.0,249.203635341,299.044362409,8.74592291128,0.0,8.74592291128
 04/05  19:00:00,1114.93497919,26.7564800894,341.510783738,0.0,249.203635341,299.044362409,6.55061404635,0.0,6.55061404635
 04/05  20:00:00,980.429990735,26.7467434423,314.990578435,0.0,149.522181205,249.203635341,6.60342564076,0.0486216045967,6.55480403616
 04/05  21:00:00,939.955471404,26.7467434423,299.785971753,0.0,149.522181205,249.203635341,6.74245803603,4.55072108333,2.19173695269
 04/05  22:00:00,349.356727941,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954958681,0.0,2.18954958681
 04/05  23:00:00,299.991968773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953476208,0.0,2.18953476208
 04/05  24:00:00,287.769770939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952074346,0.0,2.18952074346
 04/06  01:00:00,287.769768178,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950048176,0.0,2.18950048176
 04/06  02:00:00,287.769768171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948212799,0.0,2.18948212799
 04/06  03:00:00,287.769768169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946362935,0.0,2.18946362935
 04/06  04:00:00,299.991965972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944502803,0.0,2.18944502803
 04/06  05:00:00,349.35810451,0.0,0.0,0.0,49.8407270682,199.362908273,4.3632617489,0.0,4.3632617489
 04/06  06:00:00,809.048989305,29.8409167664,288.778768039,0.0,49.8407270682,199.362908273,76.3239724961,74.1328640113,2.19110848481
 04/06  07:00:00,821.101851243,26.7467434423,218.125498018,0.0,149.522181205,199.362908273,154.137369864,147.578133343,6.55923652068
 04/06  08:00:00,1305.07968597,26.7467434423,170.848828878,0.0,448.566543614,448.566543614,53.2678474551,39.3982276305,13.8696198246
 04/06  09:00:00,1308.5907633,27.4230295489,209.794707358,0.0,448.566543614,448.566543614,20.8607772693,6.17030712482,14.6904701444
 04/06  10:00:00,1309.97010693,28.1524852522,255.435470722,0.0,448.566543614,448.566543614,17.3874266103,1.99883617747,15.3885904329
 04/06  11:00:00,1336.3131027,28.6658055318,273.867466982,0.0,448.566543614,448.566543614,19.2221595643,1.58584263322,17.6363169311
 04/06  12:00:00,1286.17208491,27.040280612,275.18734505,0.0,448.566543614,398.725816546,24.7366477507,2.615422634,22.1212251167
 04/06  13:00:00,1347.18100279,29.932984759,283.465562391,0.0,448.566543614,448.566543614,20.6679775025,0.781613279006,19.8863642235
 04/06  14:00:00,1354.44458201,30.5787837667,290.093021829,0.0,448.566543614,448.566543614,13.2924682707,0.119999575531,13.1724686951
 04/06  15:00:00,1357.84089905,30.975976586,293.092700282,0.0,448.566543614,448.566543614,13.1665940583,0.0,13.1665940583
 04/06  16:00:00,1407.98214126,30.8000426866,294.678567473,0.0,448.566543614,448.566543614,17.6164737277,0.0,17.6164737277
 04/06  17:00:00,1290.21160893,27.917447707,292.958671176,0.0,348.885089477,398.725816546,8.76068236537,0.0,8.76068236537
 04/06  18:00:00,1089.44885822,26.7467434423,292.263883969,0.0,249.203635341,299.044362409,10.4108252361,1.66491514251,8.74591009355
 04/06  19:00:00,1072.97039626,26.7467434423,291.681207478,0.0,249.203635341,299.044362409,18.6699451881,12.1192965293,6.55064865884
 04/06  20:00:00,961.765990437,26.7467434423,287.256131554,0.0,149.522181205,249.203635341,50.7263056561,44.1699157052,6.55638995084
 04/06  21:00:00,863.842867025,26.7467434423,221.425397234,0.0,149.522181205,249.203635341,70.1900733921,67.9982470336,2.19182635845
 04/06  22:00:00,349.356725034,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950541822,0.0,2.18950541822
 04/06  23:00:00,299.991965878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948498011,0.0,2.18948498011
 04/06  24:00:00,287.769768089,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946601861,0.0,2.18946601861
 04/07  01:00:00,287.769765325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944217869,0.0,2.18944217869
 04/07  02:00:00,287.769765346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941892535,0.0,2.18941892535
 04/07  03:00:00,287.769765366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939551536,0.0,2.18939551536
 04/07  04:00:00,299.991963188,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937199495,0.0,2.18937199495
 04/07  05:00:00,349.358099954,0.0,0.0,0.0,49.8407270682,199.362908273,4.36335828171,0.0,4.36335828171
 04/07  06:00:00,739.537603814,28.7407110226,221.549646829,0.0,49.8407270682,199.362908273,349.144269104,346.953458728,2.19081037685
 04/07  07:00:00,506.751574989,26.7467434423,0.0,0.0,149.522181205,199.362908273,465.986442312,457.246200382,8.74024193076
 04/07  08:00:00,1168.46663362,26.7467434423,72.3475468302,0.0,448.566543614,448.566543614,175.34991346,162.179361978,13.1705514822
 04/07  09:00:00,1138.77078074,26.7467434423,59.7868004371,0.0,448.566543614,448.566543614,62.3640310798,49.1767563019,13.1872747778
 04/07  10:00:00,1168.68642005,26.7910799609,120.320420661,0.0,448.566543614,448.566543614,39.3633650746,23.9767176491,15.3866474255
 04/07  11:00:00,1265.26520415,27.3111317977,215.445597729,0.0,448.566543614,448.566543614,28.1034696635,10.4700700801,17.6333995834
 04/07  12:00:00,1257.93771889,26.7467434423,258.045210086,0.0,448.566543614,398.725816546,36.6199583189,14.5029645402,22.1169937786
 04/07  13:00:00,1321.52074658,28.2510732803,269.771887384,0.0,448.566543614,448.566543614,24.8674389389,4.80508350942,20.0623554295
 04/07  14:00:00,1333.17644199,29.2911148237,279.844010214,0.0,448.566543614,448.566543614,15.1566879675,2.15758187916,12.9991060883
 04/07  15:00:00,1341.36229654,29.8388630731,287.014820784,0.0,448.566543614,448.566543614,13.4373608722,0.270167658601,13.1671932136
 04/07  16:00:00,1398.30975683,30.2015403459,294.366451257,0.0,448.566543614,448.566543614,17.6198487532,0.00545796045993,17.6143907927
 04/07  17:00:00,1284.22598626,28.1890870929,295.079246188,0.0,348.885089477,398.725816546,9.08288977576,0.322021622642,8.76086815312
 04/07  18:00:00,1081.99464749,27.3809849274,293.132484737,0.0,249.203635341,299.044362409,12.1276710503,3.38162015112,8.74605089922
 04/07  19:00:00,1056.27125753,26.7679109254,284.505076303,0.0,249.203635341,299.044362409,19.2195856993,12.6688402499,6.55074544942
 04/07  20:00:00,933.602372417,26.7467434423,269.585221466,0.0,149.522181205,249.203635341,38.2888350047,31.7324211868,6.55641381783
 04/07  21:00:00,893.678120771,26.7467434423,254.936243586,0.0,149.522181205,249.203635341,54.6759071943,52.4840621519,2.19184504234
 04/07  22:00:00,349.356722245,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952627258,0.0,2.18952627258
 04/07  23:00:00,299.991963122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950087943,0.0,2.18950087943
 04/07  24:00:00,287.769765327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947689902,0.0,2.18947689902
 04/08  01:00:00,237.929035456,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894479886,0.0,2.1894479886
 04/08  02:00:00,237.929035477,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941968376,0.0,2.18941968376
 04/08  03:00:00,237.9290355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939122317,0.0,2.18939122317
 04/08  04:00:00,250.151233326,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936265368,0.0,2.18936265368
 04/08  05:00:00,274.597004901,0.0,0.0,0.0,24.9203635341,149.522181205,4.36330862813,0.0,4.36330862813
 04/08  06:00:00,746.027397486,27.7717891602,228.893987289,0.0,49.8407270682,199.362908273,334.860460562,332.669680152,2.19078041022
 04/08  07:00:00,533.793572622,26.7467434423,71.3455115477,0.0,49.8407270682,199.362908273,343.734882745,339.367517127,4.36736561807
 04/08  08:00:00,772.247193802,26.7467434423,47.8641355769,0.0,249.203635341,249.203635341,183.652634602,177.101933086,6.55070151638
 04/08  09:00:00,855.268332407,26.7467434423,156.884106044,0.0,249.203635341,249.203635341,95.1550526201,86.4097536622,8.7452989579
 04/08  10:00:00,915.364373456,26.7467434423,264.77435045,0.0,249.203635341,249.203635341,53.680950474,47.1205051025,6.5604453715
 04/08  11:00:00,935.640450434,26.7467434423,284.212591474,0.0,249.203635341,249.203635341,39.706206708,30.9539165732,8.75229013481
 04/08  12:00:00,946.423204058,26.7467434423,294.659865564,0.0,249.203635341,249.203635341,32.5788199203,23.8365843085,8.74223561174
 04/08  13:00:00,955.465127788,26.7467434423,303.34446271,0.0,249.203635341,249.203635341,21.8287781292,15.2692535201,6.55952460906
 04/08  14:00:00,716.692999429,26.7467434423,313.590147055,0.0,74.7610906023,174.442544739,30.0499633791,23.4989225693,6.55104080984
 04/08  15:00:00,720.540154913,26.7467434423,317.606020107,0.0,74.7610906023,174.442544739,21.1852174435,16.8146195949,4.37059784863
 04/08  16:00:00,774.97442206,26.7467434423,323.01283566,0.0,74.7610906023,174.442544739,24.2877145613,17.7394761351,6.54823842624
 04/08  17:00:00,744.725634486,26.7467434423,330.867840158,0.0,24.9203635341,149.522181205,30.3143736429,28.1235940568,2.19077958612
 04/08  18:00:00,296.6677329,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096994787,0.0,2.19096994787
 04/08  19:00:00,280.767004562,0.0,0.0,0.0,24.9203635341,149.522181205,4.36172250456,0.0,4.36172250456
 04/08  20:00:00,323.485337271,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075422502,0.0,2.19075422502
 04/08  21:00:00,299.041859245,0.0,0.0,0.0,24.9203635341,149.522181205,4.36460651124,0.0,4.36460651124
 04/08  22:00:00,274.595629075,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948353592,0.0,2.18948353592
 04/08  23:00:00,250.151233418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945454492,0.0,2.18945454492
 04/08  24:00:00,237.929035585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942556852,0.0,2.18942556852
 04/09  01:00:00,237.928574429,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  02:00:00,237.928574647,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860154821,0.0,2.18860154821
 04/09  03:00:00,237.928574957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873924387,0.0,2.18873924387
 04/09  04:00:00,250.15077275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864038116,0.0,2.18864038116
 04/09  05:00:00,274.596542091,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068199117,0.0,2.19068199117
 04/09  06:00:00,323.483959517,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863896679,0.0,2.18863896679
 04/09  07:00:00,305.210021827,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865855761,0.0,2.18865855761
 04/09  08:00:00,296.666354913,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867747735,0.0,2.18867747735
 04/09  09:00:00,259.999761181,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  10:00:00,211.110970253,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857752172,0.0,2.18857752172
 04/09  11:00:00,211.11188645,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011869464,0.0,2.19011869464
 04/09  12:00:00,211.111886711,0.0,0.0,0.0,24.9203635341,149.522181205,4.36002913047,0.0,4.36002913047
 04/09  13:00:00,211.113260179,0.0,0.0,0.0,24.9203635341,149.522181205,2.19233927136,0.0,2.19233927136
 04/09  14:00:00,211.111886315,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007247998,0.0,2.19007247998
 04/09  15:00:00,211.110970374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870081927,0.0,2.18870081927
 04/09  16:00:00,365.641914354,5.66782267114,77.6846332948,0.0,24.9203635341,149.522181205,2.18871947231,0.0,2.18871947231
 04/09  17:00:00,555.609166353,13.4435002253,170.06763337,0.0,24.9203635341,149.522181205,2.18873850511,0.0,2.18873850511
 04/09  18:00:00,485.4074736,9.31364263071,111.991035249,0.0,24.9203635341,149.522181205,2.18863881121,0.0,2.18863881121
 04/09  19:00:00,299.874958858,0.344097406191,6.27178322397,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  20:00:00,323.483959347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865752941,0.0,2.18865752941
 04/09  21:00:00,299.040938194,0.0,0.0,0.0,24.9203635341,149.522181205,4.36159479866,0.0,4.36159479866
 04/09  22:00:00,274.595168018,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  23:00:00,250.150772694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867178823,0.0,2.18867178823
 04/09  24:00:00,237.928575042,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885723311,0.0,2.1885723311
 04/10  01:00:00,287.76975708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938655465,0.0,2.18938655465
 04/10  02:00:00,287.769757064,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893480045,0.0,2.1893480045
 04/10  03:00:00,287.769757066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930931878,0.0,2.18930931878
 04/10  04:00:00,299.991954883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927054069,0.0,2.18927054069
 04/10  05:00:00,349.358086048,0.0,0.0,0.0,49.8407270682,199.362908273,2.19155158845,0.0,2.19155158845
 04/10  06:00:00,712.572281578,27.3177545396,204.475183326,0.0,49.8407270682,199.362908273,450.272330781,445.910372542,4.36195823946
 04/10  07:00:00,584.64092892,26.7467434423,52.0649609465,0.0,149.522181205,199.362908273,419.356093988,412.795988176,6.56010581196
 04/10  08:00:00,1169.00863216,26.7467434423,57.8909868731,0.0,448.566543614,448.566543614,122.064241484,108.891776663,13.1724648214
 04/10  09:00:00,1214.53694567,26.7467434423,120.419017562,0.0,448.566543614,448.566543614,65.436686357,50.0543817067,15.3823046503
 04/10  10:00:00,1239.32191372,26.7467434423,190.681048946,0.0,448.566543614,448.566543614,42.1239303318,28.934231702,13.1896986298
 04/10  11:00:00,1284.01139497,26.7467434423,234.942969929,0.0,448.566543614,448.566543614,37.1808942191,19.5478107221,17.633083497
