Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/10  12:00:00,1248.35940536,26.7467434423,248.645413125,0.0,448.566543614,398.725816546,41.4041851279,19.2903823273,22.1138028006
 04/10  13:00:00,1309.48996991,26.7534399908,259.506048497,0.0,448.566543614,448.566543614,26.2924379636,6.40876400088,19.8836739628
 04/10  14:00:00,1320.72620537,26.9409492564,270.130132099,0.0,448.566543614,448.566543614,15.4008538168,2.2300315384,13.1708222784
 04/10  15:00:00,1329.66775077,27.1907086473,278.426713926,0.0,448.566543614,448.566543614,13.2098366464,0.0456739383278,13.1641627081
 04/10  16:00:00,1387.40981936,27.6259533372,286.454025774,0.0,448.566543614,448.566543614,17.6133837856,0.0,17.6133837856
 04/10  17:00:00,1278.85028541,27.149852067,290.859067875,0.0,348.885089477,398.725816546,8.76092198159,0.0,8.76092198159
 04/10  18:00:00,1077.84726064,26.8404542958,289.873265944,0.0,249.203635341,299.044362409,9.66927982211,0.923827743101,8.74545207901
 04/10  19:00:00,1044.53987245,26.7467434423,273.422682668,0.0,249.203635341,299.044362409,12.3170842986,5.76648602382,6.55059827473
 04/10  20:00:00,922.892697009,26.7467434423,259.252114787,0.0,149.522181205,249.203635341,35.0960728278,28.5420097706,6.55406305717
 04/10  21:00:00,870.317850697,26.7467434423,232.043188474,0.0,149.522181205,249.203635341,69.9529442118,67.7614000281,2.19154418372
 04/10  22:00:00,349.356714025,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893675236,0.0,2.1893675236
 04/10  23:00:00,299.991954811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932743979,0.0,2.18932743979
 04/10  24:00:00,287.769757033,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928830871,0.0,2.18928830871
 04/11  01:00:00,287.76975415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924263674,0.0,2.18924263674
 04/11  02:00:00,287.769754173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948432012,0.0,2.18948432012
 04/11  03:00:00,287.769754119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944037959,0.0,2.18944037959
 04/11  04:00:00,299.991951898,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939633977,0.0,2.18939633977
 04/11  05:00:00,349.358081605,0.0,0.0,0.0,49.8407270682,199.362908273,2.19166428837,0.0,2.19166428837
 04/11  06:00:00,737.035034643,27.7660820173,220.20156962,0.0,49.8407270682,199.362908273,334.435206865,330.07357652,4.36163034451
 04/11  07:00:00,669.894766263,26.7467434423,85.3002442362,0.0,149.522181205,199.362908273,309.012362914,302.453069136,6.55929377781
 04/11  08:00:00,1198.4688361,26.7467434423,70.6752614871,0.0,448.566543614,448.566543614,90.6559725089,77.4829244571,13.1730480518
 04/11  09:00:00,1278.12206727,26.7467434423,180.570971843,0.0,448.566543614,448.566543614,45.0015479725,29.6215700871,15.3799778854
 04/11  10:00:00,1304.85653367,26.7467434423,254.970433006,0.0,448.566543614,448.566543614,27.8257014531,14.6365632228,13.1891382303
 04/11  11:00:00,1327.9777068,26.7467434423,277.076278288,0.0,448.566543614,448.566543614,21.776929199,4.1451112076,17.6318179914
 04/11  12:00:00,1293.03986553,26.7467434423,291.458732848,0.0,448.566543614,398.725816546,24.9330185362,2.82159110924,22.1114274269
 04/11  13:00:00,1351.50259817,27.1311065826,299.336515642,0.0,448.566543614,448.566543614,20.6344133279,0.753790047371,19.8806232805
 04/11  14:00:00,1365.06654043,28.3117373735,311.193348045,0.0,448.566543614,448.566543614,13.1691189277,0.0,13.1691189277
 04/11  15:00:00,1382.38593549,28.6402358402,327.927543636,0.0,448.566543614,448.566543614,13.1623119857,0.0,13.1623119857
 04/11  16:00:00,1442.84462105,29.0468469669,338.88193065,0.0,448.566543614,448.566543614,15.4134110541,0.0,15.4134110541
 04/11  17:00:00,1337.4480479,26.8983523128,348.443212013,0.0,348.885089477,398.725816546,10.9451333145,0.0,10.9451333145
 04/11  18:00:00,1134.0353734,26.7467434423,344.74619005,0.0,249.203635341,299.044362409,8.74509766279,0.0,8.74509766279
 04/11  19:00:00,1098.08382177,26.7467434423,325.18022735,0.0,249.203635341,299.044362409,4.373421088,0.0,4.373421088
 04/11  20:00:00,958.325332215,26.7467434423,292.890451099,0.0,149.522181205,249.203635341,9.74880921964,3.19325948248,6.55554973716
 04/11  21:00:00,917.627289401,26.7467434423,277.334826058,0.0,149.522181205,249.203635341,24.9564723886,20.5932423662,4.36323002237
 04/11  22:00:00,349.35671098,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928106377,0.0,2.18928106377
 04/11  23:00:00,299.991951928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923677283,0.0,2.18923677283
 04/11  24:00:00,287.769754151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947771292,0.0,2.18947771292
 04/12  01:00:00,287.769751139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942519539,0.0,2.18942519539
 04/12  02:00:00,287.769751122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937619949,0.0,2.18937619949
 04/12  03:00:00,287.769751132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932707582,0.0,2.18932707582
 04/12  04:00:00,299.991948963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927786687,0.0,2.18927786687
 04/12  05:00:00,349.358076593,0.0,0.0,0.0,49.8407270682,199.362908273,2.19168215094,0.0,2.19168215094
 04/12  06:00:00,803.64539262,28.6727155603,285.312829868,0.0,49.8407270682,199.362908273,114.604419891,110.242943007,4.36147688423
 04/12  07:00:00,824.074309097,26.7467434423,229.989442562,0.0,149.522181205,199.362908273,128.66252876,122.103664615,6.55886414508
 04/12  08:00:00,1360.79725184,26.7467434423,226.423192981,0.0,448.566543614,448.566543614,35.1185032079,21.9475563507,13.1709468573
 04/12  09:00:00,1388.52645523,26.7467434423,289.410886228,0.0,448.566543614,448.566543614,18.4870684289,5.30195187041,13.1851165585
 04/12  10:00:00,1368.72788739,26.8523352595,317.331449737,0.0,448.566543614,448.566543614,17.0481667999,1.66549054739,15.3826762525
 04/12  11:00:00,1388.81511416,27.5877364665,335.94110975,0.0,448.566543614,448.566543614,18.162577139,0.531495081779,17.6310820572
 04/12  12:00:00,1350.2416284,27.2806108205,346.92490402,0.0,448.566543614,398.725816546,22.3168589222,0.207038813798,22.1098201084
 04/12  13:00:00,1415.23696766,30.2189641116,358.673936999,0.0,448.566543614,448.566543614,19.8819752934,0.0,19.8819752934
 04/12  14:00:00,1425.55168107,31.7374650344,367.18326641,0.0,448.566543614,448.566543614,13.1640964571,0.0,13.1640964571
 04/12  15:00:00,1431.25692367,31.3172624376,373.05900729,0.0,448.566543614,448.566543614,12.6576879028,0.0,12.6576879028
 04/12  16:00:00,1481.77895052,31.5925045537,374.240621924,0.0,448.566543614,448.566543614,15.9111455108,0.0,15.9111455108
 04/12  17:00:00,1364.4244068,28.7806921049,372.534153762,0.0,348.885089477,398.725816546,10.9433177489,0.0,10.9433177489
 04/12  18:00:00,1153.75733035,26.8036195751,363.453899074,0.0,249.203635341,299.044362409,6.56348934082,0.0,6.56348934082
 04/12  19:00:00,1124.12490686,26.7467434423,350.360112349,0.0,249.203635341,299.044362409,6.55011398189,0.0,6.55011398189
 04/12  20:00:00,1009.26762223,26.7467434423,342.922512944,0.0,149.522181205,249.203635341,6.59560299975,0.0401719034303,6.55543109632
 04/12  21:00:00,990.32148835,26.7467434423,349.003123777,0.0,149.522181205,249.203635341,4.73279749601,2.5412157414,2.19158175461
 04/12  22:00:00,349.356708123,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944588591,0.0,2.18944588591
 04/12  23:00:00,299.991948982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922429437,0.0,2.18922429437
 04/12  24:00:00,287.7697512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945915372,0.0,2.18945915372
 04/13  01:00:00,287.769748169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940363114,0.0,2.18940363114
 04/13  02:00:00,287.769748171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934950107,0.0,2.18934950107
 04/13  03:00:00,287.769748199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929521742,0.0,2.18929521742
 04/13  04:00:00,299.991946049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924082984,0.0,2.18924082984
 04/13  05:00:00,349.358072736,0.0,0.0,0.0,49.8407270682,199.362908273,4.36320580569,0.0,4.36320580569
 04/13  06:00:00,877.421343168,29.8430314996,356.309086839,0.0,49.8407270682,199.362908273,49.4857450424,47.2950923181,2.19065272435
 04/13  07:00:00,960.858929004,26.7467434423,354.703161693,0.0,149.522181205,199.362908273,62.0153013983,55.4571330134,6.55816838486
 04/13  08:00:00,1505.35290136,26.7467434423,364.515810914,0.0,448.566543614,448.566543614,18.2572327069,5.08449748718,13.1727352198
 04/13  09:00:00,1490.52462238,27.2257745456,384.853475197,0.0,448.566543614,448.566543614,16.38312592,1.00483264304,15.378293277
 04/13  10:00:00,1474.68436292,27.9735689445,413.923845722,0.0,448.566543614,448.566543614,13.4774066005,0.288430891723,13.1889757088
 04/13  11:00:00,1497.56273225,28.5474563602,435.369524197,0.0,448.566543614,448.566543614,17.6304840699,0.0,17.6304840699
 04/13  12:00:00,1452.97983847,27.0104224779,442.357524548,0.0,448.566543614,398.725816546,22.1114146125,0.0,22.1114146125
 04/13  13:00:00,1517.15134398,29.894763819,453.625045472,0.0,448.566543614,448.566543614,19.8771493883,0.0,19.8771493883
 04/13  14:00:00,1533.07219774,31.254724991,468.044925773,0.0,448.566543614,448.566543614,13.1665724754,0.0,13.1665724754
 04/13  15:00:00,1526.75585732,31.9716398843,461.012123063,0.0,448.566543614,448.566543614,13.1594339215,0.0,13.1594339215
 04/13  16:00:00,1567.10414868,33.1796000273,451.258648204,0.0,448.566543614,448.566543614,15.4108698378,0.0,15.4108698378
 04/13  17:00:00,1463.59901252,29.2613032493,464.535601327,0.0,348.885089477,398.725816546,10.9446305913,0.0,10.9446305913
 04/13  18:00:00,1277.43776122,26.7683462319,480.232493579,0.0,249.203635341,299.044362409,6.56328122057,0.0,6.56328122057
 04/13  19:00:00,1263.38881024,26.7467434423,482.108609618,0.0,249.203635341,299.044362409,6.55019781579,0.0,6.55019781579
 04/13  20:00:00,1156.74086738,26.7467434423,482.263585446,0.0,149.522181205,249.203635341,6.57527696637,0.0217099766426,6.55356698972
 04/13  21:00:00,1137.65341574,26.7467434423,487.649582591,0.0,149.522181205,249.203635341,4.95565768834,0.592830090074,4.36282759827
 04/13  22:00:00,349.356705111,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921475016,0.0,2.18921475016
 04/13  23:00:00,299.99194603,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/13  24:00:00,287.769748193,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894434762,0.0,2.1894434762
 04/14  01:00:00,287.76974513,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938341419,0.0,2.18938341419
 04/14  02:00:00,287.769745138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932405475,0.0,2.18932405475
 04/14  03:00:00,287.769745177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926453043,0.0,2.18926453043
 04/14  04:00:00,299.991943041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920489424,0.0,2.18920489424
 04/14  05:00:00,349.358067973,0.0,0.0,0.0,49.8407270682,199.362908273,4.36280228233,0.0,4.36280228233
 04/14  06:00:00,987.778431656,30.1164943631,459.451053212,0.0,49.8407270682,199.362908273,11.4112831621,9.22040507873,2.19087808336
 04/14  07:00:00,1053.03525108,26.7467434423,447.888358301,0.0,149.522181205,199.362908273,25.4164943917,18.8577750143,6.55871937747
 04/14  08:00:00,1603.26756136,27.2190201172,457.43440813,0.0,448.566543614,448.566543614,13.3007306789,0.127287817396,13.1734428615
 04/14  09:00:00,1578.51250419,28.5144826708,467.334883562,0.0,448.566543614,448.566543614,15.3796918977,0.0,15.3796918977
 04/14  10:00:00,1520.80287759,30.5795285779,456.44854231,0.0,448.566543614,448.566543614,15.3854800998,0.0,15.3854800998
 04/14  11:00:00,1513.37443584,33.2631634744,446.332827402,0.0,448.566543614,448.566543614,15.9420446029,0.0,15.9420446029
 04/14  12:00:00,1465.45416334,31.2984226629,450.213470291,0.0,448.566543614,398.725816546,21.5889669464,0.0,21.5889669464
 04/14  13:00:00,1511.39426204,36.4454759939,441.167156283,0.0,448.566543614,448.566543614,19.8756151807,0.0,19.8756151807
 04/14  14:00:00,1510.70909953,37.8296982005,439.106875274,0.0,448.566543614,448.566543614,13.1655858335,0.0,13.1655858335
 04/14  15:00:00,1507.76749722,39.4791723707,434.516248542,0.0,448.566543614,448.566543614,13.158268815,0.0,13.158268815
 04/14  16:00:00,1552.69444786,41.560777311,428.467797833,0.0,448.566543614,448.566543614,15.4094136498,0.0,15.4094136498
 04/14  17:00:00,1446.72907798,36.0596344585,440.867351037,0.0,348.885089477,398.725816546,10.9435985414,0.0,10.9435985414
 04/14  18:00:00,1269.86551549,29.1630584129,470.265548003,0.0,249.203635341,299.044362409,6.56358455821,0.0,6.56358455821
 04/14  19:00:00,1265.92065275,27.747087875,483.64011584,0.0,249.203635341,299.044362409,6.54940542443,0.0,6.54940542443
 04/14  20:00:00,1147.91679919,26.7691062657,473.537973107,0.0,149.522181205,249.203635341,6.55536507723,0.0,6.55536507723
 04/14  21:00:00,1118.9455907,26.7467434423,469.558281586,0.0,149.522181205,249.203635341,2.19158399271,0.0,2.19158399271
 04/14  22:00:00,349.356702089,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910535075,0.0,2.18910535075
 04/14  23:00:00,299.991942951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922095526,0.0,2.18922095526
 04/14  24:00:00,287.769745227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944343156,0.0,2.18944343156
 04/15  01:00:00,237.929015059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937729049,0.0,2.18937729049
 04/15  02:00:00,237.929015071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931258261,0.0,2.18931258261
 04/15  03:00:00,237.929015119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924771728,0.0,2.18924771728
 04/15  04:00:00,250.151212995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918274601,0.0,2.18918274601
 04/15  05:00:00,274.596972413,0.0,0.0,0.0,24.9203635341,149.522181205,4.363022455,0.0,4.363022455
 04/15  06:00:00,970.250722704,30.4434312194,441.603457702,0.0,49.8407270682,199.362908273,2.26831290719,0.077381166505,2.19093174069
 04/15  07:00:00,917.150220045,26.7467434423,413.213318676,0.0,49.8407270682,199.362908273,14.7404666647,10.3734224983,4.3670441664
 04/15  08:00:00,1151.36629725,26.7467434423,407.377552672,0.0,249.203635341,249.203635341,7.91193435185,1.36243588185,6.54949847
 04/15  09:00:00,1119.90019235,26.7467434423,412.131059016,0.0,249.203635341,249.203635341,6.60944420556,0.0465884646514,6.56285574091
 04/15  10:00:00,1069.80320769,26.7467434423,410.789130318,0.0,249.203635341,249.203635341,6.55897366643,0.0,6.55897366643
 04/15  11:00:00,1061.69254956,26.7467434423,402.823305194,0.0,249.203635341,249.203635341,8.75104183226,0.0,8.75104183226
 04/15  12:00:00,1069.3303657,26.7467434423,409.881506564,0.0,249.203635341,249.203635341,8.7415716354,0.0,8.7415716354
 04/15  13:00:00,1088.20464539,26.7467434423,428.032106889,0.0,249.203635341,249.203635341,6.55832273203,0.0,6.55832273203
 04/15  14:00:00,853.544096693,26.7467434423,442.469537798,0.0,74.7610906023,174.442544739,6.55023873322,0.0,6.55023873322
 04/15  15:00:00,859.273889974,26.7467434423,449.078561802,0.0,74.7610906023,174.442544739,4.46985299968,0.0993889908362,4.37046400884
 04/15  16:00:00,902.640036626,26.7467434423,444.185104948,0.0,74.7610906023,174.442544739,7.25013154087,0.702454281349,6.54767725952
 04/15  17:00:00,859.485201435,26.7467434423,439.556108611,0.0,24.9203635341,149.522181205,17.2707871014,15.0801458709,2.19064123051
 04/15  18:00:00,296.667704231,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078909817,0.0,2.19078909817
 04/15  19:00:00,280.766975938,0.0,0.0,0.0,24.9203635341,149.522181205,4.36163085692,0.0,4.36163085692
 04/15  20:00:00,323.485308811,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084366623,0.0,2.19084366623
 04/15  21:00:00,299.041822225,0.0,0.0,0.0,24.9203635341,149.522181205,4.36431124314,0.0,4.36431124314
 04/15  22:00:00,274.595608661,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/15  23:00:00,250.151212977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938971569,0.0,2.18938971569
 04/15  24:00:00,237.929015134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932433688,0.0,2.18932433688
 04/16  01:00:00,237.928558181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850131426,0.0,2.18850131426
 04/16  02:00:00,237.928558444,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860028927,0.0,2.18860028927
 04/16  03:00:00,237.928558471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846738692,0.0,2.18846738692
 04/16  04:00:00,250.150755909,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856588058,0.0,2.18856588058
 04/16  05:00:00,274.59651324,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908146964,0.0,2.1908146964
 04/16  06:00:00,323.483942806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848799542,0.0,2.18848799542
 04/16  07:00:00,296.666337991,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  08:00:00,296.666338199,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885866133,0.0,2.1885866133
 04/16  09:00:00,259.99974518,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845243407,0.0,2.18845243407
 04/16  10:00:00,451.434859512,10.6474505299,180.246020011,0.0,24.9203635341,149.522181205,2.18855038274,0.0,2.18855038274
 04/16  11:00:00,211.111861448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998259426,0.0,2.18998259426
 04/16  12:00:00,211.11186152,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987647544,0.0,2.18987647544
 04/16  13:00:00,211.11322373,0.0,0.0,0.0,24.9203635341,149.522181205,4.36450168679,0.0,4.36450168679
 04/16  14:00:00,211.111861599,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901107485,0.0,2.1901107485
 04/16  15:00:00,211.110953848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854685958,0.0,2.18854685958
 04/16  16:00:00,483.235132958,11.542103786,162.99659408,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  17:00:00,649.394428685,18.3526502838,246.897055772,0.0,24.9203635341,149.522181205,2.18865301934,0.0,2.18865301934
 04/16  18:00:00,609.504957108,15.2999482008,207.682315237,0.0,24.9203635341,149.522181205,2.18863496395,0.0,2.18863496395
 04/16  19:00:00,280.765609689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850051166,0.0,2.18850051166
 04/16  20:00:00,323.483942754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859821081,0.0,2.18859821081
 04/16  21:00:00,299.040908818,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084522891,0.0,2.19084522891
 04/16  22:00:00,274.595151594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851949552,0.0,2.18851949552
 04/16  23:00:00,250.150755624,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  24:00:00,237.928557922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861712606,0.0,2.18861712606
 04/17  01:00:00,287.769735985,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892772397,0.0,2.1892772397
 04/17  02:00:00,287.769736054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920184664,0.0,2.18920184664
 04/17  03:00:00,287.76973614,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940615684,0.0,2.18940615684
 04/17  04:00:00,299.991933879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933041284,0.0,2.18933041284
 04/17  05:00:00,349.358053126,0.0,0.0,0.0,49.8407270682,199.362908273,4.36268930368,0.0,4.36268930368
 04/17  06:00:00,797.260823156,29.0235844838,278.139385026,0.0,49.8407270682,199.362908273,171.893323758,169.702571347,2.19075241092
 04/17  07:00:00,761.035435353,26.7467434423,175.680755558,0.0,149.522181205,199.362908273,155.365023813,148.80626572,6.55875809383
 04/17  08:00:00,1337.15477637,26.7467434423,199.024705066,0.0,448.566543614,448.566543614,36.5663092255,23.3975397774,13.1687694481
 04/17  09:00:00,1396.77527888,26.7645361293,287.342640981,0.0,448.566543614,448.566543614,19.7556666465,6.57231220778,13.1833544387
 04/17  10:00:00,1384.91848682,27.5421606685,323.599981388,0.0,448.566543614,448.566543614,17.4922486537,2.11315610152,15.3790925522
 04/17  11:00:00,1412.65959103,28.1114371431,350.768940729,0.0,448.566543614,448.566543614,18.737158156,1.11295399283,17.6242041632
 04/17  12:00:00,1358.18638018,26.974223501,352.336394236,0.0,448.566543614,398.725816546,20.6741049574,0.781592301406,19.892512656
 04/17  13:00:00,1425.28216303,30.4877916711,368.271793296,0.0,448.566543614,448.566543614,19.8758912958,0.0,19.8758912958
 04/17  14:00:00,1441.63507707,31.4212988861,383.40664532,0.0,448.566543614,448.566543614,13.1661659373,0.0,13.1661659373
 04/17  15:00:00,1442.47824377,31.6724665546,383.795126326,0.0,448.566543614,448.566543614,13.158168213,0.0,13.158168213
 04/17  16:00:00,1494.38014961,31.8144796,386.425925922,0.0,448.566543614,448.566543614,15.4078194777,0.0,15.4078194777
 04/17  17:00:00,1377.29912526,28.6857923908,385.367761542,0.0,348.885089477,398.725816546,10.9426228194,0.0,10.9426228194
 04/17  18:00:00,1164.24829621,26.7856676809,373.888903047,0.0,249.203635341,299.044362409,6.56289118176,0.0,6.56289118176
 04/17  19:00:00,1126.97003081,26.7467434423,361.621365296,0.0,249.203635341,299.044362409,6.54947966749,0.0,6.54947966749
 04/17  20:00:00,1015.71139169,26.7467434423,349.200252877,0.0,149.522181205,249.203635341,6.56639486526,0.011965502326,6.55442936294
 04/17  21:00:00,977.167048902,26.7467434423,336.102144993,0.0,149.522181205,249.203635341,5.29149415992,3.1001807009,2.19131345902
 04/17  22:00:00,349.356693135,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929905548,0.0,2.18929905548
 04/17  23:00:00,299.991933946,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892220659,0.0,2.1892220659
 04/17  24:00:00,287.769736209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914599436,0.0,2.18914599436
 04/18  01:00:00,287.769733006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934293797,0.0,2.18934293797
 04/18  02:00:00,287.769732987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926210995,0.0,2.18926210995
 04/18  03:00:00,287.769733034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918111737,0.0,2.18918111737
 04/18  04:00:00,299.99193088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937896898,0.0,2.18937896898
 04/18  05:00:00,349.358047865,0.0,0.0,0.0,49.8407270682,199.362908273,2.19155161663,0.0,2.19155161663
 04/18  06:00:00,832.155560376,29.7758236902,311.519285312,0.0,49.8407270682,199.362908273,90.7853880204,86.4236836615,4.36170435885
 04/18  07:00:00,890.747223417,26.7467434423,300.038353411,0.0,149.522181205,199.362908273,83.2509081793,76.6920819236,6.55882625572
 04/18  08:00:00,1463.02049071,26.7573376105,317.205851099,0.0,448.566543614,448.566543614,22.2047433236,9.03827162677,13.1664716968
 04/18  09:00:00,1437.73865764,27.4598659112,330.239389458,0.0,448.566543614,448.566543614,14.9480385163,1.76727765941,13.1807608569
 04/18  10:00:00,1395.90085015,28.2181841146,337.500504722,0.0,448.566543614,448.566543614,16.4723115375,1.09242961493,15.3798819226
 04/18  11:00:00,1410.49657052,28.7986548939,350.950652322,0.0,448.566543614,448.566543614,18.0138958816,0.389265171674,17.62463071
 04/18  12:00:00,1380.02698815,27.4105574793,369.977728991,0.0,448.566543614,398.725816546,19.9958653121,0.103595554626,19.8922697575
 04/18  13:00:00,1441.96721121,30.4294568217,377.756256125,0.0,448.566543614,448.566543614,19.8702206805,0.0,19.8702206805
 04/18  14:00:00,1449.3893262,31.9359073621,383.6809767,0.0,448.566543614,448.566543614,13.1621357159,0.0,13.1621357159
 04/18  15:00:00,1452.65067554,32.9823815246,386.952167501,0.0,448.566543614,448.566543614,10.9653767622,0.0,10.9653767622
 04/18  16:00:00,1506.10288488,34.6345493093,395.068392476,0.0,448.566543614,448.566543614,17.6051738285,0.0,17.6051738285
 04/18  17:00:00,1399.62015227,29.9022584797,404.274565732,0.0,348.885089477,398.725816546,8.75767983406,0.0,8.75767983406
 04/18  18:00:00,1213.35548769,26.8554972252,416.063135881,0.0,249.203635341,299.044362409,8.7436505263,0.0,8.7436505263
 04/18  19:00:00,1184.29839543,26.7467434423,412.306412615,0.0,249.203635341,299.044362409,4.37272107741,0.0,4.37272107741
 04/18  20:00:00,1058.85840549,26.7467434423,388.13124628,0.0,149.522181205,249.203635341,6.57420874184,0.0194208165318,6.55478792531
 04/18  21:00:00,1017.93913963,26.7467434423,373.098163269,0.0,149.522181205,249.203635341,6.04184733652,1.67898943317,4.36285790334
 04/18  22:00:00,349.356689897,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937293536,0.0,2.18937293536
 04/18  23:00:00,299.991930715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929142087,0.0,2.18929142087
 04/18  24:00:00,287.769732922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920991097,0.0,2.18920991097
 04/19  01:00:00,287.769729814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911986604,0.0,2.18911986604
 04/19  02:00:00,287.769729716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931180861,0.0,2.18931180861
 04/19  03:00:00,287.769729678,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892253062,0.0,2.1892253062
 04/19  04:00:00,299.991927522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913870012,0.0,2.18913870012
 04/19  05:00:00,349.358042843,0.0,0.0,0.0,49.8407270682,199.362908273,2.19158890912,0.0,2.19158890912
 04/19  06:00:00,912.380874574,30.0031093372,385.906656463,0.0,49.8407270682,199.362908273,27.312221285,25.1215351748,2.19068611021
 04/19  07:00:00,965.594013347,26.7467434423,373.490714548,0.0,149.522181205,199.362908273,29.7527216892,21.0152158909,8.73750579832
 04/19  08:00:00,1529.79218042,27.2979300209,386.641679597,0.0,448.566543614,448.566543614,11.6812372913,0.70257157587,10.9786657154
 04/19  09:00:00,1543.26578848,29.0546431701,431.903797219,0.0,448.566543614,448.566543614,15.3849229088,0.0125741222305,15.3723487865
 04/19  10:00:00,1525.09205115,30.4680658306,460.849305958,0.0,448.566543614,448.566543614,13.1839035816,0.0,13.1839035816
 04/19  11:00:00,1528.13437582,31.8166091859,462.539463265,0.0,448.566543614,448.566543614,17.6206590557,0.0,17.6206590557
 04/19  12:00:00,1483.28211402,30.035498447,469.304519878,0.0,448.566543614,398.725816546,22.0997170675,0.0,22.0997170675
 04/19  13:00:00,1524.167543,34.3504217306,456.035653904,0.0,448.566543614,448.566543614,18.3200402558,0.0,18.3200402558
 04/19  14:00:00,1518.70830808,34.899466393,450.036417935,0.0,448.566543614,448.566543614,12.510737643,0.0,12.510737643
 04/19  15:00:00,1517.03256258,36.2971312747,446.963463392,0.0,448.566543614,448.566543614,13.1570830048,0.0,13.1570830048
 04/19  16:00:00,1566.20154025,38.6369752678,444.898827039,0.0,448.566543614,448.566543614,15.4055271186,0.0,15.4055271186
 04/19  17:00:00,1467.80148867,33.2268706692,464.77260478,0.0,348.885089477,398.725816546,10.9411227963,0.0,10.9411227963
 04/19  18:00:00,1260.45978261,27.7680540953,462.254884311,0.0,249.203635341,299.044362409,6.56191906418,0.0,6.56191906418
 04/19  19:00:00,1229.87987525,27.0166418664,456.873498193,0.0,249.203635341,299.044362409,6.54926903525,0.0,6.54926903525
 04/19  20:00:00,1132.35167168,26.7467434423,457.887699738,0.0,149.522181205,249.203635341,6.55329884293,0.0,6.55329884293
 04/19  21:00:00,1110.2578463,26.7467434423,461.012898931,0.0,149.522181205,249.203635341,2.19139098901,0.0,2.19139098901
 04/19  22:00:00,349.356686968,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937200922,0.0,2.18937200922
 04/19  23:00:00,299.991927781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914532507,0.0,2.18914532507
 04/19  24:00:00,287.769729955,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893364709,0.0,2.1893364709
 04/20  01:00:00,287.76972668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924173055,0.0,2.18924173055
 04/20  02:00:00,287.769726719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915000004,0.0,2.18915000004
 04/20  03:00:00,287.769726721,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933528088,0.0,2.18933528088
 04/20  04:00:00,299.99192444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924324067,0.0,2.18924324067
 04/20  05:00:00,349.358037377,0.0,0.0,0.0,49.8407270682,199.362908273,2.19153317596,0.0,2.19153317596
 04/20  06:00:00,961.129101884,30.5579956402,432.40994681,0.0,49.8407270682,199.362908273,2.85795784455,0.667279539863,2.19067830469
 04/20  07:00:00,1006.31066469,26.7467434423,411.347346215,0.0,149.522181205,199.362908273,10.7054644408,1.96861567028,8.73684877053
 04/20  08:00:00,1575.22186818,28.3267783092,428.9183389,0.0,448.566543614,448.566543614,13.1654879893,0.0,13.1654879893
 04/20  09:00:00,1568.72647156,30.7154189687,455.348055691,0.0,448.566543614,448.566543614,13.1777864676,0.0,13.1777864676
 04/20  10:00:00,1518.34727936,33.3508302392,451.221786144,0.0,448.566543614,448.566543614,13.1849672456,0.0,13.1849672456
 04/20  11:00:00,1520.74133297,35.488534069,451.474529036,0.0,448.566543614,448.566543614,17.6213348406,0.0,17.6213348406
 04/20  12:00:00,1482.73047852,32.7733828517,466.015035321,0.0,448.566543614,398.725816546,22.0997573423,0.0,22.0997573423
 04/20  13:00:00,1514.24172024,38.4347447735,442.025543572,0.0,448.566543614,448.566543614,19.8664833977,0.0,19.8664833977
 04/20  14:00:00,1509.92655635,39.6158799167,436.538272651,0.0,448.566543614,448.566543614,10.9740966823,0.0,10.9740966823
 04/20  15:00:00,1506.66676989,40.5789795737,432.315843825,0.0,448.566543614,448.566543614,13.1565766102,0.0,13.1565766102
 04/20  16:00:00,1552.42747505,42.8308841833,426.930880908,0.0,448.566543614,448.566543614,15.4044200787,0.0,15.4044200787
 04/20  17:00:00,1451.38965249,34.9110023367,446.676653291,0.0,348.885089477,398.725816546,8.75674542292,0.0,8.75674542292
 04/20  18:00:00,1273.6411587,27.6182216421,475.652078493,0.0,249.203635341,299.044362409,8.74374640502,0.0,8.74374640502
 04/20  19:00:00,1216.17123055,26.850499998,443.808199049,0.0,249.203635341,299.044362409,6.54956333132,0.0,6.54956333132
 04/20  20:00:00,1106.95892445,26.7467434423,433.396175814,0.0,149.522181205,249.203635341,6.55275301417,0.0,6.55275301417
 04/20  21:00:00,1074.52553666,26.7467434423,426.50108297,0.0,149.522181205,249.203635341,2.19122168575,0.0,2.19122168575
 04/20  22:00:00,349.356683629,0.0,0.0,0.0,49.8407270682,199.362908273,2.18934269595,0.0,2.18934269595
 04/20  23:00:00,299.991924455,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925030796,0.0,2.18925030796
 04/20  24:00:00,287.769726686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915791387,0.0,2.18915791387
 04/21  01:00:00,287.769723479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933393745,0.0,2.18933393745
 04/21  02:00:00,287.769723394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923669922,0.0,2.18923669922
 04/21  03:00:00,287.769723421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913929121,0.0,2.18913929121
 04/21  04:00:00,299.991921215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931798931,0.0,2.18931798931
 04/21  05:00:00,349.358032176,0.0,0.0,0.0,49.8407270682,199.362908273,2.1913164583,0.0,2.1913164583
 04/21  06:00:00,941.109130081,30.4481521525,412.621131405,0.0,49.8407270682,199.362908273,17.9605549526,15.7702270618,2.19032789076
 04/21  07:00:00,980.400194214,26.7467434423,386.940342242,0.0,149.522181205,199.362908273,28.7752132584,20.0384763959,8.73673686254
 04/21  08:00:00,1540.0680587,28.3116922291,395.296225171,0.0,448.566543614,448.566543614,11.4766422652,0.500366892478,10.9762753728
 04/21  09:00:00,1548.01666794,30.4983589635,435.066464274,0.0,448.566543614,448.566543614,15.3851787094,0.0141614355544,15.3710172738
 04/21  10:00:00,1525.53788564,31.996686061,459.766570627,0.0,448.566543614,448.566543614,13.1821993304,0.0,13.1821993304
 04/21  11:00:00,1519.69704601,32.2795554663,453.639246476,0.0,448.566543614,448.566543614,17.6196426412,0.0,17.6196426412
 04/21  12:00:00,1478.65118578,30.5776928821,464.131471032,0.0,448.566543614,398.725816546,19.886615537,0.0,19.886615537
 04/21  13:00:00,1517.14476134,35.3349163636,448.02844933,0.0,448.566543614,448.566543614,19.8689339924,0.0,19.8689339924
 04/21  14:00:00,1509.06959275,37.0959071492,438.201307485,0.0,448.566543614,448.566543614,13.1613875329,0.0,13.1613875329
 04/21  15:00:00,1507.45711682,37.7716160223,435.913564436,0.0,448.566543614,448.566543614,10.9642709915,0.0,10.9642709915
 04/21  16:00:00,1554.02259317,40.4837594859,430.873152467,0.0,448.566543614,448.566543614,17.6017165231,0.0,17.6017165231
 04/21  17:00:00,1448.01594816,35.8707255677,442.343245699,0.0,348.885089477,398.725816546,8.75777849363,0.0,8.75777849363
 04/21  18:00:00,1265.46498424,29.5529021845,465.475266119,0.0,249.203635341,299.044362409,8.74291926897,0.0,8.74291926897
 04/21  19:00:00,1249.3020884,27.6387158985,475.67365633,0.0,249.203635341,299.044362409,4.37257901426,0.0,4.37257901426
 04/21  20:00:00,1154.11186765,26.7467434423,479.634687893,0.0,149.522181205,249.203635341,6.55364633118,0.0,6.55364633118
 04/21  21:00:00,1137.42892315,26.7467434423,487.400195244,0.0,149.522181205,249.203635341,4.3627221025,0.0,4.3627221025
 04/21  22:00:00,349.356680316,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915722899,0.0,2.18915722899
 04/21  23:00:00,299.991921232,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/21  24:00:00,287.769723387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933547917,0.0,2.18933547917
 04/22  01:00:00,237.928993009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923206878,0.0,2.18923206878
 04/22  02:00:00,237.928993087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912946732,0.0,2.18912946732
 04/22  03:00:00,237.928993138,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930199751,0.0,2.18930199751
 04/22  04:00:00,250.151190926,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919904171,0.0,2.18919904171
 04/22  05:00:00,274.59693733,0.0,0.0,0.0,24.9203635341,149.522181205,4.36281407305,0.0,4.36281407305
 04/22  06:00:00,973.229928756,30.3239271067,444.725454157,0.0,49.8407270682,199.362908273,3.39409764762,1.20331673485,2.19078091277
 04/22  07:00:00,921.84409671,26.7467434423,426.044986745,0.0,49.8407270682,199.362908273,8.43861402599,4.07213246648,4.36648155952
 04/22  08:00:00,1193.59122548,26.7467434423,447.61639942,0.0,249.203635341,249.203635341,5.00811125633,0.635795106647,4.37231614969
 04/22  09:00:00,1186.39710019,26.9321693107,475.535350949,0.0,249.203635341,249.203635341,8.8723375855,0.129048979045,8.74328860646
 04/22  10:00:00,1136.73368369,27.5763802745,474.117511644,0.0,249.203635341,249.203635341,6.55666527176,0.0,6.55666527176
 04/22  11:00:00,1131.70265525,27.5458405062,469.115223022,0.0,249.203635341,249.203635341,8.74914402328,0.0,8.74914402328
 04/22  12:00:00,1127.39918845,27.6712748977,464.687672801,0.0,249.203635341,249.203635341,6.5595989154,0.0,6.5595989154
 04/22  13:00:00,1125.97677647,28.2477884551,462.689196801,0.0,249.203635341,249.203635341,8.73630426313,0.0,8.73630426313
 04/22  14:00:00,885.314358307,27.8192127207,471.660790597,0.0,74.7610906023,174.442544739,4.37256249157,0.0,4.37256249157
 04/22  15:00:00,889.631560188,27.4964972033,476.301607788,0.0,74.7610906023,174.442544739,6.54443531497,0.0,6.54443531497
 04/22  16:00:00,938.802067778,27.0626192422,477.016751909,0.0,74.7610906023,174.442544739,4.37094907238,0.0,4.37094907238
 04/22  17:00:00,905.833812685,27.111101352,482.097663546,0.0,24.9203635341,149.522181205,2.19054851333,0.0,2.19054851333
 04/22  18:00:00,704.589288252,16.8913640542,326.182743602,0.0,24.9203635341,149.522181205,2.19080141589,0.0,2.19080141589
 04/22  19:00:00,735.254459381,18.9495771029,369.088231572,0.0,24.9203635341,149.522181205,4.36142158883,0.0,4.36142158883
 04/22  20:00:00,323.485277508,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058216645,0.0,2.19058216645
 04/22  21:00:00,299.041782799,0.0,0.0,0.0,24.9203635341,149.522181205,4.36387100325,0.0,4.36387100325
 04/22  22:00:00,274.595586516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913955709,0.0,2.18913955709
 04/22  23:00:00,250.151190924,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/22  24:00:00,237.928993076,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931139299,0.0,2.18931139299
 04/23  01:00:00,237.928540321,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846959042,0.0,2.18846959042
 04/23  02:00:00,237.928540682,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852778768,0.0,2.18852778768
 04/23  03:00:00,237.928540704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858552667,0.0,2.18858552667
 04/23  04:00:00,250.150738032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841690898,0.0,2.18841690898
 04/23  05:00:00,274.596482195,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056618827,0.0,2.19056618827
 04/23  06:00:00,323.483924813,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848659358,0.0,2.18848659358
 04/23  07:00:00,296.666320162,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  08:00:00,296.666320634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854369911,0.0,2.18854369911
 04/23  09:00:00,259.999727495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848835283,0.0,2.18848835283
 04/23  10:00:00,566.221841258,12.4143843462,279.761670114,0.0,24.9203635341,149.522181205,2.18856837214,0.0,2.18856837214
 04/23  11:00:00,537.940185953,10.5564099851,247.618001717,0.0,24.9203635341,149.522181205,2.19001347884,0.0,2.19001347884
 04/23  12:00:00,423.298655903,7.80813038859,169.180607754,0.0,24.9203635341,149.522181205,2.18999826313,0.0,2.18999826313
 04/23  13:00:00,543.895584404,11.7394600439,259.384763138,0.0,24.9203635341,149.522181205,2.1921771912,0.0,2.1921771912
 04/23  14:00:00,537.146914387,10.6422621565,242.919158942,0.0,24.9203635341,149.522181205,4.36000940238,0.0,4.36000940238
 04/23  15:00:00,211.110935705,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  16:00:00,259.999727372,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853350354,0.0,2.18853350354
 04/23  17:00:00,296.666321024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859032386,0.0,2.18859032386
 04/23  18:00:00,296.666320777,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842113608,0.0,2.18842113608
 04/23  19:00:00,272.22192468,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  20:00:00,323.483924905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847814152,0.0,2.18847814152
 04/23  21:00:00,299.040878123,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064760385,0.0,2.19064760385
 04/23  22:00:00,274.595133741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854752945,0.0,2.18854752945
 04/23  23:00:00,250.150738574,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837829443,0.0,2.18837829443
 04/23  24:00:00,237.928540761,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843540769,0.0,2.18843540769
 04/24  01:00:00,287.769713727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918029208,0.0,2.18918029208
 04/24  02:00:00,287.769713749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906649936,0.0,2.18906649936
 04/24  03:00:00,287.76971361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922609998,0.0,2.18922609998
 04/24  04:00:00,299.991911355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911200815,0.0,2.18911200815
 04/24  05:00:00,349.358017015,0.0,0.0,0.0,49.8407270682,199.362908273,2.19148599556,0.0,2.19148599556
 04/24  06:00:00,856.362227846,30.1137657766,338.176847112,0.0,49.8407270682,199.362908273,86.9514453736,84.7608755732,2.19056980049
 04/24  07:00:00,771.490804803,26.7467434423,179.008305602,0.0,149.522181205,199.362908273,91.2932699476,84.7356942605,6.55757568707
 04/24  08:00:00,1388.31335265,28.2177883488,241.045961481,0.0,448.566543614,448.566543614,24.1548465501,10.9882900674,13.1665564827
 04/24  09:00:00,1393.25106434,29.5987016681,280.987733923,0.0,448.566543614,448.566543614,15.4576473951,2.27799862158,13.1796487735
 04/24  10:00:00,1359.74053171,30.1882283699,295.776860835,0.0,448.566543614,448.566543614,16.5446198849,1.17194679301,15.3726730919
 04/24  11:00:00,1363.84605759,30.6996325089,303.749677315,0.0,448.566543614,448.566543614,18.0723224469,0.454889603613,17.6174328432
 04/24  12:00:00,1316.43013365,29.1296188326,311.726194804,0.0,448.566543614,398.725816546,20.2140582974,0.331693986149,19.8823643113
 04/24  13:00:00,1386.07639511,32.6698288824,327.557938429,0.0,448.566543614,448.566543614,19.8628807565,0.0,19.8628807565
 04/24  14:00:00,1402.91799855,33.5244577819,343.077577688,0.0,448.566543614,448.566543614,10.9705335202,0.0,10.9705335202
 04/24  15:00:00,1416.49444901,34.448494137,355.35428546,0.0,448.566543614,448.566543614,13.1535949181,0.0,13.1535949181
 04/24  16:00:00,1469.8544844,35.7262835232,358.219599178,0.0,448.566543614,448.566543614,15.4010202871,0.0,15.4010202871
 04/24  17:00:00,1354.69101867,32.0062470356,359.678824276,0.0,348.885089477,398.725816546,8.75639895996,0.0,8.75639895996
 04/24  18:00:00,1134.22403958,26.9816981851,343.812121798,0.0,249.203635341,299.044362409,8.74163037822,0.0,8.74163037822
 04/24  19:00:00,1099.53999838,26.7467434423,334.266887968,0.0,249.203635341,299.044362409,4.37244678249,0.0,4.37244678249
 04/24  20:00:00,987.017984491,26.7467434423,321.01987437,0.0,149.522181205,249.203635341,6.57515846096,0.0223347903156,6.55282367065
 04/24  21:00:00,951.341474749,26.7467434423,310.645638243,0.0,149.522181205,249.203635341,5.72240514121,1.3598928961,4.36251224512
 04/24  22:00:00,349.356670556,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905085606,0.0,2.18905085606
 04/24  23:00:00,299.991911411,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/24  24:00:00,287.76971356,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920994039,0.0,2.18920994039
 04/25  01:00:00,287.769710281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908985149,0.0,2.18908985149
 04/25  02:00:00,287.769710327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924320324,0.0,2.18924320324
 04/25  03:00:00,287.769710349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912377526,0.0,2.18912377526
 04/25  04:00:00,299.991908242,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892765939,0.0,2.1892765939
 04/25  05:00:00,349.358011989,0.0,0.0,0.0,49.8407270682,199.362908273,4.36231839408,0.0,4.36231839408
 04/25  06:00:00,805.879908587,29.9229257678,293.896643682,0.0,49.8407270682,199.362908273,98.621191684,96.4306784433,2.19051324073
 04/25  07:00:00,801.025135501,26.7467434423,215.090542555,0.0,149.522181205,199.362908273,90.8251305544,84.2672480637,6.55788249072
 04/25  08:00:00,1402.81680729,27.377553817,260.691170738,0.0,448.566543614,448.566543614,21.8880696163,8.72394554417,13.1641240721
 04/25  09:00:00,1434.7872275,28.7421340928,323.381013497,0.0,448.566543614,448.566543614,14.7743924304,1.60071137335,13.173681057
 04/25  10:00:00,1416.49420873,29.9269930836,352.792252795,0.0,448.566543614,448.566543614,13.7487947914,0.567396012723,13.1813987787
 04/25  11:00:00,1446.95891779,30.6162590244,382.564536875,0.0,448.566543614,448.566543614,17.619364827,0.00316983383272,17.6161949932
 04/25  12:00:00,1409.81656953,28.8797472686,396.994949934,0.0,448.566543614,398.725816546,19.879636634,0.0,19.879636634
 04/25  13:00:00,1477.81747252,32.7590952637,411.277120352,0.0,448.566543614,448.566543614,19.8600874618,0.0,19.8600874618
 04/25  14:00:00,1486.7225225,33.9886852447,418.961545447,0.0,448.566543614,448.566543614,13.155668437,0.0,13.155668437
 04/25  15:00:00,1490.36950492,35.1542605864,421.443402886,0.0,448.566543614,448.566543614,10.9670135375,0.0,10.9670135375
 04/25  16:00:00,1542.59796694,37.2388326872,422.693570105,0.0,448.566543614,448.566543614,15.399994297,0.0,15.399994297
 04/25  17:00:00,1441.42139786,33.3099234471,438.309562292,0.0,348.885089477,398.725816546,8.75576966379,0.0,8.75576966379
 04/25  18:00:00,1250.1947317,27.9763875494,451.781582514,0.0,249.203635341,299.044362409,8.74248916607,0.0,8.74248916607
 04/25  19:00:00,1232.25333177,26.8901122595,459.373542518,0.0,249.203635341,299.044362409,6.548540855,0.0,6.548540855
 04/25  20:00:00,1125.83900792,26.7467434423,453.794364941,0.0,149.522181205,249.203635341,4.3751816997,0.0,4.3751816997
 04/25  21:00:00,1097.69149447,26.7467434423,450.342108914,0.0,149.522181205,249.203635341,4.3625854987,0.0,4.3625854987
 04/25  22:00:00,349.356667157,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922917609,0.0,2.18922917609
 04/25  23:00:00,299.991908035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910916965,0.0,2.18910916965
 04/25  24:00:00,287.769710254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926152305,0.0,2.18926152305
 04/26  01:00:00,287.769706759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913187174,0.0,2.18913187174
 04/26  02:00:00,287.769706816,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/26  03:00:00,287.769706808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927834491,0.0,2.18927834491
 04/26  04:00:00,299.991904612,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915324025,0.0,2.18915324025
 04/26  05:00:00,349.358006776,0.0,0.0,0.0,49.8407270682,199.362908273,4.36229672694,0.0,4.36229672694
 04/26  06:00:00,978.749798338,30.6846781733,458.437159419,0.0,49.8407270682,199.362908273,2.28157011812,0.0910272350949,2.19054288303
 04/26  07:00:00,1062.43228517,26.7467434423,465.404845504,0.0,149.522181205,199.362908273,7.08061504344,0.524508961362,6.55610608208
 04/26  08:00:00,1620.43558236,28.3629175307,473.089564428,0.0,448.566543614,448.566543614,13.1626300546,0.0,13.1626300546
 04/26  09:00:00,1578.607839,29.8672043897,466.077784761,0.0,448.566543614,448.566543614,13.1751177404,0.0,13.1751177404
 04/26  10:00:00,1522.75337844,30.9702451284,458.008617792,0.0,448.566543614,448.566543614,13.1825757686,0.0,13.1825757686
 04/26  11:00:00,1519.63154038,32.1491242037,453.70433418,0.0,448.566543614,448.566543614,17.6147160237,0.0,17.6147160237
 04/26  12:00:00,1476.28879346,29.7549999831,462.591959449,0.0,448.566543614,398.725816546,19.8798736782,0.0,19.8798736782
 04/26  13:00:00,1533.70125869,32.1516853971,467.768353297,0.0,448.566543614,448.566543614,19.8598196109,0.0,19.8598196109
 04/26  14:00:00,1523.98630046,32.8232293093,457.390803185,0.0,448.566543614,448.566543614,13.1563751781,0.0,13.1563751781
 04/26  15:00:00,1505.04899663,35.4537173552,435.82345741,0.0,448.566543614,448.566543614,10.9667166999,0.0,10.9667166999
 04/26  16:00:00,1550.95235906,37.0940216494,431.192802668,0.0,448.566543614,448.566543614,15.3990585131,0.0,15.3990585131
 04/26  17:00:00,1445.13594178,32.9509709157,442.383076226,0.0,348.885089477,398.725816546,8.75529303665,0.0,8.75529303665
 04/26  18:00:00,1264.43116232,27.324187153,466.670227834,0.0,249.203635341,299.044362409,8.7419572388,0.0,8.7419572388
 04/26  19:00:00,1249.01085524,26.7521567766,476.269031213,0.0,249.203635341,299.044362409,4.37235762741,0.0,4.37235762741
 04/26  20:00:00,1154.49021961,26.7467434423,480.013095242,0.0,149.522181205,249.203635341,6.55368696891,0.0,6.55368696891
 04/26  21:00:00,1138.85511676,26.7467434423,488.826415013,0.0,149.522181205,249.203635341,4.36228696077,0.0,4.36228696077
 04/26  22:00:00,349.35666383,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907932206,0.0,2.18907932206
 04/26  23:00:00,299.991904691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922520889,0.0,2.18922520889
 04/26  24:00:00,287.769706804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909964412,0.0,2.18909964412
 04/27  01:00:00,287.769703427,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/27  02:00:00,287.769703422,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892349636,0.0,2.1892349636
 04/27  03:00:00,287.769703472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910441033,0.0,2.18910441033
 04/27  04:00:00,299.991901406,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924418863,0.0,2.18924418863
 04/27  05:00:00,349.35800154,0.0,0.0,0.0,49.8407270682,199.362908273,4.36272819563,0.0,4.36272819563
 04/27  06:00:00,904.612923268,30.2663353396,386.519620317,0.0,49.8407270682,199.362908273,37.5596214248,35.3689176243,2.19070380054
 04/27  07:00:00,915.832164057,26.7467434423,325.526452472,0.0,149.522181205,199.362908273,30.6255447034,24.06831116,6.5572335434
 04/27  08:00:00,1478.25961725,28.1074905317,335.189375427,0.0,448.566543614,448.566543614,13.8876983303,0.724768908514,13.1629294218
 04/27  09:00:00,1464.65766761,30.247689857,353.929868426,0.0,448.566543614,448.566543614,13.1864246417,0.012696799687,13.173727842
 04/27  10:00:00,1427.54352948,31.678197606,362.499908989,0.0,448.566543614,448.566543614,13.1799338953,0.0,13.1799338953
 04/27  11:00:00,1431.07322005,32.1563922025,365.138770218,0.0,448.566543614,448.566543614,17.6131336493,0.0,17.6131336493
