Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/27  12:00:00,1377.50819753,29.6848428658,363.881557111,0.0,448.566543614,398.725816546,19.8802034256,0.0,19.8802034256
 04/27  13:00:00,1429.90176808,33.972527707,366.787165836,0.0,448.566543614,448.566543614,19.860560028,0.0,19.860560028
 04/27  14:00:00,1443.74924117,35.2274764355,381.337185812,0.0,448.566543614,448.566543614,10.9668183882,0.0,10.9668183882
 04/27  15:00:00,1463.91005069,36.4656415798,399.897519596,0.0,448.566543614,448.566543614,13.1525406753,0.0,13.1525406753
 04/27  16:00:00,1527.47346367,38.7572727374,411.941028927,0.0,448.566543614,448.566543614,15.3981968689,0.0,15.3981968689
 04/27  17:00:00,1415.24465548,34.9761363936,416.321980565,0.0,348.885089477,398.725816546,8.75494940281,0.0,8.75494940281
 04/27  18:00:00,1198.52616039,28.9767540614,405.258548311,0.0,249.203635341,299.044362409,8.74108414647,0.0,8.74108414647
 04/27  19:00:00,1157.54465779,27.3339933587,390.869193617,0.0,249.203635341,299.044362409,4.37264016892,0.0,4.37264016892
 04/27  20:00:00,1061.39491422,26.7467434423,388.105661232,0.0,149.522181205,249.203635341,6.55267599263,0.0,6.55267599263
 04/27  21:00:00,1031.4895929,26.7467434423,381.754124743,0.0,149.522181205,249.203635341,2.19127908166,0.0,2.19127908166
 04/27  22:00:00,349.356660383,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922743626,0.0,2.18922743626
 04/27  23:00:00,299.991901276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914898259,0.0,2.18914898259
 04/27  24:00:00,287.769703626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901778402,0.0,2.18901778402
 04/28  01:00:00,287.769700177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914994151,0.0,2.18914994151
 04/28  02:00:00,287.769700291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901387176,0.0,2.18901387176
 04/28  03:00:00,287.769700237,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914741474,0.0,2.18914741474
 04/28  04:00:00,299.99189811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901101134,0.0,2.18901101134
 04/28  05:00:00,349.357995102,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104110167,0.0,2.19104110167
 04/28  06:00:00,862.160075769,30.1864454676,343.093267413,0.0,49.8407270682,199.362908273,49.9841155124,47.7935409458,2.19057456661
 04/28  07:00:00,910.519856044,26.7467434423,318.28805404,0.0,149.522181205,199.362908273,39.4334933786,30.6986187955,8.73487458301
 04/28  08:00:00,1475.47965097,28.1774504157,332.923748269,0.0,448.566543614,448.566543614,12.6129451942,1.63969492501,10.9732502692
 04/28  09:00:00,1490.23137167,31.0963428027,380.766587365,0.0,448.566543614,448.566543614,13.5815332769,0.403756559626,13.1777767173
 04/28  10:00:00,1514.77354514,32.0571804043,449.152597631,0.0,448.566543614,448.566543614,15.3692478214,0.0,15.3692478214
 04/28  11:00:00,1520.99448433,33.0037248997,454.212739587,0.0,448.566543614,448.566543614,15.4119859841,0.0,15.4119859841
 04/28  12:00:00,1472.36363635,30.6234893343,457.798387927,0.0,448.566543614,398.725816546,19.8801976941,0.0,19.8801976941
 04/28  13:00:00,1506.69478545,35.2555965602,437.658045243,0.0,448.566543614,448.566543614,19.8590736129,0.0,19.8590736129
 04/28  14:00:00,1504.92044651,36.649318805,434.498905046,0.0,448.566543614,448.566543614,13.1551319129,0.0,13.1551319129
 04/28  15:00:00,1503.12823635,38.3576552159,430.998803212,0.0,448.566543614,448.566543614,10.9643881218,0.0,10.9643881218
 04/28  16:00:00,1549.99124065,40.6571122437,426.668653177,0.0,448.566543614,448.566543614,15.3970585754,0.0,15.3970585754
 04/28  17:00:00,1439.9136931,36.6060012905,433.505832309,0.0,348.885089477,398.725816546,8.75426912211,0.0,8.75426912211
 04/28  18:00:00,1250.23496265,30.344783572,449.453460377,0.0,249.203635341,299.044362409,8.7408228102,0.0,8.7408228102
 04/28  19:00:00,1232.64373746,28.5036604914,458.15043004,0.0,249.203635341,299.044362409,4.37178374272,0.0,4.37178374272
 04/28  20:00:00,1143.20984622,26.7467434423,468.732745507,0.0,149.522181205,249.203635341,6.55268661862,0.0,6.55268661862
 04/28  21:00:00,1126.39460765,26.7467434423,476.365916716,0.0,149.522181205,249.203635341,4.3624871069,0.0,4.3624871069
 04/28  22:00:00,349.35665709,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903581452,0.0,2.18903581452
 04/28  23:00:00,299.991897956,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 04/28  24:00:00,287.769700124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916869358,0.0,2.18916869358
 04/29  01:00:00,237.9289697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902617582,0.0,2.18902617582
 04/29  02:00:00,237.928969735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915341594,0.0,2.18915341594
 04/29  03:00:00,237.928969833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901160544,0.0,2.18901160544
 04/29  04:00:00,250.151167618,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913843707,0.0,2.18913843707
 04/29  05:00:00,274.596899699,0.0,0.0,0.0,24.9203635341,149.522181205,2.19101380782,0.0,2.19101380782
 04/29  06:00:00,1004.15031509,31.5574474623,482.932823171,0.0,49.8407270682,199.362908273,4.36130680466,0.0,4.36130680466
 04/29  07:00:00,977.302019004,26.7467434423,479.167387957,0.0,49.8407270682,199.362908273,4.36631381133,0.0,4.36631381133
 04/29  08:00:00,1219.46115122,26.7467434423,472.121103139,0.0,249.203635341,249.203635341,4.37218521341,0.0,4.37218521341
 04/29  09:00:00,1175.67944421,26.7467434423,465.003316404,0.0,249.203635341,249.203635341,8.74104573065,0.0,8.74104573065
 04/29  10:00:00,1126.78509261,26.7467434423,464.998647364,0.0,249.203635341,249.203635341,6.55625209746,0.0,6.55625209746
 04/29  11:00:00,1129.24790345,26.7467434423,467.459675473,0.0,249.203635341,249.203635341,6.56465015532,0.0,6.56465015532
 04/29  12:00:00,1133.32921708,27.0721993149,471.216870536,0.0,249.203635341,249.203635341,8.73788332598,0.0,8.73788332598
 04/29  13:00:00,1127.20351179,27.5257539301,464.638055984,0.0,249.203635341,249.203635341,6.55698168219,0.0,6.55698168219
 04/29  14:00:00,869.657764999,27.2293350914,456.594144793,0.0,74.7610906023,174.442544739,4.37191011553,0.0,4.37191011553
 04/29  15:00:00,875.024787281,27.009544658,462.181847979,0.0,74.7610906023,174.442544739,6.54370259295,0.0,6.54370259295
 04/29  16:00:00,928.795623246,26.8255934345,467.247399019,0.0,74.7610906023,174.442544739,4.37062858747,0.0,4.37062858747
 04/29  17:00:00,891.155793544,26.7467434423,467.784034991,0.0,24.9203635341,149.522181205,2.19045514122,0.0,2.19045514122
 04/29  18:00:00,296.667641009,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051277876,0.0,2.19051277876
 04/29  19:00:00,272.223245578,0.0,0.0,0.0,24.9203635341,149.522181205,4.36118911966,0.0,4.36118911966
 04/29  20:00:00,323.485245128,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031535366,0.0,2.19031535366
 04/29  21:00:00,299.041740383,0.0,0.0,0.0,24.9203635341,149.522181205,2.19198964923,0.0,2.19198964923
 04/29  22:00:00,274.59556308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919611457,0.0,2.18919611457
 04/29  23:00:00,250.151167517,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890537822,0.0,2.1890537822
 04/29  24:00:00,237.928969791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918001977,0.0,2.18918001977
 04/30  01:00:00,237.92852182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849258223,0.0,2.18849258223
 04/30  02:00:00,237.928521842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850885161,0.0,2.18850885161
 04/30  03:00:00,237.928521307,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830394165,0.0,2.18830394165
 04/30  04:00:00,250.150719051,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  05:00:00,274.596449583,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059651834,0.0,2.19059651834
 04/30  06:00:00,314.940239347,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850934598,0.0,2.18850934598
 04/30  07:00:00,296.666302128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830399735,0.0,2.18830399735
 04/30  08:00:00,296.666302129,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883195795,0.0,2.1883195795
 04/30  09:00:00,259.999708201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833501673,0.0,2.18833501673
 04/30  10:00:00,211.110916858,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  11:00:00,211.111806736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986677675,0.0,2.18986677675
 04/30  12:00:00,211.111806813,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968338448,0.0,2.18968338448
 04/30  13:00:00,211.113140972,0.0,0.0,0.0,24.9203635341,149.522181205,4.36396318533,0.0,4.36396318533
 04/30  14:00:00,211.111806484,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896540421,0.0,2.1896540421
 04/30  15:00:00,263.037744277,1.77457508832,42.3963420859,0.0,24.9203635341,149.522181205,2.18850777549,0.0,2.18850777549
 04/30  16:00:00,709.446424318,18.944374178,338.746878032,0.0,24.9203635341,149.522181205,2.1885012066,0.0,2.1885012066
 04/30  17:00:00,676.223775291,17.605890695,271.1773634,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  18:00:00,706.539933083,20.2394917702,296.59581819,0.0,24.9203635341,149.522181205,2.18847227364,0.0,2.18847227364
 04/30  19:00:00,493.06811208,10.6474505299,162.506802737,0.0,24.9203635341,149.522181205,2.18844293284,0.0,2.18844293284
 04/30  20:00:00,323.483906113,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884574743,0.0,2.1884574743
 04/30  21:00:00,299.04084463,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050326711,0.0,2.19050326711
 04/30  22:00:00,274.595114806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844010655,0.0,2.18844010655
 04/30  23:00:00,250.150718829,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  24:00:00,237.928521577,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845519551,0.0,2.18845519551
 05/01  01:00:00,287.769689939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904651429,0.0,2.18904651429
 05/01  02:00:00,287.769689992,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916039527,0.0,2.18916039527
 05/01  03:00:00,287.769689982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900730285,0.0,2.18900730285
 05/01  04:00:00,299.991887725,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891208771,0.0,2.1891208771
 05/01  05:00:00,349.357978513,0.0,0.0,0.0,49.8407270682,199.362908273,2.19124712539,0.0,2.19124712539
 05/01  06:00:00,924.690122693,29.8666341091,417.948817954,0.0,49.8407270682,199.362908273,12.080691177,9.89015095752,2.1905402195
 05/01  07:00:00,1075.08119654,26.7467434423,478.125418685,0.0,149.522181205,199.362908273,12.0065284884,5.44948653192,6.55704195653
 05/01  08:00:00,1622.21854966,27.5350803673,475.415264893,0.0,448.566543614,448.566543614,13.321202582,0.15901325978,13.1621893222
 05/01  09:00:00,1566.64755037,30.0131887905,453.971642538,0.0,448.566543614,448.566543614,13.1731498448,0.0,13.1731498448
 05/01  10:00:00,1512.73279676,31.0312752585,447.927141933,0.0,448.566543614,448.566543614,13.1791756708,0.0,13.1791756708
 05/01  11:00:00,1507.1251708,32.1233986663,441.223848184,0.0,448.566543614,448.566543614,17.6097155675,0.0,17.6097155675
 05/01  12:00:00,1458.99674739,29.9173696333,445.137738493,0.0,448.566543614,398.725816546,19.8758950468,0.0,19.8758950468
 05/01  13:00:00,1504.91157118,34.1309996212,436.999536822,0.0,448.566543614,448.566543614,17.6492957873,0.0,17.6492957873
 05/01  14:00:00,1502.47128896,35.7513121589,432.94782707,0.0,448.566543614,448.566543614,13.1568839804,0.0,13.1568839804
 05/01  15:00:00,1502.03717551,37.5520428307,430.713418584,0.0,448.566543614,448.566543614,10.9621094211,0.0,10.9621094211
 05/01  16:00:00,1550.52693113,38.463212827,429.398337328,0.0,448.566543614,448.566543614,15.3946203134,0.0,15.3946203134
 05/01  17:00:00,1440.33602052,33.4935419021,437.040672906,0.0,348.885089477,398.725816546,8.75427088619,0.0,8.75427088619
 05/01  18:00:00,1251.48675896,28.6037703308,452.446313134,0.0,249.203635341,299.044362409,8.74065550553,0.0,8.74065550553
 05/01  19:00:00,1235.94620298,27.1913130006,462.765274023,0.0,249.203635341,299.044362409,4.37167923333,0.0,4.37167923333
 05/01  20:00:00,1133.20221926,26.7467434423,467.268820392,0.0,149.522181205,249.203635341,6.55230749153,0.0,6.55230749153
 05/01  21:00:00,1119.12459809,26.7467434423,469.095923609,0.0,149.522181205,249.203635341,4.36229323604,0.0,4.36229323604
 05/01  22:00:00,349.35664683,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 05/01  23:00:00,299.991887657,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920392144,0.0,2.18920392144
 05/01  24:00:00,287.769689856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905037605,0.0,2.18905037605
 05/02  01:00:00,287.769686446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915679452,0.0,2.18915679452
 05/02  02:00:00,287.7696865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899833539,0.0,2.18899833539
 05/02  03:00:00,287.769686523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910554153,0.0,2.18910554153
 05/02  04:00:00,299.99188442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894667827,0.0,2.18894667827
 05/02  05:00:00,349.357973197,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118537145,0.0,2.19118537145
 05/02  06:00:00,977.64460427,31.2651347429,456.719439653,0.0,49.8407270682,199.362908273,4.36093453842,0.0,4.36093453842
 05/02  07:00:00,1046.86510756,26.7467434423,449.521738706,0.0,149.522181205,199.362908273,6.55536870486,0.0,6.55536870486
 05/02  08:00:00,1607.13677182,29.5174572099,458.510567751,0.0,448.566543614,448.566543614,10.9713546897,0.0,10.9713546897
 05/02  09:00:00,1577.96726389,33.2212501881,462.083320622,0.0,448.566543614,448.566543614,13.1742905288,0.0,13.1742905288
 05/02  10:00:00,1527.36335165,35.6668946682,457.922104217,0.0,448.566543614,448.566543614,15.3716278024,0.0,15.3716278024
 05/02  11:00:00,1520.54217578,36.9249253527,449.859233564,0.0,448.566543614,448.566543614,15.4068248851,0.0,15.4068248851
 05/02  12:00:00,1458.20477604,33.1406770962,441.634356792,0.0,448.566543614,398.725816546,19.8746219382,0.0,19.8746219382
 05/02  13:00:00,1511.55367644,38.1315796359,441.353316402,0.0,448.566543614,448.566543614,17.6750063916,0.0,17.6750063916
 05/02  14:00:00,1503.13950221,39.2385059441,430.645778536,0.0,448.566543614,448.566543614,13.1303911874,0.0,13.1303911874
 05/02  15:00:00,1497.24463879,41.5158236717,421.957124562,0.0,448.566543614,448.566543614,10.9616275447,0.0,10.9616275447
 05/02  16:00:00,1546.36381401,44.2060630918,419.492400546,0.0,448.566543614,448.566543614,15.3934272584,0.0,15.3934272584
 05/02  17:00:00,1439.75218924,38.840159368,431.110242315,0.0,348.885089477,398.725816546,8.75364494955,0.0,8.75364494955
 05/02  18:00:00,1247.35899279,31.089642444,445.832689349,0.0,249.203635341,299.044362409,8.73997571799,0.0,8.73997571799
 05/02  19:00:00,1210.15644435,28.5914888658,435.575349869,0.0,249.203635341,299.044362409,4.37206983422,0.0,4.37206983422
 05/02  20:00:00,1089.67312397,26.8104517978,424.764955004,0.0,149.522181205,249.203635341,6.55172699563,0.0,6.55172699563
 05/02  21:00:00,1072.71458809,26.7467434423,426.301669256,0.0,149.522181205,249.203635341,2.19103013646,0.0,2.19103013646
 05/02  22:00:00,349.3566433,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917999728,0.0,2.18917999728
 05/02  23:00:00,299.991884196,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901946921,0.0,2.18901946921
 05/02  24:00:00,287.769686482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912596227,0.0,2.18912596227
 05/03  01:00:00,287.769683029,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896008209,0.0,2.18896008209
 05/03  02:00:00,287.769683015,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890609866,0.0,2.1890609866
 05/03  03:00:00,287.769683099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916140128,0.0,2.18916140128
 05/03  04:00:00,299.991880827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899694325,0.0,2.18899694325
 05/03  05:00:00,349.357967451,0.0,0.0,0.0,49.8407270682,199.362908273,2.19095476688,0.0,2.19095476688
 05/03  06:00:00,898.08754079,30.8570127087,379.022055561,0.0,49.8407270682,199.362908273,9.50505123005,7.31458535043,2.19046587962
 05/03  07:00:00,933.289140785,26.7467434423,341.990235235,0.0,149.522181205,199.362908273,15.5667654465,6.83239669022,8.73436875626
 05/03  08:00:00,1508.75830209,29.3133812977,364.113503845,0.0,448.566543614,448.566543614,10.9930775724,0.0222694172006,10.9708081552
 05/03  09:00:00,1528.41201891,31.8741447359,414.406720874,0.0,448.566543614,448.566543614,13.1717124713,0.0,13.1717124713
 05/03  10:00:00,1516.5092501,32.3948175996,450.340109965,0.0,448.566543614,448.566543614,13.1771614863,0.0,13.1771614863
 05/03  11:00:00,1517.70969682,35.8315265974,448.100307307,0.0,448.566543614,448.566543614,17.6059815177,0.0,17.6059815177
 05/03  12:00:00,1472.37790249,32.8124639994,455.623882004,0.0,448.566543614,398.725816546,19.8699582887,0.0,19.8699582887
 05/03  13:00:00,1512.03280577,38.0860755755,440.165771355,0.0,448.566543614,448.566543614,17.6458320243,0.0,17.6458320243
 05/03  14:00:00,1508.21799567,39.3030701937,435.14282015,0.0,448.566543614,448.566543614,13.1524683341,0.0,13.1524683341
 05/03  15:00:00,1505.93715177,41.8363695955,430.329119959,0.0,448.566543614,448.566543614,10.962804715,0.0,10.962804715
 05/03  16:00:00,1549.39983514,44.4961660948,422.238341966,0.0,448.566543614,448.566543614,15.3922088075,0.0,15.3922088075
 05/03  17:00:00,1445.54539577,37.5532919348,438.190337155,0.0,348.885089477,398.725816546,8.75306543401,0.0,8.75306543401
 05/03  18:00:00,1270.24734959,28.9220494523,470.888654297,0.0,249.203635341,299.044362409,6.55955751939,0.0,6.55955751939
 05/03  19:00:00,1251.77754881,28.0726946151,477.71525893,0.0,249.203635341,299.044362409,6.54806804977,0.0,6.54806804977
 05/03  20:00:00,1147.41744351,26.7821242377,481.448687885,0.0,149.522181205,249.203635341,6.55179182015,0.0,6.55179182015
 05/03  21:00:00,1137.89456776,26.7467434423,487.865905071,0.0,149.522181205,249.203635341,2.1910545109,0.0,2.1910545109
 05/03  22:00:00,349.356640114,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906065099,0.0,2.18906065099
 05/03  23:00:00,299.99188087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902730411,0.0,2.18902730411
 05/03  24:00:00,287.769683049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912715259,0.0,2.18912715259
 05/04  01:00:00,287.769679412,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895321536,0.0,2.18895321536
 05/04  02:00:00,287.769679238,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904738329,0.0,2.18904738329
 05/04  03:00:00,287.769679204,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/04  04:00:00,299.991876996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914112089,0.0,2.18914112089
 05/04  05:00:00,349.357962598,0.0,0.0,0.0,49.8407270682,199.362908273,4.36199652935,0.0,4.36199652935
 05/04  06:00:00,985.272287705,33.1667216465,470.989213592,0.0,49.8407270682,199.362908273,2.19033616678,0.0,2.19033616678
 05/04  07:00:00,1081.87974588,26.7467434423,484.060161541,0.0,149.522181205,199.362908273,6.55529897905,0.0,6.55529897905
 05/04  08:00:00,1609.86356306,30.6890751949,459.846580979,0.0,448.566543614,448.566543614,13.1559619674,0.0,13.1559619674
 05/04  09:00:00,1558.79456494,33.5134852745,442.618434938,0.0,448.566543614,448.566543614,13.1654907773,0.0,13.1654907773
 05/04  10:00:00,1503.07292977,35.2655688908,434.033073574,0.0,448.566543614,448.566543614,13.1705761841,0.0,13.1705761841
 05/04  11:00:00,1500.68152573,36.9137644145,429.989935189,0.0,448.566543614,448.566543614,15.4077366563,0.0,15.4077366563
 05/04  12:00:00,1452.98212586,34.11285163,434.92775344,0.0,448.566543614,398.725816546,19.8670789589,0.0,19.8670789589
 05/04  13:00:00,1501.95219132,39.5332979415,428.637971687,0.0,448.566543614,448.566543614,19.8495253144,0.0,19.8495253144
 05/04  14:00:00,1501.23893784,40.2784022556,427.188456702,0.0,448.566543614,448.566543614,10.9658516527,0.0,10.9658516527
 05/04  15:00:00,1501.50515682,40.7074000831,427.026113403,0.0,448.566543614,448.566543614,10.9604977365,0.0,10.9604977365
 05/04  16:00:00,1549.69762337,40.8065507748,426.22578321,0.0,448.566543614,448.566543614,15.3929080239,0.0,15.3929080239
 05/04  17:00:00,1439.37221271,35.1287467216,434.44171441,0.0,348.885089477,398.725816546,8.75280348334,0.0,8.75280348334
 05/04  18:00:00,1245.81692668,28.435339798,446.94495555,0.0,249.203635341,299.044362409,8.73947960683,0.0,8.73947960683
 05/04  19:00:00,1230.44778438,27.4230185626,457.035181925,0.0,249.203635341,299.044362409,4.37202940926,0.0,4.37202940926
 05/04  20:00:00,1137.933678,26.7467434423,472.000313434,0.0,149.522181205,249.203635341,6.55125873657,0.0,6.55125873657
 05/04  21:00:00,1128.6338792,26.7467434423,478.605222861,0.0,149.522181205,249.203635341,2.19103005299,0.0,2.19103005299
 05/04  22:00:00,349.356636253,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904403785,0.0,2.18904403785
 05/04  23:00:00,299.991877203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913631295,0.0,2.18913631295
 05/04  24:00:00,287.769679433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896579713,0.0,2.18896579713
 05/05  01:00:00,287.769675855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905086337,0.0,2.18905086337
 05/05  02:00:00,287.76967592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913822724,0.0,2.18913822724
 05/05  03:00:00,287.769675798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896259375,0.0,2.18896259375
 05/05  04:00:00,299.991873472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904975813,0.0,2.18904975813
 05/05  05:00:00,349.357956401,0.0,0.0,0.0,49.8407270682,199.362908273,2.19085191865,0.0,2.19085191865
 05/05  06:00:00,986.297393464,32.6620106861,472.519035404,0.0,49.8407270682,199.362908273,2.19030668518,0.0,2.19030668518
 05/05  07:00:00,1074.75888852,26.7467434423,476.939310278,0.0,149.522181205,199.362908273,6.56795034703,0.0127253869125,6.55522496011
 05/05  08:00:00,1606.6671314,30.3035248886,457.035725767,0.0,448.566543614,448.566543614,13.1566469755,0.0,13.1566469755
 05/05  09:00:00,1555.95656468,32.6679458086,440.626003427,0.0,448.566543614,448.566543614,13.1664150647,0.0,13.1664150647
 05/05  10:00:00,1501.77964797,34.3611283142,433.644257782,0.0,448.566543614,448.566543614,13.1712430838,0.0,13.1712430838
 05/05  11:00:00,1501.45935307,37.6521753176,430.029381927,0.0,448.566543614,448.566543614,15.4057649865,0.0,15.4057649865
 05/05  12:00:00,1454.29878297,34.9756250271,435.381677795,0.0,448.566543614,398.725816546,19.8665981488,0.0,19.8665981488
 05/05  13:00:00,1505.86712727,40.3610198008,431.725223443,0.0,448.566543614,448.566543614,19.8472942521,0.0,19.8472942521
 05/05  14:00:00,1505.51699016,41.4251215877,430.319813662,0.0,448.566543614,448.566543614,10.9653342355,0.0,10.9653342355
 05/05  15:00:00,1506.19003351,44.0520140091,428.407357382,0.0,448.566543614,448.566543614,10.9598205543,0.0,10.9598205543
 05/05  16:00:00,1554.60040018,45.4782935877,426.495083925,0.0,448.566543614,448.566543614,15.3914372529,0.0,15.3914372529
 05/05  17:00:00,1437.48832267,39.2548536031,428.431735735,0.0,348.885089477,398.725816546,8.75271429883,0.0,8.75271429883
 05/05  18:00:00,1257.34776951,28.7192328885,458.191919722,0.0,249.203635341,299.044362409,8.74016323676,0.0,8.74016323676
 05/05  19:00:00,1258.06803778,26.9730573921,485.10540771,0.0,249.203635341,299.044362409,4.37160001338,0.0,4.37160001338
 05/05  20:00:00,1151.92225963,26.7467434423,485.988907874,0.0,149.522181205,249.203635341,6.55218415691,0.0,6.55218415691
 05/05  21:00:00,1137.69722834,26.7467434423,487.668577363,0.0,149.522181205,249.203635341,2.19120663098,0.0,2.19120663098
 05/05  22:00:00,349.356632815,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908449671,0.0,2.18908449671
 05/05  23:00:00,299.991873754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890748453,0.0,2.18890748453
 05/05  24:00:00,287.769675883,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889943189,0.0,2.1889943189
 05/06  01:00:00,237.928945206,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907188599,0.0,2.18907188599
 05/06  02:00:00,237.928945203,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889072121,0.0,2.18889072121
 05/06  03:00:00,237.928944972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897156556,0.0,2.18897156556
 05/06  04:00:00,250.151142749,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/06  05:00:00,274.596860288,0.0,0.0,0.0,24.9203635341,149.522181205,4.36211207839,0.0,4.36211207839
 05/06  06:00:00,975.651086758,30.7846680046,463.7499855,0.0,49.8407270682,199.362908273,2.31127091955,0.120891378099,2.19037954145
 05/06  07:00:00,977.087378931,26.7467434423,478.951756971,0.0,49.8407270682,199.362908273,5.75582630458,1.38997926956,4.36584703502
 05/06  08:00:00,1231.40145061,26.7467434423,484.061220356,0.0,249.203635341,249.203635341,4.712138195,0.3404179783,4.3717202167
 05/06  09:00:00,1195.02558802,26.7467434423,484.349562901,0.0,249.203635341,249.203635341,8.73899232282,0.0,8.73899232282
 05/06  10:00:00,1143.32918541,26.7467434423,481.542833918,0.0,249.203635341,249.203635341,6.55500892496,0.0,6.55500892496
 05/06  11:00:00,1139.10911771,26.7467434423,477.321002592,0.0,249.203635341,249.203635341,6.56319718718,0.0,6.56319718718
 05/06  12:00:00,1133.00162591,27.0224460396,470.939129551,0.0,249.203635341,249.203635341,8.73646405791,0.0,8.73646405791
 05/06  13:00:00,1126.24324407,27.6137425839,463.589893408,0.0,249.203635341,249.203635341,6.55473403174,0.0,6.55473403174
 05/06  14:00:00,876.789783072,26.91193349,464.043638336,0.0,74.7610906023,174.442544739,4.37179564268,0.0,4.37179564268
 05/06  15:00:00,881.807438285,26.7472337884,469.226873751,0.0,74.7610906023,174.442544739,4.36876951069,0.0,4.36876951069
 05/06  16:00:00,936.022683143,26.7467434423,474.553377457,0.0,74.7610906023,174.442544739,6.54493074316,0.0,6.54493074316
 05/06  17:00:00,900.035287543,26.7467434423,476.663562449,0.0,24.9203635341,149.522181205,2.19023735526,0.0,2.19023735526
 05/06  18:00:00,591.474725439,10.630466092,231.395453828,0.0,24.9203635341,149.522181205,2.19042535653,0.0,2.19042535653
 05/06  19:00:00,551.670655273,8.69650309401,212.702202309,0.0,24.9203635341,149.522181205,2.19047135727,0.0,2.19047135727
 05/06  20:00:00,314.941544291,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044456119,0.0,2.19044456119
 05/06  21:00:00,299.0416966,0.0,0.0,0.0,24.9203635341,149.522181205,4.36335133248,0.0,4.36335133248
 05/06  22:00:00,274.595538696,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908557337,0.0,2.18908557337
 05/06  23:00:00,250.151143031,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890376391,0.0,2.18890376391
 05/06  24:00:00,237.928945014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898399155,0.0,2.18898399155
 05/07  01:00:00,237.928501386,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  02:00:00,237.928502009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830523833,0.0,2.18830523833
 05/07  03:00:00,237.928502155,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882793005,0.0,2.1882793005
 05/07  04:00:00,250.150699422,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825311272,0.0,2.18825311272
 05/07  05:00:00,274.596414808,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019775372,0.0,2.19019775372
 05/07  06:00:00,306.396552619,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  07:00:00,296.66628174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836562703,0.0,2.18836562703
 05/07  08:00:00,296.66628228,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833888674,0.0,2.18833888674
 05/07  09:00:00,259.999688755,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831208134,0.0,2.18831208134
 05/07  10:00:00,211.110896928,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  11:00:00,513.330270179,11.5650436131,229.711150777,0.0,24.9203635341,149.522181205,2.18979236791,0.0,2.18979236791
 05/07  12:00:00,211.111777128,0.0,0.0,0.0,24.9203635341,149.522181205,4.3592812752,0.0,4.3592812752
 05/07  13:00:00,211.113096328,0.0,0.0,0.0,24.9203635341,149.522181205,2.191482626,0.0,2.191482626
 05/07  14:00:00,476.826588057,10.7621496653,203.672136367,0.0,24.9203635341,149.522181205,2.18958995209,0.0,2.18958995209
 05/07  15:00:00,605.065922821,17.2434237664,297.010791641,0.0,24.9203635341,149.522181205,2.18841259944,0.0,2.18841259944
 05/07  16:00:00,611.024052868,15.568978311,265.141482021,0.0,24.9203635341,149.522181205,2.18842866176,0.0,2.18842866176
 05/07  17:00:00,579.126217475,12.6570531271,213.008373135,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  18:00:00,296.666282187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827154394,0.0,2.18827154394
 05/07  19:00:00,272.221886715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824460315,0.0,2.18824460315
 05/07  20:00:00,314.94021948,0.0,0.0,0.0,24.9203635341,149.522181205,1.13405373011,0.0,1.13405373011
 05/07  21:00:00,299.040810431,0.0,0.0,0.0,24.9203635341,149.522181205,3.24500158624,0.0,3.24500158624
 05/07  22:00:00,274.59509464,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  23:00:00,250.150699336,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832831088,0.0,2.18832831088
 05/07  24:00:00,237.928502046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830130351,0.0,2.18830130351
 05/08  01:00:00,287.769665195,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887722395,0.0,2.18887722395
 05/08  02:00:00,287.769665057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894509331,0.0,2.18894509331
 05/08  03:00:00,287.76966493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901259407,0.0,2.18901259407
 05/08  04:00:00,299.991862658,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/08  05:00:00,349.357939319,0.0,0.0,0.0,49.8407270682,199.362908273,4.36212099194,0.0,4.36212099194
 05/08  06:00:00,919.365416302,30.9489110234,408.153626517,0.0,49.8407270682,199.362908273,2.24763658127,0.0572668590005,2.19036972227
 05/08  07:00:00,983.027600702,26.7467434423,389.76416085,0.0,149.522181205,199.362908273,7.08842863415,0.534494588797,6.55393404535
 05/08  08:00:00,1538.37501627,28.9592244785,393.511308092,0.0,448.566543614,448.566543614,13.153188158,0.0,13.153188158
 05/08  09:00:00,1517.86542499,30.5961361796,406.18266949,0.0,448.566543614,448.566543614,10.9763334799,0.0,10.9763334799
 05/08  10:00:00,1483.66926294,31.4693553939,419.053064497,0.0,448.566543614,448.566543614,15.3667201867,0.0,15.3667201867
 05/08  11:00:00,1509.85425848,32.7140957899,443.367318454,0.0,448.566543614,448.566543614,15.4017677424,0.0,15.4017677424
 05/08  12:00:00,1480.16328826,30.5100441771,465.711888883,0.0,448.566543614,398.725816546,19.8615492105,0.0,19.8615492105
 05/08  13:00:00,1520.02488769,35.8178492118,450.426271121,0.0,448.566543614,448.566543614,17.6412982047,0.0,17.6412982047
 05/08  14:00:00,1514.25902393,36.4060347079,444.081003936,0.0,448.566543614,448.566543614,10.9616644387,0.0,10.9616644387
 05/08  15:00:00,1511.21912291,36.3293973338,441.11817949,0.0,448.566543614,448.566543614,10.9588886326,0.0,10.9588886326
 05/08  16:00:00,1558.27637998,36.3291640852,439.282054236,0.0,448.566543614,448.566543614,15.3886486161,0.0,15.3886486161
 05/08  17:00:00,1453.08829979,31.9546442191,451.331977881,0.0,348.885089477,398.725816546,8.75124437806,0.0,8.75124437806
 05/08  18:00:00,1271.36803089,27.0473144278,473.884144519,0.0,249.203635341,299.044362409,8.73922625079,0.0,8.73922625079
 05/08  19:00:00,1251.98865077,26.7480433415,479.251066563,0.0,249.203635341,299.044362409,4.37136548719,0.0,4.37136548719
 05/08  20:00:00,1149.85298173,26.7467434423,483.919666548,0.0,149.522181205,249.203635341,6.55161483752,0.0,6.55161483752
 05/08  21:00:00,1136.11151918,26.7467434423,486.08288531,0.0,149.522181205,249.203635341,2.19105376011,0.0,2.19105376011
 05/08  22:00:00,349.356622205,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906851368,0.0,2.18906851368
 05/08  23:00:00,299.991863022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900464872,0.0,2.18900464872
 05/08  24:00:00,287.769665228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907145586,0.0,2.18907145586
 05/09  01:00:00,287.76966149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886928723,0.0,2.18886928723
 05/09  02:00:00,287.76966126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893053004,0.0,2.18893053004
 05/09  03:00:00,287.769661213,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/09  04:00:00,299.991859085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899143184,0.0,2.18899143184
 05/09  05:00:00,349.357934093,0.0,0.0,0.0,49.8407270682,199.362908273,4.36191826923,0.0,4.36191826923
 05/09  06:00:00,991.716528889,32.0546772353,478.545507236,0.0,49.8407270682,199.362908273,2.21268425016,0.02227075913,2.19041349103
 05/09  07:00:00,1075.35127997,26.7467434423,477.531502339,0.0,149.522181205,199.362908273,6.90552779589,0.349970697653,6.55555709824
 05/09  08:00:00,1611.4830942,29.1682695759,462.98703668,0.0,448.566543614,448.566543614,10.9646922939,0.0,10.9646922939
 05/09  09:00:00,1562.5471318,31.0885540389,448.796077839,0.0,448.566543614,448.566543614,13.1693947481,0.0,13.1693947481
 05/09  10:00:00,1505.53141653,32.4641601134,439.29310536,0.0,448.566543614,448.566543614,13.173118702,0.0,13.173118702
 05/09  11:00:00,1502.993364,33.8545248162,435.361177638,0.0,448.566543614,448.566543614,17.1390723365,0.0,17.1390723365
 05/09  12:00:00,1456.51800816,31.0126413129,441.564053774,0.0,448.566543614,398.725816546,18.1205954305,0.0,18.1205954305
 05/09  13:00:00,1504.58976461,34.6776918183,436.131343316,0.0,448.566543614,448.566543614,19.8422598842,0.0,19.8422598842
 05/09  14:00:00,1504.53517398,34.8579035707,435.905313765,0.0,448.566543614,448.566543614,10.9626450838,0.0,10.9626450838
 05/09  15:00:00,1502.81554501,35.4215123145,433.622509644,0.0,448.566543614,448.566543614,10.9580477123,0.0,10.9580477123
 05/09  16:00:00,1550.31279702,35.9665354273,431.681122477,0.0,448.566543614,448.566543614,15.3888445017,0.0,15.3888445017
 05/09  17:00:00,1443.38845055,31.3742068919,442.212589623,0.0,348.885089477,398.725816546,8.75270937374,0.0,8.75270937374
 05/09  18:00:00,1258.90526383,26.7595053843,461.709201722,0.0,249.203635341,299.044362409,6.55925732654,0.0,6.55925732654
 05/09  19:00:00,1237.64241985,26.7467434423,464.906146239,0.0,249.203635341,299.044362409,6.54641247961,0.0,6.54641247961
 05/09  20:00:00,1132.66152182,26.7467434423,466.728166685,0.0,149.522181205,249.203635341,4.44441011459,0.0699945036285,4.37441561096
 05/09  21:00:00,1122.91293108,26.7467434423,472.88367813,0.0,149.522181205,249.203635341,5.19243032422,0.830682560332,4.36174776389
 05/09  22:00:00,349.356618156,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885751644,0.0,2.18885751644
 05/09  23:00:00,299.991859026,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/09  24:00:00,287.769661343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891798308,0.0,2.18891798308
 05/10  01:00:00,287.769657834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897162857,0.0,2.18897162857
 05/10  02:00:00,287.769657977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902621611,0.0,2.18902621611
 05/10  03:00:00,287.769658088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908045949,0.0,2.18908045949
 05/10  04:00:00,299.991855804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887659596,0.0,2.18887659596
 05/10  05:00:00,349.357927419,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112569633,0.0,2.19112569633
 05/10  06:00:00,985.533226822,31.1277054073,473.286083717,0.0,49.8407270682,199.362908273,6.33730477422,4.14691858691,2.1903861873
 05/10  07:00:00,1074.42094129,26.7467434423,476.597567139,0.0,149.522181205,199.362908273,11.7125977811,5.15731933517,6.55527844598
 05/10  08:00:00,1603.97222593,28.7944893581,455.849981749,0.0,448.566543614,448.566543614,13.1544151791,0.0,13.1544151791
 05/10  09:00:00,1556.90694149,31.2354370966,443.009023601,0.0,448.566543614,448.566543614,13.1626764003,0.0,13.1626764003
 05/10  10:00:00,1503.57609979,34.5610868613,435.240887764,0.0,448.566543614,448.566543614,13.1661037309,0.0,13.1661037309
 05/10  11:00:00,1502.29636606,36.7612512735,431.757490805,0.0,448.566543614,448.566543614,15.4015807446,0.0,15.4015807446
 05/10  12:00:00,1454.98900082,33.4764248241,437.571302584,0.0,448.566543614,398.725816546,19.8596168433,0.0,19.8596168433
 05/10  13:00:00,1504.09019603,38.930090729,431.379415938,0.0,448.566543614,448.566543614,17.6386911243,0.0,17.6386911243
 05/10  14:00:00,1502.44609629,40.162622769,428.511538274,0.0,448.566543614,448.566543614,10.9617342156,0.0,10.9617342156
 05/10  15:00:00,1500.59322416,42.3784337015,424.443291469,0.0,448.566543614,448.566543614,10.9570373099,0.0,10.9570373099
 05/10  16:00:00,1552.62946979,44.0408364698,425.92353295,0.0,448.566543614,448.566543614,15.3870561296,0.0,15.3870561296
 05/10  17:00:00,1439.91014384,38.4139868139,431.694519173,0.0,348.885089477,398.725816546,8.75168591185,0.0,8.75168591185
 05/10  18:00:00,1245.0970031,30.4776454843,444.182816715,0.0,249.203635341,299.044362409,6.55829754184,0.0,6.55829754184
 05/10  19:00:00,1228.30139692,28.2833548002,454.028522024,0.0,249.203635341,299.044362409,6.54670374665,0.0,6.54670374665
 05/10  20:00:00,1130.93899991,26.806497116,464.945955104,0.0,149.522181205,249.203635341,4.37383793443,0.0,4.37383793443
 05/10  21:00:00,1122.22765506,26.7467434423,472.199032044,0.0,149.522181205,249.203635341,4.36199462009,0.0,4.36199462009
 05/10  22:00:00,349.356614797,0.0,0.0,0.0,49.8407270682,199.362908273,2.18891694745,0.0,2.18891694745
 05/10  23:00:00,299.991855524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897071566,0.0,2.18897071566
 05/10  24:00:00,287.769657621,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/11  01:00:00,287.769653974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901846685,0.0,2.18901846685
 05/11  02:00:00,287.769654231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906645678,0.0,2.18906645678
 05/11  03:00:00,287.769654322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885716929,0.0,2.18885716929
 05/11  04:00:00,299.991852168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890497111,0.0,2.18890497111
 05/11  05:00:00,349.357921725,0.0,0.0,0.0,49.8407270682,199.362908273,2.19100459418,0.0,2.19100459418
 05/11  06:00:00,985.966519493,33.0422553482,471.807945987,0.0,49.8407270682,199.362908273,4.36051933322,0.0,4.36051933322
 05/11  07:00:00,1080.73381883,26.7467434423,482.914330414,0.0,149.522181205,199.362908273,6.5532964931,0.0,6.5532964931
 05/11  08:00:00,1604.01419331,31.0131386916,453.673327168,0.0,448.566543614,448.566543614,10.9656795407,0.0,10.9656795407
 05/11  09:00:00,1551.73671583,34.3104074473,434.763859248,0.0,448.566543614,448.566543614,13.1633224115,0.0,13.1633224115
 05/11  10:00:00,1501.62717142,36.6677643839,431.185310389,0.0,448.566543614,448.566543614,13.166490245,0.0,13.166490245
 05/11  11:00:00,1502.14853619,38.3675534263,430.003390312,0.0,448.566543614,448.566543614,15.3993492834,0.0,15.3993492834
 05/11  12:00:00,1453.85454453,33.977409428,435.935902262,0.0,448.566543614,398.725816546,19.8587363685,0.0,19.8587363685
 05/11  13:00:00,1504.79941363,39.6680085312,431.350754902,0.0,448.566543614,448.566543614,17.6374605944,0.0,17.6374605944
 05/11  14:00:00,1504.55315623,41.0183955351,429.762850608,0.0,448.566543614,448.566543614,10.9610134292,0.0,10.9610134292
 05/11  15:00:00,1503.01140833,40.3085410957,428.931392536,0.0,448.566543614,448.566543614,10.9576902072,0.0,10.9576902072
 05/11  16:00:00,1550.88239381,41.0011569028,427.216166292,0.0,448.566543614,448.566543614,15.3852977907,0.0,15.3852977907
 05/11  17:00:00,1438.40209922,34.780898463,433.819582923,0.0,348.885089477,398.725816546,8.75071826078,0.0,8.75071826078
 05/11  18:00:00,1245.94874399,28.2752545509,447.236963331,0.0,249.203635341,299.044362409,6.55853022084,0.0,6.55853022084
 05/11  19:00:00,1235.55825888,27.1476725573,462.421077648,0.0,249.203635341,299.044362409,6.54664683874,0.0,6.54664683874
 05/11  20:00:00,1142.06149674,26.7467434423,476.128218313,0.0,149.522181205,249.203635341,4.37367542787,0.0,4.37367542787
 05/11  21:00:00,1126.89644142,26.7467434423,476.867824115,0.0,149.522181205,249.203635341,4.36185465842,0.0,4.36185465842
 05/11  22:00:00,349.356610892,0.0,0.0,0.0,49.8407270682,199.362908273,2.18890798201,0.0,2.18890798201
 05/11  23:00:00,299.991851719,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/11  24:00:00,287.769654009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895517733,0.0,2.18895517733
 05/12  01:00:00,287.769650544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899558819,0.0,2.18899558819
 05/12  02:00:00,287.769650724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903700543,0.0,2.18903700543
 05/12  03:00:00,287.769650781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882206557,0.0,2.18882206557
 05/12  04:00:00,299.99184852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886332956,0.0,2.18886332956
 05/12  05:00:00,349.357915773,0.0,0.0,0.0,49.8407270682,199.362908273,2.19108052731,0.0,2.19108052731
 05/12  06:00:00,986.057204903,32.4595348113,472.481357549,0.0,49.8407270682,199.362908273,2.19039187963,0.0,2.19039187963
 05/12  07:00:00,1075.85059323,26.7467434423,478.031070301,0.0,149.522181205,199.362908273,6.62166236198,0.0668289879216,6.55483337406
 05/12  08:00:00,1606.29735664,30.1360247894,456.833627562,0.0,448.566543614,448.566543614,13.1525765088,0.0,13.1525765088
 05/12  09:00:00,1556.81890878,32.4276733549,441.728804801,0.0,448.566543614,448.566543614,13.160274947,0.0,13.160274947
 05/12  10:00:00,1502.74960771,34.8644689802,434.111066578,0.0,448.566543614,448.566543614,12.3329493967,0.0,12.3329493967
 05/12  11:00:00,1501.83069422,37.5949109009,430.458234834,0.0,448.566543614,448.566543614,16.2324506451,0.0,16.2324506451
 05/12  12:00:00,1452.62888989,33.7944874,434.893214814,0.0,448.566543614,398.725816546,17.6511696243,0.0,17.6511696243
 05/12  13:00:00,1503.64335203,39.5250272108,430.337714397,0.0,448.566543614,448.566543614,17.6358925795,0.0,17.6358925795
 05/12  14:00:00,1504.84449224,39.9232602967,431.14934856,0.0,448.566543614,448.566543614,13.1491732601,0.0,13.1491732601
 05/12  15:00:00,1502.76430359,39.4115561787,429.581297537,0.0,448.566543614,448.566543614,10.9568068059,0.0,10.9568068059
 05/12  16:00:00,1553.13675941,39.3447715377,431.126945879,0.0,448.566543614,448.566543614,13.1898556605,0.0,13.1898556605
 05/12  17:00:00,1438.81980169,34.0113521793,435.006849425,0.0,348.885089477,398.725816546,10.9343012361,0.0,10.9343012361
 05/12  18:00:00,1245.08923194,27.9142678506,446.738454782,0.0,249.203635341,299.044362409,6.55793546555,0.0,6.55793546555
 05/12  19:00:00,1224.42525618,27.0148257703,451.420932957,0.0,249.203635341,299.044362409,4.37093897784,0.0,4.37093897784
 05/12  20:00:00,1122.14618425,26.7467434423,456.212917558,0.0,149.522181205,249.203635341,6.55015751408,0.0,6.55015751408
 05/12  21:00:00,1114.19593924,26.7467434423,464.167328747,0.0,149.522181205,249.203635341,2.19075450464,0.0,2.19075450464
 05/12  22:00:00,349.356607578,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903811476,0.0,2.18903811476
 05/12  23:00:00,299.991848518,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888218638,0.0,2.1888218638
 05/12  24:00:00,287.769650673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886262119,0.0,2.18886262119
 05/13  01:00:00,237.928919811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889422411,0.0,2.18889422411
 05/13  02:00:00,237.928919645,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892911329,0.0,2.18892911329
 05/13  03:00:00,237.928919533,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/13  04:00:00,250.151117404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896373114,0.0,2.18896373114
 05/13  05:00:00,274.596820133,0.0,0.0,0.0,24.9203635341,149.522181205,4.3617190125,0.0,4.3617190125
 05/13  06:00:00,987.405205509,31.4323964003,474.856501818,0.0,49.8407270682,199.362908273,2.19028346639,0.0,2.19028346639
 05/13  07:00:00,972.62085646,26.7467434423,474.486043354,0.0,49.8407270682,199.362908273,4.75396654177,0.388246780209,4.36571976156
 05/13  08:00:00,1217.33421315,26.7467434423,469.994314393,0.0,249.203635341,249.203635341,4.37088306223,0.0,4.37088306223
 05/13  09:00:00,1174.27363157,26.7467434423,463.597713386,0.0,249.203635341,249.203635341,6.55736289448,0.0,6.55736289448
 05/13  10:00:00,1117.81017041,26.7467434423,456.023915197,0.0,249.203635341,249.203635341,6.55421754844,0.0,6.55421754844
 05/13  11:00:00,1117.66482254,26.7868131962,455.836754655,0.0,249.203635341,249.203635341,8.74296749176,0.0,8.74296749176
 05/13  12:00:00,1117.76369605,27.0427241244,455.681023448,0.0,249.203635341,249.203635341,6.55688438851,0.0,6.55688438851
 05/13  13:00:00,1114.94249172,27.2515199157,452.651458607,0.0,249.203635341,249.203635341,6.5551092576,0.0,6.5551092576
 05/13  14:00:00,866.884732621,26.7467434423,454.303854023,0.0,74.7610906023,174.442544739,4.37123015502,0.0,4.37123015502
 05/13  15:00:00,872.358928296,26.7467434423,459.778920698,0.0,74.7610906023,174.442544739,4.3681861029,0.0,4.3681861029
 05/13  16:00:00,921.726025337,26.7467434423,460.256790352,0.0,74.7610906023,174.442544739,6.5445610859,0.0,6.5445610859
 05/13  17:00:00,882.832842715,26.7467434423,459.46115331,0.0,24.9203635341,149.522181205,2.19015667765,0.0,2.19015667765
 05/13  18:00:00,594.139627746,11.4945770363,241.464302432,0.0,24.9203635341,149.522181205,2.1901202765,0.0,2.1901202765
 05/13  19:00:00,499.171635867,8.51450150833,185.152631774,0.0,24.9203635341,149.522181205,2.19036163158,0.0,2.19036163158
 05/13  20:00:00,314.941508768,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022140752,0.0,2.19022140752
 05/13  21:00:00,299.041651558,0.0,0.0,0.0,24.9203635341,149.522181205,4.36269403716,0.0,4.36269403716
 05/13  22:00:00,274.595513216,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890199961,0.0,2.1890199961
 05/13  23:00:00,250.151117374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879890655,0.0,2.18879890655
 05/13  24:00:00,237.92891955,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  01:00:00,237.928481512,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815467339,0.0,2.18815467339
 05/14  02:00:00,237.928481823,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882974933,0.0,2.1882974933
 05/14  03:00:00,237.928481316,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822953387,0.0,2.18822953387
 05/14  04:00:00,250.150678821,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  05:00:00,274.596379284,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030892415,0.0,2.19030892415
 05/14  06:00:00,306.39653271,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882509211,0.0,2.1882509211
 05/14  07:00:00,296.666262168,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818242108,0.0,2.18818242108
 05/14  08:00:00,654.155642343,11.7070072095,287.685946396,0.0,24.9203635341,149.522181205,2.18832494567,0.0,2.18832494567
 05/14  09:00:00,688.376939059,14.4291753168,344.362681879,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  10:00:00,743.611502908,16.7497439387,426.88376952,0.0,24.9203635341,149.522181205,2.1883403072,0.0,2.1883403072
 05/14  11:00:00,617.34920688,13.4338973697,322.523457197,0.0,24.9203635341,149.522181205,2.18967566193,0.0,2.18967566193
 05/14  12:00:00,643.415776186,14.566233116,341.484475195,0.0,24.9203635341,149.522181205,2.18965244493,0.0,2.18965244493
 05/14  13:00:00,539.009595125,10.4810310649,258.164523329,0.0,24.9203635341,149.522181205,4.36332464948,0.0,4.36332464948
 05/14  14:00:00,623.301384929,13.1329408148,329.61974594,0.0,24.9203635341,149.522181205,2.18965449452,0.0,2.18965449452
 05/14  15:00:00,643.802701628,10.8527017533,336.343023699,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  16:00:00,854.340831531,18.7562080141,482.051955969,0.0,24.9203635341,149.522181205,2.18833571462,0.0,2.18833571462
 05/14  17:00:00,868.791185118,17.4279025716,463.174446375,0.0,24.9203635341,149.522181205,2.18835090307,0.0,2.18835090307
 05/14  18:00:00,907.36295829,21.019207664,494.670153341,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  19:00:00,826.036013845,17.1680698597,445.794355064,0.0,24.9203635341,149.522181205,2.18832416153,0.0,2.18832416153
