Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/14  20:00:00,624.378558502,9.53545574669,247.283643111,0.0,24.9203635341,149.522181205,2.18833934158,0.0,2.18833934158
 05/14  21:00:00,376.369860779,0.728006342691,51.1606347178,0.0,24.9203635341,149.522181205,2.1903442504,0.0,2.1903442504
 05/14  22:00:00,274.595075247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823240922,0.0,2.18823240922
 05/14  23:00:00,250.150679063,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816352843,0.0,2.18816352843
 05/14  24:00:00,237.928481145,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/15  01:00:00,287.769639712,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880291273,0.0,2.18880291273
 05/15  02:00:00,287.76963978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882501601,0.0,2.18882501601
 05/15  03:00:00,287.769639764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884682658,0.0,2.18884682658
 05/15  04:00:00,299.991837456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886842136,0.0,2.18886842136
 05/15  05:00:00,349.357898094,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078412899,0.0,2.19078412899
 05/15  06:00:00,989.640871869,33.1860814374,475.338493581,0.0,49.8407270682,199.362908273,2.19019609167,0.0,2.19019609167
 05/15  07:00:00,1069.41732898,26.7467434423,471.597897518,0.0,149.522181205,199.362908273,6.55347982606,0.0,6.55347982606
 05/15  08:00:00,1603.10128213,29.0523384637,454.721310537,0.0,448.566543614,448.566543614,10.9614435714,0.0,10.9614435714
 05/15  09:00:00,1550.99758542,33.3951856354,434.940063157,0.0,448.566543614,448.566543614,13.166069408,0.0,13.166069408
 05/15  10:00:00,1501.76495955,36.9043590569,431.086624028,0.0,448.566543614,448.566543614,13.1680563636,0.0,13.1680563636
 05/15  11:00:00,1504.65130549,38.6288270086,432.245023482,0.0,448.566543614,448.566543614,15.3970065586,0.0,15.3970065586
 05/15  12:00:00,1455.84287852,34.6051078367,437.323557634,0.0,448.566543614,398.725816546,19.8526914443,0.0,19.8526914443
 05/15  13:00:00,1511.26170719,39.9272969612,438.625293373,0.0,448.566543614,448.566543614,17.6326257831,0.0,17.6326257831
 05/15  14:00:00,1512.07447677,41.7565807821,438.589158742,0.0,448.566543614,448.566543614,10.9597422954,0.0,10.9597422954
 05/15  15:00:00,1513.87806217,45.0459222435,437.320712881,0.0,448.566543614,448.566543614,10.9556992262,0.0,10.9556992262
 05/15  16:00:00,1563.77998948,46.6534793553,437.161712938,0.0,448.566543614,448.566543614,15.3843737695,0.0,15.3843737695
 05/15  17:00:00,1441.47698901,36.438157398,436.089357716,0.0,348.885089477,398.725816546,8.74928316111,0.0,8.74928316111
 05/15  18:00:00,1247.10267892,29.0761489449,447.590066931,0.0,249.203635341,299.044362409,6.55746560026,0.0,6.55746560026
 05/15  19:00:00,1224.70178462,28.2882635246,450.424056507,0.0,249.203635341,299.044362409,4.37061717871,0.0,4.37061717871
 05/15  20:00:00,1113.55071065,26.9493929453,455.9584986,0.0,149.522181205,249.203635341,6.55025173311,0.0,6.55025173311
 05/15  21:00:00,1107.41333399,26.7779595567,457.353524848,0.0,149.522181205,249.203635341,2.19094390838,0.0,2.19094390838
 05/15  22:00:00,349.356596698,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897110192,0.0,2.18897110192
 05/15  23:00:00,299.991837521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886478414,0.0,2.18886478414
 05/15  24:00:00,287.769639636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888587492,0.0,2.18888587492
 05/16  01:00:00,449.016569447,1.09200951404,121.994183699,0.0,24.9203635341,199.362908273,2.18889706372,0.0,2.18889706372
 05/16  02:00:00,287.769635559,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/16  03:00:00,287.769635681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891234675,0.0,2.18891234675
 05/16  04:00:00,299.991833742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892743952,0.0,2.18892743952
 05/16  05:00:00,349.357893017,0.0,0.0,0.0,49.8407270682,199.362908273,2.19081988998,0.0,2.19081988998
 05/16  06:00:00,971.746134911,33.3471386214,465.826370525,0.0,49.8407270682,199.362908273,4.36057657295,0.0,4.36057657295
 05/16  07:00:00,1064.26775502,26.7597866055,466.435294641,0.0,149.522181205,199.362908273,6.55305594246,0.0,6.55305594246
 05/16  08:00:00,1590.06882753,34.235760213,436.505465714,0.0,448.566543614,448.566543614,10.9633618377,0.0,10.9633618377
 05/16  09:00:00,1553.64977667,39.1812254545,431.837337191,0.0,448.566543614,448.566543614,13.1591523624,0.0,13.1591523624
 05/16  10:00:00,1508.78049186,41.3085553963,434.600665262,0.0,448.566543614,448.566543614,10.970891987,0.0,10.970891987
 05/16  11:00:00,1511.8717521,42.0365133555,438.114820146,0.0,448.566543614,448.566543614,17.5935871015,0.0,17.5935871015
 05/16  12:00:00,1458.16031649,37.3030752681,438.397595979,0.0,448.566543614,398.725816546,17.6456681612,0.0,17.6456681612
 05/16  13:00:00,1513.4140479,45.0746695263,436.041732556,0.0,448.566543614,448.566543614,17.6310504679,0.0,17.6310504679
 05/16  14:00:00,1512.60119205,44.8475426496,436.175452993,0.0,448.566543614,448.566543614,10.9587950405,0.0,10.9587950405
 05/16  15:00:00,1511.90428085,46.742831338,433.444726223,0.0,448.566543614,448.566543614,10.9546475929,0.0,10.9546475929
 05/16  16:00:00,1561.38520862,49.5766204718,430.796725122,0.0,448.566543614,448.566543614,15.382535485,0.0,15.382535485
 05/16  17:00:00,1444.75969467,43.6349360377,433.011265403,0.0,348.885089477,398.725816546,8.75058551694,0.0,8.75058551694
 05/16  18:00:00,1241.42251622,34.5479703925,436.525374864,0.0,249.203635341,299.044362409,6.55840442421,0.0,6.55840442421
 05/16  19:00:00,1218.09465557,32.1029427638,440.002259318,0.0,249.203635341,299.044362409,4.37053721687,0.0,4.37053721687
 05/16  20:00:00,1106.01591519,27.6547019587,447.718406964,0.0,149.522181205,249.203635341,6.54993397799,0.0,6.54993397799
 05/16  21:00:00,1101.43274424,26.9164378542,451.234462854,0.0,149.522181205,249.203635341,2.19085253243,0.0,2.19085253243
 05/16  22:00:00,349.356592851,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897080964,0.0,2.18897080964
 05/16  23:00:00,472.07426684,1.09200951404,132.829648674,0.0,24.9203635341,199.362908273,2.18895215242,0.0,2.18895215242
 05/16  24:00:00,287.769636046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891489089,0.0,2.18891489089
 05/17  01:00:00,389.798827821,0.728006342691,75.8606992234,0.0,24.9203635341,199.362908273,2.18897221543,0.0,2.18897221543
 05/17  02:00:00,336.188268037,0.364003171346,35.3343926157,0.0,24.9203635341,199.362908273,2.1889293505,0.0,2.1889293505
 05/17  03:00:00,287.769631901,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/17  04:00:00,299.991829753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893798164,0.0,2.18893798164
 05/17  05:00:00,349.357887202,0.0,0.0,0.0,49.8407270682,199.362908273,4.36152511586,0.0,4.36152511586
 05/17  06:00:00,970.007605557,34.9812767475,462.453708712,0.0,49.8407270682,199.362908273,2.1901564234,0.0,2.1901564234
 05/17  07:00:00,1067.74514162,26.7467434423,469.925738842,0.0,149.522181205,199.362908273,6.55363113052,0.0,6.55363113052
 05/17  08:00:00,1591.83612074,34.871887725,437.636655125,0.0,448.566543614,448.566543614,10.963450917,0.0,10.963450917
 05/17  09:00:00,1549.1062339,41.0645460674,425.379406255,0.0,448.566543614,448.566543614,13.1595597399,0.0,13.1595597399
 05/17  10:00:00,1505.44628694,43.9100592234,427.900584759,0.0,448.566543614,448.566543614,13.1611012349,0.0,13.1611012349
 05/17  11:00:00,1508.28477734,45.2904695086,430.062981551,0.0,448.566543614,448.566543614,15.3942019465,0.0,15.3942019465
 05/17  12:00:00,1456.42121883,39.6950439072,433.470111126,0.0,448.566543614,398.725816546,17.6446364652,0.0,17.6446364652
 05/17  13:00:00,1510.85334414,45.2781640272,432.787761344,0.0,448.566543614,448.566543614,17.6296018315,0.0,17.6296018315
 05/17  14:00:00,1510.73836048,47.3201063348,431.002403261,0.0,448.566543614,448.566543614,10.9579294529,0.0,10.9579294529
 05/17  15:00:00,1516.33788333,50.7809820769,434.40167829,0.0,448.566543614,448.566543614,10.9551178382,0.0,10.9551178382
 05/17  16:00:00,1567.07461877,53.281705989,434.073152338,0.0,448.566543614,448.566543614,15.38160311,0.0,15.38160311
 05/17  17:00:00,1445.76246061,45.3322220489,432.775940036,0.0,348.885089477,398.725816546,8.74949145413,0.0,8.74949145413
 05/17  18:00:00,1241.41050558,34.9387151812,436.267744098,0.0,249.203635341,299.044362409,6.55755394387,0.0,6.55755394387
 05/17  19:00:00,1218.75715404,31.7893453978,440.97836589,0.0,249.203635341,299.044362409,4.37066757449,0.0,4.37066757449
 05/17  20:00:00,1104.70867646,27.9591495137,446.10673265,0.0,149.522181205,249.203635341,6.54940547101,0.0,6.54940547101
 05/17  21:00:00,1102.30773155,27.0605975378,451.965296161,0.0,149.522181205,249.203635341,2.19094274542,0.0,2.19094274542
 05/17  22:00:00,408.471937384,0.364003171346,46.0310885592,0.0,49.8407270682,199.362908273,2.18897332235,0.0,2.18897332235
 05/17  23:00:00,409.94514516,0.728006342691,83.7848135582,0.0,24.9203635341,199.362908273,2.18893995677,0.0,2.18893995677
 05/17  24:00:00,440.434233028,1.09200951404,113.411869819,0.0,24.9203635341,199.362908273,2.18886320569,0.0,2.18886320569
 05/18  01:00:00,287.769628312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886149451,0.0,2.18886149451
 05/18  02:00:00,430.883480588,1.09200951404,103.86112857,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/18  03:00:00,287.769628381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886491466,0.0,2.18886491466
 05/18  04:00:00,299.991826375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886625409,0.0,2.18886625409
 05/18  05:00:00,349.357881089,0.0,0.0,0.0,49.8407270682,199.362908273,2.1907295235,0.0,2.1907295235
 05/18  06:00:00,972.986012141,36.7598390864,463.65355761,0.0,49.8407270682,199.362908273,4.36043230515,0.0,4.36043230515
 05/18  07:00:00,1064.4345038,26.7467434423,466.615113577,0.0,149.522181205,199.362908273,6.55244280751,0.0,6.55244280751
 05/18  08:00:00,1588.98201179,38.0573791539,431.597084052,0.0,448.566543614,448.566543614,10.9615558431,0.0,10.9615558431
 05/18  09:00:00,1550.78006604,43.5280862049,424.604241653,0.0,448.566543614,448.566543614,10.9673122927,0.0,10.9673122927
 05/18  10:00:00,1508.22488242,45.985597391,429.317652015,0.0,448.566543614,448.566543614,13.1685229777,0.0,13.1685229777
 05/18  11:00:00,1509.80069086,46.5651728187,430.974496604,0.0,448.566543614,448.566543614,15.3938534579,0.0,15.3938534579
 05/18  12:00:00,1456.76952939,41.1727084303,432.603497888,0.0,448.566543614,398.725816546,19.8490558188,0.0,19.8490558188
 05/18  13:00:00,1512.43683478,47.588383721,432.421915815,0.0,448.566543614,448.566543614,17.6280691069,0.0,17.6280691069
 05/18  14:00:00,1514.47611615,50.713184977,432.083312721,0.0,448.566543614,448.566543614,10.9583129436,0.0,10.9583129436
 05/18  15:00:00,1522.49123819,51.4171706558,440.992072014,0.0,448.566543614,448.566543614,10.9539811228,0.0,10.9539811228
 05/18  16:00:00,1571.88744997,48.4761502039,445.138798542,0.0,448.566543614,448.566543614,13.1837798712,0.0,13.1837798712
 05/18  17:00:00,1453.94492344,43.6928094844,444.274621552,0.0,348.885089477,398.725816546,8.74850122345,0.0,8.74850122345
 05/18  18:00:00,1248.36719085,34.6858954377,446.365311896,0.0,249.203635341,299.044362409,6.5574099473,0.0,6.5574099473
 05/18  19:00:00,1220.44326512,31.4738828763,443.753523364,0.0,249.203635341,299.044362409,6.54569787254,0.0,6.54569787254
 05/18  20:00:00,1106.38821975,27.6038947283,448.141543822,0.0,149.522181205,249.203635341,4.3731789003,0.0,4.3731789003
 05/18  21:00:00,1101.46773802,26.901644103,451.284261093,0.0,149.522181205,249.203635341,4.36151150094,0.0,4.36151150094
 05/18  22:00:00,349.356585242,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872750481,0.0,2.18872750481
 05/18  23:00:00,481.48357606,1.09200951404,142.238951116,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/18  24:00:00,287.76962856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893112469,0.0,2.18893112469
 05/19  01:00:00,344.576721539,0.364003171346,43.7228371285,0.0,24.9203635341,199.362908273,2.18872448675,0.0,2.18872448675
 05/19  02:00:00,398.540150308,0.728006342691,84.6020124317,0.0,24.9203635341,199.362908273,2.18892203983,0.0,2.18892203983
 05/19  03:00:00,287.769625085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871685331,0.0,2.18871685331
 05/19  04:00:00,299.991822709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871276116,0.0,2.18871276116
 05/19  05:00:00,455.655309316,0.728006342691,80.1289295583,0.0,49.8407270682,199.362908273,2.19056928734,0.0,2.19056928734
 05/19  06:00:00,973.786232133,36.8776365338,464.343804048,0.0,49.8407270682,199.362908273,2.18996474415,0.0,2.18996474415
 05/19  07:00:00,1057.37304592,26.7467434423,459.553668777,0.0,149.522181205,199.362908273,6.55222990532,0.0,6.55222990532
 05/19  08:00:00,1588.89607297,37.7185336108,431.850010661,0.0,448.566543614,448.566543614,10.9610139568,0.0,10.9610139568
 05/19  09:00:00,1552.63923778,41.960623521,428.094815508,0.0,448.566543614,448.566543614,13.1604534973,0.0,13.1604534973
 05/19  10:00:00,1507.6275862,45.2362942533,429.398579655,0.0,448.566543614,448.566543614,13.1614498148,0.0,13.1614498148
 05/19  11:00:00,1507.04519529,46.3617225908,427.425778155,0.0,448.566543614,448.566543614,15.3936480751,0.0,15.3936480751
 05/19  12:00:00,1454.08740225,40.1158125629,430.088292069,0.0,448.566543614,398.725816546,17.6425675382,0.0,17.6425675382
 05/19  13:00:00,1505.31516921,45.8390988224,425.695738496,0.0,448.566543614,448.566543614,17.6267142601,0.0,17.6267142601
 05/19  14:00:00,1506.96656534,47.2893725586,426.114333747,0.0,448.566543614,448.566543614,10.9577311871,0.0,10.9577311871
 05/19  15:00:00,1509.0509022,50.1828328089,425.773574711,0.0,448.566543614,448.566543614,10.9533200287,0.0,10.9533200287
 05/19  16:00:00,1563.0494262,52.8344567716,429.40442268,0.0,448.566543614,448.566543614,13.1858678682,0.0,13.1858678682
 05/19  17:00:00,1446.53252624,45.5482479514,433.427720232,0.0,348.885089477,398.725816546,8.74985424313,0.0,8.74985424313
 05/19  18:00:00,1242.58720684,32.7537579682,439.790641328,0.0,249.203635341,299.044362409,8.73620163313,0.0,8.73620163313
 05/19  19:00:00,1221.94415359,28.9524830714,447.002250222,0.0,249.203635341,299.044362409,4.37024611573,0.0,4.37024611573
 05/19  20:00:00,1114.51336586,26.918200763,456.95239741,0.0,149.522181205,249.203635341,6.5491528583,0.0,6.5491528583
 05/19  21:00:00,1122.18123484,26.7759786517,472.123429391,0.0,149.522181205,249.203635341,2.19074722837,0.0,2.19074722837
 05/19  22:00:00,349.356581881,0.0,0.0,0.0,49.8407270682,199.362908273,2.18877677269,0.0,2.18877677269
 05/19  23:00:00,299.991822477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877215314,0.0,2.18877215314
 05/19  24:00:00,287.769624563,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/20  01:00:00,237.928893987,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876164722,0.0,2.18876164722
 05/20  02:00:00,237.928894237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875159869,0.0,2.18875159869
 05/20  03:00:00,237.928894357,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874129256,0.0,2.18874129256
 05/20  04:00:00,250.15109214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873080429,0.0,2.18873080429
 05/20  05:00:00,274.596778028,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082212636,0.0,2.19082212636
 05/20  06:00:00,943.817756562,31.2134867326,440.03166524,0.0,49.8407270682,199.362908273,2.19021299744,0.0,2.19021299744
 05/20  07:00:00,897.209473462,26.7467434423,401.949977366,0.0,49.8407270682,199.362908273,4.85723257993,0.492127760786,4.36510481915
 05/20  08:00:00,1135.02129282,26.7467434423,390.988011085,0.0,249.203635341,249.203635341,4.67241470971,0.302329510218,4.37008519949
 05/20  09:00:00,1101.57941286,26.7467434423,393.356087611,0.0,249.203635341,249.203635341,7.063524989,0.50600916618,6.55751582282
 05/20  10:00:00,1060.31606339,26.7467434423,400.496549162,0.0,249.203635341,249.203635341,7.10776706153,0.553753049318,6.55401401221
 05/20  11:00:00,1070.9189214,26.7467434423,410.664906989,0.0,249.203635341,249.203635341,9.2052894087,0.464649159002,8.7406402497
 05/20  12:00:00,1080.31755069,26.7467434423,419.857553865,0.0,249.203635341,249.203635341,7.02974952911,0.474202218286,6.55554731082
 05/20  13:00:00,1088.20322181,26.7467434423,427.389759427,0.0,249.203635341,249.203635341,7.01167251939,0.458294638052,6.55337788134
 05/20  14:00:00,850.080719105,26.7467434423,438.420026442,0.0,74.7610906023,174.442544739,6.46978453498,2.09978748624,4.36999704874
 05/20  15:00:00,856.24642779,26.7467434423,445.312351974,0.0,74.7610906023,174.442544739,8.88713923795,4.51910151017,4.36803772779
 05/20  16:00:00,911.006535142,26.7467434423,451.365564171,0.0,74.7610906023,174.442544739,16.7184768645,12.3494790016,4.36899786295
 05/20  17:00:00,873.64737935,26.7467434423,452.395157811,0.0,24.9203635341,149.522181205,33.3765502981,31.1864067277,2.19014357042
 05/20  18:00:00,296.667535272,0.0,0.0,0.0,24.9203635341,149.522181205,4.36017910152,0.0,4.36017910152
 05/20  19:00:00,272.223139651,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023367103,0.0,2.19023367103
 05/20  20:00:00,306.39780585,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015204827,0.0,2.19015204827
 05/20  21:00:00,299.041603794,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121721733,0.0,2.19121721733
 05/20  22:00:00,274.595487598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877293461,0.0,2.18877293461
 05/20  23:00:00,250.151092133,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876191745,0.0,2.18876191745
 05/20  24:00:00,237.928894328,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875091332,0.0,2.18875091332
 05/21  01:00:00,237.928460598,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881129975,0.0,2.1881129975
 05/21  02:00:00,237.928460423,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  03:00:00,237.928461187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820917126,0.0,2.18820917126
 05/21  04:00:00,250.150658817,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809995235,0.0,2.18809995235
 05/21  05:00:00,274.596342821,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004771815,0.0,2.19004771815
 05/21  06:00:00,297.852845059,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  07:00:00,296.666240766,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882358502,0.0,2.1882358502
 05/21  08:00:00,296.666241441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812616951,0.0,2.18812616951
 05/21  09:00:00,259.999647655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822132113,0.0,2.18822132113
 05/21  10:00:00,211.11085589,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  11:00:00,211.111715548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949984335,0.0,2.18949984335
 05/21  12:00:00,211.111715555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948984284,0.0,2.18948984284
 05/21  13:00:00,211.11300517,0.0,0.0,0.0,24.9203635341,149.522181205,4.36262940909,0.0,4.36262940909
 05/21  14:00:00,211.111715543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935275265,0.0,2.18935275265
 05/21  15:00:00,211.110855897,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  16:00:00,259.999647654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810931656,0.0,2.18810931656
 05/21  17:00:00,822.717974315,15.8758513575,417.673173405,0.0,24.9203635341,149.522181205,2.18824620621,0.0,2.18824620621
 05/21  18:00:00,511.660204075,7.09830035326,174.692051634,0.0,24.9203635341,149.522181205,2.18809441807,0.0,2.18809441807
 05/21  19:00:00,272.221845108,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  20:00:00,306.396512509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818947536,0.0,2.18818947536
 05/21  21:00:00,299.04073854,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021297116,0.0,2.19021297116
 05/21  22:00:00,274.595054619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811945586,0.0,2.18811945586
 05/21  23:00:00,250.150658248,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  24:00:00,237.928460615,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821442784,0.0,2.18821442784
 05/22  01:00:00,287.769613955,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888336271,0.0,2.1888336271
 05/22  02:00:00,287.769613994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881074311,0.0,2.18881074311
 05/22  03:00:00,287.769613874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878763618,0.0,2.18878763618
 05/22  04:00:00,299.991811385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876437436,0.0,2.18876437436
 05/22  05:00:00,349.357857143,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070465439,0.0,2.19070465439
 05/22  06:00:00,979.085064014,34.3549057202,472.157564327,0.0,49.8407270682,199.362908273,2.19004509261,0.0,2.19004509261
 05/22  07:00:00,1068.53542113,26.7467434423,470.71608721,0.0,149.522181205,199.362908273,6.55360167338,0.0,6.55360167338
 05/22  08:00:00,1600.06508559,31.2851952027,449.452441512,0.0,448.566543614,448.566543614,10.9599568031,0.0,10.9599568031
 05/22  09:00:00,1555.05533668,33.5544721506,438.83872162,0.0,448.566543614,448.566543614,13.1558851031,0.0,13.1558851031
 05/22  10:00:00,1503.80710059,34.8731026709,435.160212677,0.0,448.566543614,448.566543614,10.9722790315,0.0,10.9722790315
 05/22  11:00:00,1501.7884916,36.0092898955,432.001999146,0.0,448.566543614,448.566543614,15.3900228169,0.0,15.3900228169
 05/22  12:00:00,1452.9338461,33.0941036804,435.898967761,0.0,448.566543614,398.725816546,17.6385943344,0.0,17.6385943344
 05/22  13:00:00,1504.44147776,37.9770603478,432.684206829,0.0,448.566543614,448.566543614,17.6241978993,0.0,17.6241978993
 05/22  14:00:00,1505.66718193,39.2345031857,432.66980758,0.0,448.566543614,448.566543614,10.9562449854,0.0,10.9562449854
 05/22  15:00:00,1506.48196308,39.9809869881,432.768665991,0.0,448.566543614,448.566543614,10.9526048774,0.0,10.9526048774
 05/22  16:00:00,1554.92048511,40.8839806302,431.371784056,0.0,448.566543614,448.566543614,15.3784636938,0.0,15.3784636938
 05/22  17:00:00,1440.36145369,34.5588297868,436.001219848,0.0,348.885089477,398.725816546,8.74736739935,0.0,8.74736739935
 05/22  18:00:00,1246.83585479,28.1180744039,448.281425464,0.0,249.203635341,299.044362409,6.55578945588,0.0,6.55578945588
 05/22  19:00:00,1224.62036704,27.1788420467,451.452137915,0.0,249.203635341,299.044362409,4.37015777415,0.0,4.37015777415
 05/22  20:00:00,1113.01463065,26.7467434423,455.625156938,0.0,149.522181205,249.203635341,6.54881217776,0.0,6.54881217776
 05/22  21:00:00,1109.57395345,26.7467434423,459.54540088,0.0,149.522181205,249.203635341,2.19066386331,0.0,2.19066386331
 05/22  22:00:00,349.356570827,0.0,0.0,0.0,49.8407270682,199.362908273,2.18869894431,0.0,2.18869894431
 05/22  23:00:00,299.991811368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867531738,0.0,2.18867531738
 05/22  24:00:00,287.769613508,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  01:00:00,287.769610094,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888918048,0.0,2.1888918048
 05/23  02:00:00,287.769610283,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886264301,0.0,2.18886264301
 05/23  03:00:00,287.769610324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883324513,0.0,2.18883324513
 05/23  04:00:00,299.991808005,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880368377,0.0,2.18880368377
 05/23  05:00:00,349.357850906,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060252262,0.0,2.19060252262
 05/23  06:00:00,984.281019556,34.4103220612,477.298108597,0.0,49.8407270682,199.362908273,2.18998145195,0.0,2.18998145195
 05/23  07:00:00,1061.96891467,26.7467434423,464.149593701,0.0,149.522181205,199.362908273,6.55173494589,0.0,6.55173494589
 05/23  08:00:00,1596.18967143,31.2682518165,445.593995446,0.0,448.566543614,448.566543614,10.9586765698,0.0,10.9586765698
 05/23  09:00:00,1552.68866779,34.4909966606,435.535561175,0.0,448.566543614,448.566543614,13.1565067474,0.0,13.1565067474
 05/23  10:00:00,1502.10962633,36.1719918492,432.163873247,0.0,448.566543614,448.566543614,10.9692245543,0.0,10.9692245543
 05/23  11:00:00,1501.66821623,37.4873338891,430.403716329,0.0,448.566543614,448.566543614,15.3879208131,0.0,15.3879208131
 05/23  12:00:00,1455.66720143,33.6452048023,438.081263803,0.0,448.566543614,398.725816546,17.6379161628,0.0,17.6379161628
 05/23  13:00:00,1502.38796331,38.2616927765,430.346100206,0.0,448.566543614,448.566543614,17.623094472,0.0,17.623094472
 05/23  14:00:00,1501.26346759,39.3800200903,428.111833851,0.0,448.566543614,448.566543614,10.9555928411,0.0,10.9555928411
 05/23  15:00:00,1501.17663789,39.9465893769,427.458866597,0.0,448.566543614,448.566543614,10.9517884328,0.0,10.9517884328
 05/23  16:00:00,1550.0063774,40.0554450837,427.286243988,0.0,448.566543614,448.566543614,15.3787420173,0.0,15.3787420173
 05/23  17:00:00,1439.66408696,34.5888102333,435.273891954,0.0,348.885089477,398.725816546,6.56636734288,0.0,6.56636734288
 05/23  18:00:00,1250.3321477,28.2336747443,451.662132477,0.0,249.203635341,299.044362409,8.7351340189,0.0,8.7351340189
 05/23  19:00:00,1232.02996348,27.4258955156,458.614692397,0.0,249.203635341,299.044362409,4.37034939808,0.0,4.37034939808
 05/23  20:00:00,1121.05834017,26.7467434423,463.668879353,0.0,149.522181205,249.203635341,4.37226722957,0.0,4.37226722957
 05/23  21:00:00,1116.45868039,26.7467434423,466.430133652,0.0,149.522181205,249.203635341,4.36146896401,0.0,4.36146896401
 05/23  22:00:00,349.356566718,0.0,0.0,0.0,49.8407270682,199.362908273,2.18869975453,0.0,2.18869975453
 05/23  23:00:00,299.99180752,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/23  24:00:00,287.769610069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866981564,0.0,2.18866981564
 05/24  01:00:00,287.769606579,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887835489,0.0,2.18887835489
 05/24  02:00:00,287.769606624,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884290832,0.0,2.18884290832
 05/24  03:00:00,287.769606504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880724052,0.0,2.18880724052
 05/24  04:00:00,299.991804007,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877142089,0.0,2.18877142089
 05/24  05:00:00,349.357845258,0.0,0.0,0.0,49.8407270682,199.362908273,2.19068197941,0.0,2.19068197941
 05/24  06:00:00,986.383348922,34.4080841108,479.402681188,0.0,49.8407270682,199.362908273,2.19001465595,0.0,2.19001465595
 05/24  07:00:00,1062.26394599,26.7467434423,464.444640306,0.0,149.522181205,199.362908273,6.55322614424,0.0,6.55322614424
 05/24  08:00:00,1595.34566916,31.9720168396,444.046256128,0.0,448.566543614,448.566543614,10.9593776626,0.0,10.9593776626
 05/24  09:00:00,1551.69651945,35.3272761482,433.707151679,0.0,448.566543614,448.566543614,10.9651118706,0.0,10.9651118706
 05/24  10:00:00,1501.13994329,39.4299345133,427.936290316,0.0,448.566543614,448.566543614,13.1641493481,0.0,13.1641493481
 05/24  11:00:00,1502.53497031,40.1789062951,428.578923841,0.0,448.566543614,448.566543614,15.3880137085,0.0,15.3880137085
 05/24  12:00:00,1453.29872987,35.9801551561,433.37788744,0.0,448.566543614,398.725816546,17.6374750953,0.0,17.6374750953
 05/24  13:00:00,1506.39155922,42.055247077,430.656866304,0.0,448.566543614,448.566543614,17.6220391401,0.0,17.6220391401
 05/24  14:00:00,1509.25345126,43.8233374338,432.786700632,0.0,448.566543614,448.566543614,10.9549788393,0.0,10.9549788393
 05/24  15:00:00,1512.02610084,44.9512314701,435.221000254,0.0,448.566543614,448.566543614,10.9509444716,0.0,10.9509444716
 05/24  16:00:00,1561.37666743,45.8830102425,435.100049275,0.0,448.566543614,448.566543614,13.17931249,0.0,13.17931249
 05/24  17:00:00,1441.99940769,38.8805076644,434.108645643,0.0,348.885089477,398.725816546,8.74816219535,0.0,8.74816219535
 05/24  18:00:00,1243.21047784,30.3302924535,442.82475073,0.0,249.203635341,299.044362409,6.55522349474,0.0,6.55522349474
 05/24  19:00:00,1219.8747819,29.307924343,444.577492251,0.0,249.203635341,299.044362409,4.36960258834,0.0,4.36960258834
 05/24  20:00:00,1108.70760452,26.9898095857,451.075088999,0.0,149.522181205,249.203635341,6.54897840462,0.0,6.54897840462
 05/24  21:00:00,1108.39068272,26.7495603123,458.359326265,0.0,149.522181205,249.203635341,2.19061799872,0.0,2.19061799872
 05/24  22:00:00,349.356563382,0.0,0.0,0.0,49.8407270682,199.362908273,2.18882889428,0.0,2.18882889428
 05/24  23:00:00,299.991804396,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888730762,0.0,2.1888730762
 05/24  24:00:00,287.769606487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883677088,0.0,2.18883677088
 05/25  01:00:00,287.769602465,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887909333,0.0,2.1887909333
 05/25  02:00:00,287.769602214,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/25  03:00:00,287.769602441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874919548,0.0,2.18874919548
 05/25  04:00:00,299.991800597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870727796,0.0,2.18870727796
 05/25  05:00:00,349.357839561,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047061565,0.0,2.19047061565
 05/25  06:00:00,988.641662341,35.8074034691,480.261679586,0.0,49.8407270682,199.362908273,2.19012512192,0.0,2.19012512192
 05/25  07:00:00,1057.87557984,26.7467434423,460.056288851,0.0,149.522181205,199.362908273,6.55327834605,0.0,6.55327834605
 05/25  08:00:00,1591.0513453,33.9726287654,437.751343681,0.0,448.566543614,448.566543614,10.9569556733,0.0,10.9569556733
 05/25  09:00:00,1551.61011138,38.3332994434,430.614759133,0.0,448.566543614,448.566543614,13.1581769511,0.0,13.1581769511
 05/25  10:00:00,1504.3098452,41.3616134392,429.174534319,0.0,448.566543614,448.566543614,13.1575365345,0.0,13.1575365345
 05/25  11:00:00,1505.13359567,42.151841309,429.21581484,0.0,448.566543614,448.566543614,13.1903046366,0.0,13.1903046366
 05/25  12:00:00,1455.5135226,38.0022575261,433.608333777,0.0,448.566543614,398.725816546,19.839172856,0.0,19.839172856
 05/25  13:00:00,1509.45333907,43.0412428575,433.131424275,0.0,448.566543614,448.566543614,15.4187434523,0.0,15.4187434523
 05/25  14:00:00,1510.02990428,44.9496540144,432.531655033,0.0,448.566543614,448.566543614,10.9545967087,0.0,10.9545967087
 05/25  15:00:00,1514.35727326,46.7357331179,436.307375823,0.0,448.566543614,448.566543614,10.9519033907,0.0,10.9519033907
 05/25  16:00:00,1564.97005087,48.1988673026,436.94479317,0.0,448.566543614,448.566543614,13.1818422506,0.0,13.1818422506
 05/25  17:00:00,1444.75475659,40.9078163653,436.095078447,0.0,348.885089477,398.725816546,8.74751850754,0.0,8.74751850754
 05/25  18:00:00,1242.6917286,32.2144322667,440.262483514,0.0,249.203635341,299.044362409,6.55642591133,0.0,6.55642591133
 05/25  19:00:00,1220.11338056,29.4063098585,444.71771596,0.0,249.203635341,299.044362409,6.54461511364,0.0,6.54461511364
 05/25  20:00:00,1107.99768584,27.2049335191,450.150059544,0.0,149.522181205,249.203635341,4.37288280441,0.0,4.37288280441
 05/25  21:00:00,1105.26539062,26.7651078791,455.2184916,0.0,149.522181205,249.203635341,2.19063031724,0.0,2.19063031724
 05/25  22:00:00,349.356559479,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885427422,0.0,2.18885427422
 05/25  23:00:00,299.991800617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876178145,0.0,2.18876178145
 05/25  24:00:00,287.769602993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871934463,0.0,2.18871934463
 05/26  01:00:00,447.619884196,1.09200951404,120.597534678,0.0,24.9203635341,199.362908273,2.18883228705,0.0,2.18883228705
 05/26  02:00:00,287.769599092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862111753,0.0,2.18862111753
 05/26  03:00:00,287.769598656,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/26  04:00:00,299.991796516,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888163839,0.0,2.1888163839
 05/26  05:00:00,349.357834106,0.0,0.0,0.0,49.8407270682,199.362908273,4.36097025969,0.0,4.36097025969
 05/26  06:00:00,976.004308263,34.6413976384,468.790336661,0.0,49.8407270682,199.362908273,2.18981328063,0.0,2.18981328063
 05/26  07:00:00,1064.38246256,26.7467434423,466.563184896,0.0,149.522181205,199.362908273,6.55134928015,0.0,6.55134928015
 05/26  08:00:00,1590.67349986,33.8242749992,437.521880494,0.0,448.566543614,448.566543614,10.9575221393,0.0,10.9575221393
 05/26  09:00:00,1551.37137442,39.6093185905,429.108059752,0.0,448.566543614,448.566543614,10.9674181909,0.0,10.9674181909
 05/26  10:00:00,1506.23777744,41.7777969189,430.997279055,0.0,448.566543614,448.566543614,13.1583806215,0.0,13.1583806215
 05/26  11:00:00,1506.52146766,42.5464067389,430.607257498,0.0,448.566543614,448.566543614,13.1908376191,0.0,13.1908376191
 05/26  12:00:00,1454.39975065,37.108335624,433.401965054,0.0,448.566543614,398.725816546,19.83661015,0.0,19.83661015
 05/26  13:00:00,1506.56723087,42.987293141,429.906246034,0.0,448.566543614,448.566543614,15.418361217,0.0,15.418361217
 05/26  14:00:00,1508.35836382,44.4844968129,431.041033549,0.0,448.566543614,448.566543614,10.9543617408,0.0,10.9543617408
 05/26  15:00:00,1510.57193096,47.4116014089,430.846963126,0.0,448.566543614,448.566543614,10.9514955312,0.0,10.9514955312
 05/26  16:00:00,1562.88848664,50.0282346035,432.303237751,0.0,448.566543614,448.566543614,13.1809124944,0.0,13.1809124944
 05/26  17:00:00,1444.46736609,42.9288442525,433.536795876,0.0,348.885089477,398.725816546,8.74696853592,0.0,8.74696853592
 05/26  18:00:00,1241.71372176,33.3150491161,438.128100355,0.0,249.203635341,299.044362409,6.55597442894,0.0,6.55597442894
 05/26  19:00:00,1217.74601906,30.7838023836,440.972872944,0.0,249.203635341,299.044362409,6.5448173653,0.0,6.5448173653
 05/26  20:00:00,1105.64570925,27.2712990964,447.731729969,0.0,149.522181205,249.203635341,4.37253026086,0.0,4.37253026086
 05/26  21:00:00,1100.53366999,26.8393416807,450.412543185,0.0,149.522181205,249.203635341,2.19046691036,0.0,2.19046691036
 05/26  22:00:00,349.356555972,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888378734,0.0,2.1888378734
 05/26  23:00:00,486.422448232,1.09200951404,147.177841629,0.0,24.9203635341,199.362908273,2.18883654326,0.0,2.18883654326
 05/26  24:00:00,287.769599287,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887878476,0.0,2.1887878476
 05/27  01:00:00,237.928868367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873052495,0.0,2.18873052495
 05/27  02:00:00,237.928868021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867655472,0.0,2.18867655472
 05/27  03:00:00,237.928867873,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/27  04:00:00,250.151066072,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862239461,0.0,2.18862239461
 05/27  05:00:00,274.596737388,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060060718,0.0,2.19060060718
 05/27  06:00:00,984.747631225,36.6209166369,475.588209552,0.0,49.8407270682,199.362908273,4.36003585119,0.0,4.36003585119
 05/27  07:00:00,950.772149466,26.7467434423,452.63774191,0.0,49.8407270682,199.362908273,2.19251462844,0.0,2.19251462844
 05/27  08:00:00,1195.93675728,27.1078349001,448.235921339,0.0,249.203635341,249.203635341,6.54434197684,0.0,6.54434197684
 05/27  09:00:00,1158.51885816,27.9806293926,446.609269939,0.0,249.203635341,249.203635341,6.55475359743,0.0,6.55475359743
 05/27  10:00:00,1108.68264167,29.0580265343,444.595783363,0.0,249.203635341,249.203635341,4.37472007243,0.0,4.37472007243
 05/27  11:00:00,1110.80400196,30.1262907732,446.068247618,0.0,249.203635341,249.203635341,8.73899528484,0.0,8.73899528484
 05/27  12:00:00,1111.03536337,30.6993922587,445.874810972,0.0,249.203635341,249.203635341,6.5539384922,0.0,6.5539384922
 05/27  13:00:00,1113.1964119,31.4525826019,448.147571054,0.0,249.203635341,249.203635341,6.55139407983,0.0,6.55139407983
 05/27  14:00:00,865.484625447,29.51687934,451.39504058,0.0,74.7610906023,174.442544739,4.36991791908,0.0,4.36991791908
 05/27  15:00:00,865.70665969,28.9531263522,452.072656277,0.0,74.7610906023,174.442544739,4.36765527304,0.0,4.36765527304
 05/27  16:00:00,913.935972807,28.1146766664,451.667152126,0.0,74.7610906023,174.442544739,4.36847612678,0.0,4.36847612678
 05/27  17:00:00,875.145125841,26.9980826239,451.522170172,0.0,24.9203635341,149.522181205,2.18997347166,0.0,2.18997347166
 05/27  18:00:00,296.667498463,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001269972,0.0,2.19001269972
 05/27  19:00:00,272.22310294,0.0,0.0,0.0,24.9203635341,149.522181205,2.190048734,0.0,2.190048734
 05/27  20:00:00,306.397769727,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992348368,0.0,2.18992348368
 05/27  21:00:00,299.041558645,0.0,0.0,0.0,24.9203635341,149.522181205,4.36242955831,0.0,4.36242955831
 05/27  22:00:00,274.595461392,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868392505,0.0,2.18868392505
 05/27  23:00:00,250.15106563,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/27  24:00:00,237.928868221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862919732,0.0,2.18862919732
 05/28  01:00:00,237.92844056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809316257,0.0,2.18809316257
 05/28  02:00:00,369.297516953,0.728006342691,105.200518652,0.0,24.9203635341,149.522181205,2.18814549817,0.0,2.18814549817
 05/28  03:00:00,300.260903819,0.364003171346,49.248190385,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  04:00:00,250.150638379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819579847,0.0,2.18819579847
 05/28  05:00:00,274.596306794,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979405037,0.0,2.18979405037
 05/28  06:00:00,297.852825198,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804043679,0.0,2.18804043679
 05/28  07:00:00,296.6662199,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  08:00:00,296.666220281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809109376,0.0,2.18809109376
 05/28  09:00:00,321.363666351,0.364003171346,48.2797661107,0.0,24.9203635341,149.522181205,2.18814156227,0.0,2.18814156227
 05/28  10:00:00,708.379137171,12.0147379689,396.774907497,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  11:00:00,801.110670843,16.1189553363,482.125112386,0.0,24.9203635341,149.522181205,2.18945852607,0.0,2.18945852607
 05/28  12:00:00,766.053166921,17.7157191458,444.351262735,0.0,24.9203635341,149.522181205,2.18946056911,0.0,2.18946056911
 05/28  13:00:00,706.446208191,12.9126455406,394.900487505,0.0,24.9203635341,149.522181205,4.36231540678,0.0,4.36231540678
 05/28  14:00:00,846.170652505,19.1697430986,520.969120948,0.0,24.9203635341,149.522181205,2.18941577224,0.0,2.18941577224
 05/28  15:00:00,727.803203756,14.2744269687,413.120278446,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  16:00:00,874.903879468,20.9597678464,497.988080146,0.0,24.9203635341,149.522181205,2.1881643443,0.0,2.1881643443
 05/28  17:00:00,841.287055997,17.6032409015,435.012627699,0.0,24.9203635341,149.522181205,2.18817461923,0.0,2.18817461923
 05/28  18:00:00,913.932610858,21.0297357545,500.463193927,0.0,24.9203635341,149.522181205,2.18818488662,0.0,2.18818488662
 05/28  19:00:00,815.101496299,17.5097427032,433.451312168,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  20:00:00,905.388933747,18.5879023014,486.930656332,0.0,24.9203635341,149.522181205,2.18819514551,0.0,2.18819514551
 05/28  21:00:00,553.291209208,6.59773636466,197.273407554,0.0,24.9203635341,149.522181205,2.19003692374,0.0,2.19003692374
 05/28  22:00:00,478.254708456,4.64115969067,156.918497951,0.0,24.9203635341,149.522181205,2.18794186956,0.0,2.18794186956
 05/28  23:00:00,653.330400878,10.1741987047,316.649146397,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  24:00:00,281.6546689,0.364003171346,30.6419995247,0.0,24.9203635341,149.522181205,2.18810855443,0.0,2.18810855443
 05/29  01:00:00,329.882993038,0.728006342691,65.7860891077,0.0,24.9203635341,149.522181205,2.18805226246,0.0,2.18805226246
 05/29  02:00:00,285.160389436,0.364003171346,34.147717195,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  03:00:00,237.928437106,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809751303,0.0,2.18809751303
 05/29  04:00:00,250.150635531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814238155,0.0,2.18814238155
 05/29  05:00:00,274.596301582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985092087,0.0,2.18985092087
 05/29  06:00:00,297.852821998,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817380545,0.0,2.18817380545
 05/29  07:00:00,621.846434284,11.2660678403,253.128380662,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  08:00:00,839.338231103,19.3777029928,431.738127144,0.0,24.9203635341,149.522181205,2.18816912146,0.0,2.18816912146
 05/29  09:00:00,783.745081373,17.4362236826,414.367299776,0.0,24.9203635341,149.522181205,2.18813038624,0.0,2.18813038624
 05/29  10:00:00,814.63212323,21.1172313939,486.468459839,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  11:00:00,738.932262531,17.4289120319,418.498714788,0.0,24.9203635341,149.522181205,2.18901835298,0.0,2.18901835298
 05/29  12:00:00,822.668838615,20.5372853877,495.288857908,0.0,24.9203635341,149.522181205,2.18939067785,0.0,2.18939067785
 05/29  13:00:00,719.575615423,16.1815340189,406.422427787,0.0,24.9203635341,149.522181205,4.36255434029,0.0,4.36255434029
 05/29  14:00:00,736.012669615,18.0340167421,426.714964992,0.0,24.9203635341,149.522181205,2.18938282801,0.0,2.18938282801
 05/29  15:00:00,636.064758751,15.4717039835,344.644121064,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  16:00:00,830.340571575,21.3702006087,465.672934225,0.0,24.9203635341,149.522181205,2.1881482383,0.0,2.1881482383
 05/29  17:00:00,753.287593222,17.1450723708,372.838053219,0.0,24.9203635341,149.522181205,2.18809194833,0.0,2.18809194833
 05/29  18:00:00,862.976260964,21.5158294482,461.496402351,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  19:00:00,728.639017215,17.0535102673,372.725434993,0.0,24.9203635341,149.522181205,2.18817661216,0.0,2.18817661216
 05/29  20:00:00,812.694955502,15.6953728748,400.647994758,0.0,24.9203635341,149.522181205,2.18818085029,0.0,2.18818085029
 05/29  21:00:00,626.166682811,8.40871177011,252.956725366,0.0,24.9203635341,149.522181205,2.19001171015,0.0,2.19001171015
 05/29  22:00:00,609.986402559,10.5564099851,268.058182491,0.0,24.9203635341,149.522181205,2.18814468639,0.0,2.18814468639
 05/29  23:00:00,352.461594963,0.910007928364,69.6003917162,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  24:00:00,365.127380909,1.09200951404,87.9462501614,0.0,24.9203635341,149.522181205,2.18817558811,0.0,2.18817558811
 05/30  01:00:00,331.013543285,0.364003171346,30.1597260488,0.0,24.9203635341,199.362908273,2.18868593544,0.0,2.18868593544
 05/30  02:00:00,375.619031355,0.728006342691,61.6809792617,0.0,24.9203635341,199.362908273,2.1886137805,0.0,2.1886137805
 05/30  03:00:00,287.769583965,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/30  04:00:00,299.991782201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878112731,0.0,2.18878112731
 05/30  05:00:00,349.357810265,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047589677,0.0,2.19047589677
 05/30  06:00:00,985.912485168,35.2418957305,478.098035847,0.0,49.8407270682,199.362908273,4.35980664341,0.0,4.35980664341
 05/30  07:00:00,1058.63273967,26.7467434423,460.813518463,0.0,149.522181205,199.362908273,4.3749043247,0.0,4.3749043247
 05/30  08:00:00,1592.86077207,30.2552299438,443.278297134,0.0,448.566543614,448.566543614,10.9555274985,0.0,10.9555274985
 05/30  09:00:00,1552.62463246,34.9743865124,435.04678257,0.0,448.566543614,448.566543614,13.1531466224,0.0,13.1531466224
 05/30  10:00:00,1508.61919023,39.130379635,436.96129005,0.0,448.566543614,448.566543614,10.9680620135,0.0,10.9680620135
 05/30  11:00:00,1514.93154669,40.7409613559,443.043922112,0.0,448.566543614,448.566543614,15.3827661614,0.0,15.3827661614
 05/30  12:00:00,1463.75217942,36.3874405091,446.708332438,0.0,448.566543614,398.725816546,17.6275274757,0.0,17.6275274757
 05/30  13:00:00,1512.07839268,42.238304567,437.835670802,0.0,448.566543614,448.566543614,15.4148180473,0.0,15.4148180473
 05/30  14:00:00,1512.64941038,44.5833466006,436.261079716,0.0,448.566543614,448.566543614,10.9521856201,0.0,10.9521856201
 05/30  15:00:00,1516.89866832,47.7550846402,438.231110748,0.0,448.566543614,448.566543614,10.9501119544,0.0,10.9501119544
 05/30  16:00:00,1565.33764664,50.4151798547,435.053691391,0.0,448.566543614,448.566543614,13.1775274591,0.0,13.1775274591
 05/30  17:00:00,1444.31243222,42.7376401457,433.708473494,0.0,348.885089477,398.725816546,8.74608518207,0.0,8.74608518207
 05/30  18:00:00,1242.47118265,31.3799790913,440.825967876,0.0,249.203635341,299.044362409,6.55433154164,0.0,6.55433154164
 05/30  19:00:00,1220.98395038,29.6927524003,445.32306525,0.0,249.203635341,299.044362409,4.36963512128,0.0,4.36963512128
 05/30  20:00:00,1099.57310315,27.6685481713,449.805591162,0.0,149.522181205,249.203635341,6.54798033983,0.0,6.54798033983
 05/30  21:00:00,1104.85646186,26.9473953644,454.627305347,0.0,149.522181205,249.203635341,2.19058978192,0.0,2.19058978192
 05/30  22:00:00,349.356541498,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876182931,0.0,2.18876182931
 05/30  23:00:00,469.059596422,1.09200951404,129.815050172,0.0,24.9203635341,199.362908273,2.18878607002,0.0,2.18878607002
 05/30  24:00:00,287.769584018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861614783,0.0,2.18861614783
 05/31  01:00:00,443.745403452,1.09200951404,116.723086179,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  02:00:00,287.769580697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877209802,0.0,2.18877209802
 05/31  03:00:00,438.379658571,1.09200951404,111.357347983,0.0,24.9203635341,199.362908273,2.18869490326,0.0,2.18869490326
 05/31  04:00:00,299.991778753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861569072,0.0,2.18861569072
 05/31  05:00:00,349.35780386,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054194849,0.0,2.19054194849
 05/31  06:00:00,982.800779238,37.0920029087,473.136228518,0.0,49.8407270682,199.362908273,2.18988915192,0.0,2.18988915192
 05/31  07:00:00,1051.76742241,26.7822828254,453.912673723,0.0,149.522181205,199.362908273,6.55122285999,0.0,6.55122285999
 05/31  08:00:00,1591.76138132,37.2735685631,435.191806524,0.0,448.566543614,448.566543614,10.9555175088,0.0,10.9555175088
 05/31  09:00:00,1562.90478713,43.4328462586,438.761649627,0.0,448.566543614,448.566543614,10.9638300495,0.0,10.9638300495
 05/31  10:00:00,1527.63209459,46.3370393853,452.297782676,0.0,448.566543614,448.566543614,13.1566862836,0.0,13.1566862836
 05/31  11:00:00,1533.91315939,47.5385709038,456.495653156,0.0,448.566543614,448.566543614,13.1871581093,0.0,13.1871581093
 05/31  12:00:00,1477.67295623,41.3334054578,456.759382238,0.0,448.566543614,398.725816546,17.6289309087,0.0,17.6289309087
 05/31  13:00:00,1524.31359441,47.4531993745,448.672237549,0.0,448.566543614,448.566543614,17.613227159,0.0,17.613227159
 05/31  14:00:00,1523.21202383,48.9208186298,444.857814724,0.0,448.566543614,448.566543614,10.9511542861,0.0,10.9511542861
 05/31  15:00:00,1532.51442762,51.3726701027,451.7118138,0.0,448.566543614,448.566543614,8.7624169198,0.0,8.7624169198
 05/31  16:00:00,1584.47277206,54.1867754727,449.413999309,0.0,448.566543614,448.566543614,15.3656620336,0.0,15.3656620336
 05/31  17:00:00,1464.95500809,47.1584507569,450.31713602,0.0,348.885089477,398.725816546,6.56402844816,0.0,6.56402844816
 05/31  18:00:00,1249.04668188,36.1165647164,447.120191261,0.0,249.203635341,299.044362409,6.55617882339,0.0,6.55617882339
 05/31  19:00:00,1224.83135229,31.5428524211,449.63103604,0.0,249.203635341,299.044362409,6.54427537549,0.0,6.54427537549
 05/31  20:00:00,1100.18889238,28.2868709809,451.870274007,0.0,149.522181205,249.203635341,4.37163645955,0.0,4.37163645955
 05/31  21:00:00,1099.70577126,27.7957244051,448.62829113,0.0,149.522181205,249.203635341,2.19045875296,0.0,2.19045875296
 05/31  22:00:00,540.631703502,1.09200951404,152.022345873,0.0,49.8407270682,199.362908273,2.18878348505,0.0,2.18878348505
 05/31  23:00:00,762.94124618,11.7394600439,363.67502569,0.0,24.9203635341,199.362908273,2.18872055094,0.0,2.18872055094
 05/31  24:00:00,334.033004211,0.364003171346,33.1791916961,0.0,24.9203635341,199.362908273,2.18872015194,0.0,2.18872015194
