Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/01  01:00:00,634.206428836,9.00935675483,273.114719116,0.0,24.9203635341,199.362908273,2.18877703105,0.0,2.18877703105
 06/01  02:00:00,375.204142862,0.728006342691,61.2661043211,0.0,24.9203635341,199.362908273,2.18866890743,0.0,2.18866890743
 06/01  03:00:00,331.564321863,0.364003171346,30.7105123456,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/01  04:00:00,343.962298106,0.364003171346,30.8862890432,0.0,24.9203635341,199.362908273,2.18870279013,0.0,2.18870279013
 06/01  05:00:00,437.326388735,0.728006342691,61.8001193975,0.0,49.8407270682,199.362908273,2.19037064351,0.0,2.19037064351
 06/01  06:00:00,978.700582871,36.31312988,469.814909626,0.0,49.8407270682,199.362908273,2.18999002443,0.0,2.18999002443
 06/01  07:00:00,1062.80894639,26.7467434423,464.989753267,0.0,149.522181205,199.362908273,6.55192214555,0.0,6.55192214555
 06/01  08:00:00,1589.35324977,36.3115142721,433.714540621,0.0,448.566543614,448.566543614,10.9550201117,0.0,10.9550201117
 06/01  09:00:00,1554.58457526,42.9648784956,429.533519279,0.0,448.566543614,448.566543614,13.1505016437,0.0,13.1505016437
 06/01  10:00:00,1515.75615301,44.8591776275,439.913597273,0.0,448.566543614,448.566543614,10.9686711418,0.0,10.9686711418
 06/01  11:00:00,1527.12881989,46.5755468857,451.640128156,0.0,448.566543614,448.566543614,15.3822357323,0.0,15.3822357323
 06/01  12:00:00,1479.06738891,41.2168771425,459.342772142,0.0,448.566543614,398.725816546,17.6257420027,0.0,17.6257420027
 06/01  13:00:00,1550.248056,50.737659764,466.064941214,0.0,448.566543614,448.566543614,15.4106372147,0.0,15.4106372147
 06/01  14:00:00,1561.00824035,61.6841282617,465.552725601,0.0,448.566543614,448.566543614,10.9506057891,0.0,10.9506057891
 06/01  15:00:00,1555.30322334,61.6796038425,459.852654341,0.0,448.566543614,448.566543614,10.9481214136,0.0,10.9481214136
 06/01  16:00:00,1582.46274452,51.4966203389,448.430055876,0.0,448.566543614,448.566543614,13.1708992394,0.0,13.1708992394
 06/01  17:00:00,1434.70733906,37.8086859126,430.450944199,0.0,348.885089477,398.725816546,8.74515048377,0.0,8.74515048377
 06/01  18:00:00,1249.95975931,29.5997211358,449.923834845,0.0,249.203635341,299.044362409,6.55378556045,0.0,6.55378556045
 06/01  19:00:00,1228.18654145,28.3485985145,453.848666489,0.0,249.203635341,299.044362409,4.36941405554,0.0,4.36941405554
 06/01  20:00:00,1111.59292505,26.8310899852,462.662896698,0.0,149.522181205,249.203635341,4.37174360788,0.0,4.37174360788
 06/01  21:00:00,1117.45316026,26.7467434423,467.424666647,0.0,149.522181205,249.203635341,2.1905236933,0.0,2.1905236933
 06/01  22:00:00,349.356533846,0.0,0.0,0.0,49.8407270682,199.362908273,2.1887536684,0.0,2.1887536684
 06/01  23:00:00,299.991775072,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862018755,0.0,2.18862018755
 06/01  24:00:00,287.769577503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877327582,0.0,2.18877327582
 06/02  01:00:00,287.769573609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868024164,0.0,2.18868024164
 06/02  02:00:00,287.769573183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859044685,0.0,2.18859044685
 06/02  03:00:00,287.769573026,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/02  04:00:00,299.991771306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873751169,0.0,2.18873751169
 06/02  05:00:00,349.357792781,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039225969,0.0,2.19039225969
 06/02  06:00:00,982.656582998,35.7222144483,474.361830243,0.0,49.8407270682,199.362908273,2.19000666583,0.0,2.19000666583
 06/02  07:00:00,1065.38134814,26.7467434423,467.562168801,0.0,149.522181205,199.362908273,6.55184179918,0.0,6.55184179918
 06/02  08:00:00,1593.88636821,34.2468956795,440.312305151,0.0,448.566543614,448.566543614,10.953621944,0.0,10.953621944
 06/02  09:00:00,1549.21922846,37.9276607103,428.629730238,0.0,448.566543614,448.566543614,12.1135239907,0.0,12.1135239907
 06/02  10:00:00,1499.90345357,40.7707046886,425.359288126,0.0,448.566543614,448.566543614,12.0044875965,0.0,12.0044875965
 06/02  11:00:00,1502.90195485,43.2432582345,425.88185825,0.0,448.566543614,448.566543614,15.3824849008,0.0,15.3824849008
 06/02  12:00:00,1454.63217468,38.6296211267,432.119498728,0.0,448.566543614,398.725816546,15.4234499281,0.0,15.4234499281
 06/02  13:00:00,1512.48999709,44.920095148,435.246674825,0.0,448.566543614,448.566543614,17.611581478,0.0,17.611581478
 06/02  14:00:00,1523.02104319,46.7999817318,446.255224909,0.0,448.566543614,448.566543614,10.9501909987,0.0,10.9501909987
 06/02  15:00:00,1533.05963301,49.3681336968,453.873066584,0.0,448.566543614,448.566543614,8.76141382589,0.0,8.76141382589
 06/02  16:00:00,1577.57117627,50.040500943,449.057181948,0.0,448.566543614,448.566543614,15.3673301837,0.0,15.3673301837
 06/02  17:00:00,1459.58329169,43.237097782,452.495536702,0.0,348.885089477,398.725816546,6.56401565362,0.0,6.56401565362
 06/02  18:00:00,1247.01588485,33.3546922101,447.009446135,0.0,249.203635341,299.044362409,6.55500568388,0.0,6.55500568388
 06/02  19:00:00,1219.68902903,30.3930193006,443.400176275,0.0,249.203635341,299.044362409,4.36941797884,0.0,4.36941797884
 06/02  20:00:00,1099.18472403,27.7038152793,449.381981843,0.0,149.522181205,249.203635341,6.5476980098,0.0,6.5476980098
 06/02  21:00:00,1109.61577169,26.8955101784,459.438517894,0.0,149.522181205,249.203635341,2.19040397391,0.0,2.19040397391
 06/02  22:00:00,349.356530584,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870242462,0.0,2.18870242462
 06/02  23:00:00,455.987003572,1.09200951404,116.742500929,0.0,24.9203635341,199.362908273,2.18873036303,0.0,2.18873036303
 06/02  24:00:00,287.769573457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875744065,0.0,2.18875744065
 06/03  01:00:00,237.928842221,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/03  02:00:00,237.928842461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865719577,0.0,2.18865719577
 06/03  03:00:00,237.928842958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856152735,0.0,2.18856152735
 06/03  04:00:00,250.151040891,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870195243,0.0,2.18870195243
 06/03  05:00:00,274.596696061,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058566566,0.0,2.19058566566
 06/03  06:00:00,976.073094816,35.1693140148,468.33124812,0.0,49.8407270682,199.362908273,2.1899213781,0.0,2.1899213781
 06/03  07:00:00,960.134881704,26.7467434423,462.000528832,0.0,49.8407270682,199.362908273,4.36445693064,0.0,4.36445693064
 06/03  08:00:00,1196.82058907,26.9046429721,449.323022313,0.0,249.203635341,249.203635341,4.36926346727,0.0,4.36926346727
 06/03  09:00:00,1156.60088275,28.6375530462,444.034476519,0.0,249.203635341,249.203635341,6.55339434125,0.0,6.55339434125
 06/03  10:00:00,1108.38336483,29.7682860951,443.575860216,0.0,249.203635341,249.203635341,6.55164535369,0.0,6.55164535369
 06/03  11:00:00,1108.55450353,29.9467225442,443.566880686,0.0,249.203635341,249.203635341,6.55915445392,0.0,6.55915445392
 06/03  12:00:00,1108.39955339,29.7843197253,443.575593388,0.0,249.203635341,249.203635341,6.55311039583,0.0,6.55311039583
 06/03  13:00:00,1110.52951224,30.0040775045,445.934476425,0.0,249.203635341,249.203635341,6.55104080568,0.0,6.55104080568
 06/03  14:00:00,863.645946059,29.2039806685,449.570037772,0.0,74.7610906023,174.442544739,4.36957044852,0.0,4.36957044852
 06/03  15:00:00,863.990598663,29.3279541649,449.598034724,0.0,74.7610906023,174.442544739,4.36718228201,0.0,4.36718228201
 06/03  16:00:00,911.282039118,29.9609636997,446.598799998,0.0,74.7610906023,174.442544739,4.36839120168,0.0,4.36839120168
 06/03  17:00:00,873.048700989,29.2849556943,447.138907511,0.0,24.9203635341,149.522181205,2.18968357292,0.0,2.18968357292
 06/03  18:00:00,817.838019584,17.8896816868,418.852871544,0.0,24.9203635341,149.522181205,2.18996346608,0.0,2.18996346608
 06/03  19:00:00,805.891697943,17.1438398934,424.943733013,0.0,24.9203635341,149.522181205,2.18998642728,0.0,2.18998642728
 06/03  20:00:00,605.20485578,9.0821414883,245.372885271,0.0,24.9203635341,149.522181205,2.18997765054,0.0,2.18997765054
 06/03  21:00:00,434.771319769,1.09200951404,96.4771178951,0.0,24.9203635341,149.522181205,2.19096664907,0.0,2.19096664907
 06/03  22:00:00,369.589953503,0.728006342691,68.8260488553,0.0,24.9203635341,149.522181205,2.1887341419,0.0,2.1887341419
 06/03  23:00:00,400.854358431,1.09200951404,111.450603626,0.0,24.9203635341,149.522181205,2.18873290174,0.0,2.18873290174
 06/03  24:00:00,237.928843287,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854088987,0.0,2.18854088987
 06/04  01:00:00,397.950495098,1.09200951404,120.769347644,0.0,24.9203635341,149.522181205,2.18809166967,0.0,2.18809166967
 06/04  02:00:00,237.928419275,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  03:00:00,237.92842033,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810048975,0.0,2.18810048975
 06/04  04:00:00,250.150617857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810902085,0.0,2.18810902085
 06/04  05:00:00,274.596271361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966260076,0.0,2.18966260076
 06/04  06:00:00,297.85280377,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  07:00:00,345.330329254,1.95657667399,38.3777710957,0.0,24.9203635341,149.522181205,2.18806602503,0.0,2.18806602503
 06/04  08:00:00,857.714597934,21.1486148084,443.902164607,0.0,24.9203635341,149.522181205,2.18811390372,0.0,2.18811390372
 06/04  09:00:00,789.274468571,17.1828251601,420.092702306,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  10:00:00,815.370941872,21.4068905299,486.911867497,0.0,24.9203635341,149.522181205,2.18808282032,0.0,2.18808282032
 06/04  11:00:00,743.60156722,17.1736355916,423.416971286,0.0,24.9203635341,149.522181205,2.18931174559,0.0,2.18931174559
 06/04  12:00:00,821.605398449,21.2184797641,493.395370828,0.0,24.9203635341,149.522181205,2.18932494595,0.0,2.18932494595
 06/04  13:00:00,743.433918241,16.864032566,423.746651654,0.0,24.9203635341,149.522181205,2.19118335731,0.0,2.19118335731
 06/04  14:00:00,821.109669316,21.0533225389,493.223898338,0.0,24.9203635341,149.522181205,2.18933751869,0.0,2.18933751869
 06/04  15:00:00,740.632198543,17.0515859633,420.831460892,0.0,24.9203635341,149.522181205,2.18811205291,0.0,2.18811205291
 06/04  16:00:00,865.506126306,21.3922527449,488.31345489,0.0,24.9203635341,149.522181205,2.18804167437,0.0,2.18804167437
 06/04  17:00:00,821.546484969,17.2994303226,415.929181018,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  18:00:00,900.844138879,21.4617525398,486.914377395,0.0,24.9203635341,149.522181205,2.18778061727,0.0,2.18778061727
 06/04  19:00:00,743.900598518,14.9491841526,367.570009227,0.0,24.9203635341,149.522181205,2.18809670019,0.0,2.18809670019
 06/04  20:00:00,606.456023073,8.79698181954,233.011475403,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  21:00:00,675.556683589,11.7394600439,290.741109999,0.0,24.9203635341,149.522181205,2.18994077593,0.0,2.18994077593
 06/04  22:00:00,369.416094763,0.910007928364,62.1105148283,0.0,24.9203635341,149.522181205,2.18811095142,0.0,2.18811095142
 06/04  23:00:00,368.126755837,1.09200951404,78.7234509687,0.0,24.9203635341,149.522181205,2.18802080225,0.0,2.18802080225
 06/04  24:00:00,237.928419247,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/05  01:00:00,410.418886756,1.09200951404,83.3966290881,0.0,24.9203635341,199.362908273,2.18867682277,0.0,2.18867682277
 06/05  02:00:00,287.769563016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856987652,0.0,2.18856987652
 06/05  03:00:00,287.769562994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869730361,0.0,2.18869730361
 06/05  04:00:00,299.991760287,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859001533,0.0,2.18859001533
 06/05  05:00:00,349.357775495,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033047018,0.0,2.19033047018
 06/05  06:00:00,980.830815655,35.7722628717,472.486030079,0.0,49.8407270682,199.362908273,2.18993396897,0.0,2.18993396897
 06/05  07:00:00,1063.34921019,26.7467434423,465.530071229,0.0,149.522181205,199.362908273,6.55041347551,0.0,6.55041347551
 06/05  08:00:00,1597.94399664,31.553440409,447.063463815,0.0,448.566543614,448.566543614,8.76602113624,0.0,8.76602113624
 06/05  09:00:00,1554.23927063,34.6021184465,436.975401898,0.0,448.566543614,448.566543614,13.1506931335,0.0,13.1506931335
 06/05  10:00:00,1502.99625184,37.2073098442,432.015556528,0.0,448.566543614,448.566543614,10.9647222102,0.0,10.9647222102
 06/05  11:00:00,1501.54170919,38.4008771778,429.364096164,0.0,448.566543614,448.566543614,15.3794779562,0.0,15.3794779562
 06/05  12:00:00,1460.8148049,34.4939195297,442.380701672,0.0,448.566543614,398.725816546,15.4197170599,0.0,15.4197170599
 06/05  13:00:00,1510.05043578,38.4680253579,437.802749805,0.0,448.566543614,448.566543614,17.6075426559,0.0,17.6075426559
 06/05  14:00:00,1503.46655738,40.822558171,428.872712108,0.0,448.566543614,448.566543614,10.9491737242,0.0,10.9491737242
 06/05  15:00:00,1506.88804808,39.4445755667,433.672601275,0.0,448.566543614,448.566543614,8.7618725208,0.0,8.7618725208
 06/05  16:00:00,1556.73939395,39.1267279488,434.948402252,0.0,448.566543614,448.566543614,13.1742711883,0.0,13.1742711883
 06/05  17:00:00,1450.85163077,34.3659984304,446.684489124,0.0,348.885089477,398.725816546,8.74418412176,0.0,8.74418412176
 06/05  18:00:00,1275.8995354,28.1126563019,477.350736474,0.0,249.203635341,299.044362409,6.55538054101,0.0,6.55538054101
 06/05  19:00:00,1255.36224624,27.3638477107,482.009165455,0.0,249.203635341,299.044362409,4.36915965051,0.0,4.36915965051
 06/05  20:00:00,1129.81445138,26.7467434423,480.968817294,0.0,149.522181205,249.203635341,6.54663824364,0.0,6.54663824364
 06/05  21:00:00,1132.87068338,26.7467434423,482.84221253,0.0,149.522181205,249.203635341,2.19031339493,0.0,2.19031339493
 06/05  22:00:00,349.356519471,0.0,0.0,0.0,49.8407270682,199.362908273,2.18860762459,0.0,2.18860762459
 06/05  23:00:00,299.991760042,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/05  24:00:00,287.76956277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849988316,0.0,2.18849988316
 06/06  01:00:00,287.769559426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862008298,0.0,2.18862008298
 06/06  02:00:00,287.769559489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850750766,0.0,2.18850750766
 06/06  03:00:00,287.769559014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862860646,0.0,2.18862860646
 06/06  04:00:00,299.991756432,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  05:00:00,349.357770108,0.0,0.0,0.0,49.8407270682,199.362908273,4.36070667028,0.0,4.36070667028
 06/06  06:00:00,953.726619098,32.0964122704,449.057655309,0.0,49.8407270682,199.362908273,2.23452700069,0.044607150149,2.18991985055
 06/06  07:00:00,1035.91814227,26.7467434423,438.99008865,0.0,149.522181205,199.362908273,4.76574889761,0.391907751388,4.37384114622
 06/06  08:00:00,1600.68117621,31.5798428814,450.065597674,0.0,448.566543614,448.566543614,10.9526327816,0.0,10.9526327816
 06/06  09:00:00,1570.25243784,34.5927302437,452.997980562,0.0,448.566543614,448.566543614,10.9603410666,0.0,10.9603410666
 06/06  10:00:00,1516.36430222,36.2837390811,446.307214569,0.0,448.566543614,448.566543614,13.1548777776,0.0,13.1548777776
 06/06  11:00:00,1513.44964465,37.4361331129,442.236813575,0.0,448.566543614,448.566543614,13.183013989,0.0,13.183013989
 06/06  12:00:00,1472.70031171,34.5135790631,454.246582371,0.0,448.566543614,398.725816546,17.6198263394,0.0,17.6198263394
 06/06  13:00:00,1510.1977608,41.7683683453,434.649767603,0.0,448.566543614,448.566543614,17.6063021009,0.0,17.6063021009
 06/06  14:00:00,1510.71952086,41.6138246465,435.334431561,0.0,448.566543614,448.566543614,8.7637987867,0.0,8.7637987867
 06/06  15:00:00,1511.52586264,41.5894265149,436.16559269,0.0,448.566543614,448.566543614,10.9456952173,0.0,10.9456952173
 06/06  16:00:00,1559.5321106,43.1957621356,433.672118031,0.0,448.566543614,448.566543614,13.1693745963,0.0,13.1693745963
 06/06  17:00:00,1452.51561772,38.5819685814,444.132520491,0.0,348.885089477,398.725816546,8.7437458314,0.0,8.7437458314
 06/06  18:00:00,1251.95499873,30.6682777073,451.510770472,0.0,249.203635341,299.044362409,6.55299068566,0.0,6.55299068566
 06/06  19:00:00,1214.42680259,28.1033820672,441.579874779,0.0,249.203635341,299.044362409,4.36884535711,0.0,4.36884535711
 06/06  20:00:00,1079.1338703,26.7594288016,431.568764643,0.0,149.522181205,249.203635341,4.37170921649,0.0,4.37170921649
 06/06  21:00:00,1056.70226356,26.7467434423,409.21885596,0.0,149.522181205,249.203635341,2.19020724578,0.0,2.19020724578
 06/06  22:00:00,349.35651616,0.0,0.0,0.0,49.8407270682,199.362908273,2.18862832729,0.0,2.18862832729
 06/06  23:00:00,299.991757278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851417568,0.0,2.18851417568
 06/06  24:00:00,287.769559316,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886345871,0.0,2.1886345871
 06/07  01:00:00,287.769555268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851253146,0.0,2.18851253146
 06/07  02:00:00,287.769555149,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/07  03:00:00,287.769555675,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862733878,0.0,2.18862733878
 06/07  04:00:00,299.991753788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850889453,0.0,2.18850889453
 06/07  05:00:00,349.357763917,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021834034,0.0,2.19021834034
 06/07  06:00:00,890.663218986,31.4287258686,387.511568848,0.0,49.8407270682,199.362908273,3.42116111483,1.23126900152,2.18989211331
 06/07  07:00:00,963.057850497,26.7467434423,369.906341766,0.0,149.522181205,199.362908273,7.9045615769,1.35421772929,6.55034384761
 06/07  08:00:00,1541.7678781,30.7215940124,394.00902426,0.0,448.566543614,448.566543614,10.9523004537,0.0,10.9523004537
 06/07  09:00:00,1536.85031311,34.201069748,420.701257836,0.0,448.566543614,448.566543614,10.9616194758,0.0,10.9616194758
 06/07  10:00:00,1503.79240335,36.7398810326,433.458394857,0.0,448.566543614,448.566543614,10.9625987212,0.0,10.9625987212
 06/07  11:00:00,1513.96805855,37.9946716161,442.676766397,0.0,448.566543614,448.566543614,15.3761990141,0.0,15.3761990141
 06/07  12:00:00,1457.8813688,33.5669654702,442.028820365,0.0,448.566543614,398.725816546,17.6197054409,0.0,17.6197054409
 06/07  13:00:00,1510.56558962,38.6956594264,438.87654183,0.0,448.566543614,448.566543614,15.405659149,0.0,15.405659149
 06/07  14:00:00,1506.82902126,39.7183296995,433.653146566,0.0,448.566543614,448.566543614,10.9485156527,0.0,10.9485156527
 06/07  15:00:00,1506.72032442,41.3746647386,431.710810699,0.0,448.566543614,448.566543614,8.76110489999,0.0,8.76110489999
 06/07  16:00:00,1554.26903607,43.8352646614,428.191617392,0.0,448.566543614,448.566543614,13.1723445052,0.0,13.1723445052
 06/07  17:00:00,1446.32505501,38.570163301,438.704623117,0.0,348.885089477,398.725816546,8.7440960443,0.0,8.7440960443
 06/07  18:00:00,1255.98635007,30.5156408142,456.207270376,0.0,249.203635341,299.044362409,6.55441929187,0.0,6.55441929187
 06/07  19:00:00,1208.58650104,27.9479697894,436.579690537,0.0,249.203635341,299.044362409,4.36852165545,0.0,4.36852165545
 06/07  20:00:00,1064.15702385,26.7470417379,418.474931776,0.0,149.522181205,249.203635341,4.37118551755,0.0,4.37118551755
 06/07  21:00:00,1053.46038845,26.7467434423,407.647593155,0.0,149.522181205,249.203635341,4.36064374186,0.0,4.36064374186
 06/07  22:00:00,349.356512201,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/07  23:00:00,299.991753544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850316545,0.0,2.18850316545
 06/07  24:00:00,287.76955604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861726054,0.0,2.18861726054
 06/08  01:00:00,287.769552528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849109416,0.0,2.18849109416
 06/08  02:00:00,287.769552021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859972732,0.0,2.18859972732
 06/08  03:00:00,287.769551623,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/08  04:00:00,299.991749973,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847582913,0.0,2.18847582913
 06/08  05:00:00,349.357758649,0.0,0.0,0.0,49.8407270682,199.362908273,2.19028626037,0.0,2.19028626037
 06/08  06:00:00,882.651912947,31.292965298,379.881237893,0.0,49.8407270682,199.362908273,5.21984412221,3.02997139385,2.18987272836
 06/08  07:00:00,948.962942972,26.7467434423,356.836475925,0.0,149.522181205,199.362908273,10.266820835,3.71614340728,6.55067742773
 06/08  08:00:00,1528.35616465,29.985035296,382.044720328,0.0,448.566543614,448.566543614,10.9527713662,0.0,10.9527713662
 06/08  09:00:00,1542.46091863,32.5412105401,427.569624751,0.0,448.566543614,448.566543614,10.9598563392,0.0,10.9598563392
 06/08  10:00:00,1521.97174689,35.4181902195,452.780257673,0.0,448.566543614,448.566543614,13.1500029965,0.0,13.1500029965
 06/08  11:00:00,1521.55216768,37.2452414172,450.530299519,0.0,448.566543614,448.566543614,13.1773249798,0.0,13.1773249798
 06/08  12:00:00,1478.07229252,33.31416471,460.81805542,0.0,448.566543614,398.725816546,17.6185852666,0.0,17.6185852666
 06/08  13:00:00,1516.10858056,38.8607056814,443.468330232,0.0,448.566543614,448.566543614,15.4038774742,0.0,15.4038774742
 06/08  14:00:00,1512.92091595,40.2978884316,438.851811984,0.0,448.566543614,448.566543614,10.9474630536,0.0,10.9474630536
 06/08  15:00:00,1510.83566527,42.34129881,434.723563687,0.0,448.566543614,448.566543614,8.76127921699,0.0,8.76127921699
 06/08  16:00:00,1555.92362162,44.4436246012,428.815827756,0.0,448.566543614,448.566543614,13.1722272875,0.0,13.1722272875
 06/08  17:00:00,1448.61696524,38.3532222457,440.462654536,0.0,348.885089477,398.725816546,8.74404497529,0.0,8.74404497529
 06/08  18:00:00,1264.6700884,30.1129981953,464.44871038,0.0,249.203635341,299.044362409,6.55434641877,0.0,6.55434641877
 06/08  19:00:00,1231.06430559,28.0964400631,458.758683607,0.0,249.203635341,299.044362409,4.36847048204,0.0,4.36847048204
 06/08  20:00:00,1111.70800864,26.7702230261,463.328432848,0.0,149.522181205,249.203635341,4.37109748584,0.0,4.37109748584
 06/08  21:00:00,1112.50576582,26.7467434423,463.179765854,0.0,149.522181205,249.203635341,4.36057186242,0.0,4.36057186242
 06/08  22:00:00,349.356508693,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/08  23:00:00,299.991750113,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846543032,0.0,2.18846543032
 06/08  24:00:00,287.769552543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857330267,0.0,2.18857330267
 06/09  01:00:00,287.769549042,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867303292,0.0,2.18867303292
 06/09  02:00:00,287.769548447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854395387,0.0,2.18854395387
 06/09  03:00:00,287.76954816,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/09  04:00:00,299.991746535,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864593689,0.0,2.18864593689
 06/09  05:00:00,349.35775306,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021172986,0.0,2.19021172986
 06/09  06:00:00,915.813347883,31.3608694094,412.03832624,0.0,49.8407270682,199.362908273,2.92062909381,0.730773256001,2.18985583781
 06/09  07:00:00,976.786046681,26.7467434423,383.015235788,0.0,149.522181205,199.362908273,7.75819957202,1.20788204932,6.5503175227
 06/09  08:00:00,1557.48223268,30.0754783084,409.840846047,0.0,448.566543614,448.566543614,10.9518197859,0.0,10.9518197859
 06/09  09:00:00,1565.35088452,33.4143123286,449.274922906,0.0,448.566543614,448.566543614,10.9602829222,0.0,10.9602829222
 06/09  10:00:00,1511.52590325,36.691463196,441.061164627,0.0,448.566543614,448.566543614,10.9608443776,0.0,10.9608443776
 06/09  11:00:00,1511.23429174,38.3404537134,439.117241571,0.0,448.566543614,448.566543614,15.3732195831,0.0,15.3732195831
 06/09  12:00:00,1468.05841533,34.7268642375,449.391522979,0.0,448.566543614,398.725816546,15.4173761606,0.0,15.4173761606
 06/09  13:00:00,1513.78047417,40.3151144398,439.685850464,0.0,448.566543614,448.566543614,17.6033589921,0.0,17.6033589921
 06/09  14:00:00,1510.87850923,41.4614901875,435.645826921,0.0,448.566543614,448.566543614,8.76182400073,0.0,8.76182400073
 06/09  15:00:00,1497.37065211,45.438359186,418.161516781,0.0,448.566543614,448.566543614,10.9463371827,0.0,10.9463371827
 06/09  16:00:00,1550.25359687,47.5061507904,420.083310788,0.0,448.566543614,448.566543614,13.1689672707,0.0,13.1689672707
 06/09  17:00:00,1446.19477233,39.7284902246,436.665207812,0.0,348.885089477,398.725816546,8.74305521809,0.0,8.74305521809
 06/09  18:00:00,1266.17054277,30.946669565,464.787788785,0.0,249.203635341,299.044362409,6.55276363736,0.0,6.55276363736
 06/09  19:00:00,1252.58179547,28.7277201303,477.864883504,0.0,249.203635341,299.044362409,4.36867252606,0.0,4.36867252606
 06/09  20:00:00,1132.92928774,26.9049894105,483.925456289,0.0,149.522181205,249.203635341,4.3714226803,0.0,4.3714226803
 06/09  21:00:00,1135.80984242,26.7559789067,485.772159167,0.0,149.522181205,249.203635341,2.1904517218,0.0,2.1904517218
 06/09  22:00:00,349.356505782,0.0,0.0,0.0,49.8407270682,199.362908273,2.18867736937,0.0,2.18867736937
 06/09  23:00:00,299.991746781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862366594,0.0,2.18862366594
 06/09  24:00:00,287.769548742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849383441,0.0,2.18849383441
 06/10  01:00:00,237.928817574,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  02:00:00,237.928817799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858625713,0.0,2.18858625713
 06/10  03:00:00,237.928818411,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845166386,0.0,2.18845166386
 06/10  04:00:00,250.151016239,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854763654,0.0,2.18854763654
 06/10  05:00:00,274.596656494,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033641627,0.0,2.19033641627
 06/10  06:00:00,937.518284695,30.9892683022,433.956518211,0.0,49.8407270682,199.362908273,2.18964722253,0.0,2.18964722253
 06/10  07:00:00,901.434985213,26.7467434423,405.957726786,0.0,49.8407270682,199.362908273,4.81668084876,0.452565961332,4.36411488743
 06/10  08:00:00,1182.54551917,26.8693752544,436.161326018,0.0,249.203635341,249.203635341,4.37226399333,0.00318710138016,4.36907689195
 06/10  09:00:00,1184.38208079,27.81671924,472.636615335,0.0,249.203635341,249.203635341,6.55367521107,0.0,6.55367521107
 06/10  10:00:00,1120.7118399,28.0940110011,457.578701676,0.0,249.203635341,249.203635341,4.37284660205,0.0,4.37284660205
 06/10  11:00:00,1125.69095596,27.584519745,463.065648806,0.0,249.203635341,249.203635341,8.73610535027,0.0,8.73610535027
 06/10  12:00:00,1139.66506596,27.0941812602,477.531343464,0.0,249.203635341,249.203635341,4.37452666986,0.0,4.37452666986
 06/10  13:00:00,1138.38684307,27.4562033252,475.891515009,0.0,249.203635341,249.203635341,6.55007198564,0.0,6.55007198564
 06/10  14:00:00,895.622152276,26.7536326688,483.034689577,0.0,74.7610906023,174.442544739,4.36913326764,0.0,4.36913326764
 06/10  15:00:00,897.692405099,26.7498296345,485.109575247,0.0,74.7610906023,174.442544739,4.36678640523,0.0,4.36678640523
 06/10  16:00:00,942.494034401,27.1609316547,480.610896884,0.0,74.7610906023,174.442544739,4.36769981216,0.0,4.36769981216
 06/10  17:00:00,904.333264042,27.8110749383,479.897385994,0.0,24.9203635341,149.522181205,2.18967151656,0.0,2.18967151656
 06/10  18:00:00,731.827111254,17.9965874727,346.168937881,0.0,24.9203635341,149.522181205,2.18977670316,0.0,2.18977670316
 06/10  19:00:00,678.254015811,17.0298885561,323.491013977,0.0,24.9203635341,149.522181205,2.18981943383,0.0,2.18981943383
 06/10  20:00:00,558.907783399,9.60996993795,205.085460488,0.0,24.9203635341,149.522181205,2.18986105461,0.0,2.18986105461
 06/10  21:00:00,299.041468274,0.0,0.0,0.0,24.9203635341,149.522181205,4.3619101289,0.0,4.3619101289
 06/10  22:00:00,274.595411064,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  23:00:00,250.15101596,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847288683,0.0,2.18847288683
 06/10  24:00:00,237.928818501,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885683018,0.0,2.1885683018
 06/11  01:00:00,237.928400518,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790121945,0.0,2.18790121945
 06/11  02:00:00,237.928399562,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  03:00:00,237.92840073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775711068,0.0,2.18775711068
 06/11  04:00:00,250.15059821,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803012188,0.0,2.18803012188
 06/11  05:00:00,274.596236894,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980584422,0.0,2.18980584422
 06/11  06:00:00,297.852784142,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  07:00:00,296.666180844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790554362,0.0,2.18790554362
 06/11  08:00:00,600.675332887,12.5573315127,241.473133284,0.0,24.9203635341,149.522181205,2.18787404429,0.0,2.18787404429
 06/11  09:00:00,726.675301633,19.1576283938,372.561719656,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  10:00:00,634.132003806,17.0351115623,339.550195576,0.0,24.9203635341,149.522181205,2.18803398574,0.0,2.18803398574
 06/11  11:00:00,734.15475312,21.1621845922,419.485726058,0.0,24.9203635341,149.522181205,2.18921283409,0.0,2.18921283409
 06/11  12:00:00,582.153297278,14.0761367118,290.169382486,0.0,24.9203635341,149.522181205,2.18923754486,0.0,2.18923754486
 06/11  13:00:00,569.95823194,12.5004554906,272.660309682,0.0,24.9203635341,149.522181205,2.19092472662,0.0,2.19092472662
 06/11  14:00:00,620.166392311,14.708228514,313.876381879,0.0,24.9203635341,149.522181205,2.18923540979,0.0,2.18923540979
 06/11  15:00:00,701.465209909,18.7572249053,379.675625852,0.0,24.9203635341,149.522181205,2.1880429938,0.0,2.1880429938
 06/11  16:00:00,727.033767797,17.4181698127,358.764837899,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  17:00:00,829.817213673,20.9876803007,418.170117455,0.0,24.9203635341,149.522181205,2.18804935001,0.0,2.18804935001
 06/11  18:00:00,763.981701356,17.4816327931,359.083850054,0.0,24.9203635341,149.522181205,2.18805570001,0.0,2.18805570001
 06/11  19:00:00,801.60149884,20.9331063658,414.591356921,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  20:00:00,674.944004194,11.0417475468,281.654259805,0.0,24.9203635341,149.522181205,2.18799852343,0.0,2.18799852343
 06/11  21:00:00,299.040632529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979245136,0.0,2.18979245136
 06/11  22:00:00,274.594993962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793599074,0.0,2.18793599074
 06/11  23:00:00,250.150597347,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  24:00:00,237.928400655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790426428,0.0,2.18790426428
 06/12  01:00:00,287.769538687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861838744,0.0,2.18861838744
 06/12  02:00:00,287.76953808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847336446,0.0,2.18847336446
 06/12  03:00:00,287.769537883,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/12  04:00:00,299.991736279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855721799,0.0,2.18855721799
 06/12  05:00:00,349.357736636,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043302104,0.0,2.19043302104
 06/12  06:00:00,967.70430337,31.1129219172,464.01889259,0.0,49.8407270682,199.362908273,2.18977735683,0.0,2.18977735683
 06/12  07:00:00,1081.42179592,26.7467434423,483.602748745,0.0,149.522181205,199.362908273,6.54954488931,0.0,6.54954488931
 06/12  08:00:00,1620.24478919,27.0173748165,473.900494304,0.0,448.566543614,448.566543614,10.9495613567,0.0,10.9495613567
 06/12  09:00:00,1558.97779557,29.4408790876,446.875348391,0.0,448.566543614,448.566543614,10.9589470834,0.0,10.9589470834
 06/12  10:00:00,1502.97748862,31.6763632076,437.527930119,0.0,448.566543614,448.566543614,10.9606512438,0.0,10.9606512438
 06/12  11:00:00,1503.25198497,35.362755013,434.112725404,0.0,448.566543614,448.566543614,13.1811516394,0.0,13.1811516394
 06/12  12:00:00,1454.93056208,32.7639179456,438.226737498,0.0,448.566543614,398.725816546,17.6138215219,0.0,17.6138215219
 06/12  13:00:00,1504.63084185,38.4257957729,432.425649809,0.0,448.566543614,448.566543614,15.4027305887,0.0,15.4027305887
 06/12  14:00:00,1503.74420824,38.5464298839,431.426655158,0.0,448.566543614,448.566543614,10.9469345865,0.0,10.9469345865
 06/12  15:00:00,1505.59420973,39.2058023176,432.942609427,0.0,448.566543614,448.566543614,8.75878835444,0.0,8.75878835444
 06/12  16:00:00,1559.93590588,39.5243190109,439.738027202,0.0,448.566543614,448.566543614,13.1711439144,0.0,13.1711439144
 06/12  17:00:00,1441.9590829,33.7013392839,439.122534907,0.0,348.885089477,398.725816546,8.74236626036,0.0,8.74236626036
 06/12  18:00:00,1243.67797174,28.4466266139,444.795306887,0.0,249.203635341,299.044362409,6.55375042146,0.0,6.55375042146
 06/12  19:00:00,1219.80047989,27.7554293018,446.055888614,0.0,249.203635341,299.044362409,4.36868744889,0.0,4.36868744889
 06/12  20:00:00,1098.66461972,26.7619741986,449.803838228,0.0,149.522181205,249.203635341,4.37124904256,0.0,4.37124904256
 06/12  21:00:00,1100.78858214,26.7467434423,450.760150338,0.0,149.522181205,249.203635341,2.19039962045,0.0,2.19039962045
 06/12  22:00:00,349.356495045,0.0,0.0,0.0,49.8407270682,199.362908273,2.18863828138,0.0,2.18863828138
 06/12  23:00:00,299.99173647,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844561267,0.0,2.18844561267
 06/12  24:00:00,287.769538735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852896632,0.0,2.18852896632
 06/13  01:00:00,287.769535002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860399777,0.0,2.18860399777
 06/13  02:00:00,287.769534392,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/13  03:00:00,287.769534917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845376668,0.0,2.18845376668
 06/13  04:00:00,299.991733129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853169504,0.0,2.18853169504
 06/13  05:00:00,349.357730904,0.0,0.0,0.0,49.8407270682,199.362908273,2.19016599507,0.0,2.19016599507
 06/13  06:00:00,984.475254528,33.466778212,478.435992212,0.0,49.8407270682,199.362908273,2.18981151781,0.0,2.18981151781
 06/13  07:00:00,1068.34962222,26.7467434423,470.530587005,0.0,149.522181205,199.362908273,6.54939278642,0.0,6.54939278642
 06/13  08:00:00,1596.01594376,31.1176654355,445.571381004,0.0,448.566543614,448.566543614,10.9495740002,0.0,10.9495740002
 06/13  09:00:00,1551.15707249,34.6146039207,433.88092732,0.0,448.566543614,448.566543614,10.9583885532,0.0,10.9583885532
 06/13  10:00:00,1502.389348,36.7387498009,431.877432954,0.0,448.566543614,448.566543614,10.9615265843,0.0,10.9615265843
 06/13  11:00:00,1503.0771071,38.7315820816,430.569057796,0.0,448.566543614,448.566543614,13.1780229462,0.0,13.1780229462
 06/13  12:00:00,1454.33857561,36.1836686357,434.215026693,0.0,448.566543614,398.725816546,17.6139213552,0.0,17.6139213552
 06/13  13:00:00,1508.55793881,41.0793798881,433.973035948,0.0,448.566543614,448.566543614,15.4005396334,0.0,15.4005396334
 06/13  14:00:00,1510.7425971,43.2024741547,435.003811102,0.0,448.566543614,448.566543614,10.9452527088,0.0,10.9452527088
 06/13  15:00:00,1515.64409408,44.6342707722,439.995585974,0.0,448.566543614,448.566543614,8.75891063446,0.0,8.75891063446
 06/13  16:00:00,1571.69489742,45.9537925157,446.933361513,0.0,448.566543614,448.566543614,13.1668541463,0.0,13.1668541463
 06/13  17:00:00,1451.80367333,38.8248582055,446.968747792,0.0,348.885089477,398.725816546,8.74178559901,0.0,8.74178559901
 06/13  18:00:00,1243.53511333,30.9058938848,443.007696543,0.0,249.203635341,299.044362409,4.37623231965,0.0,4.37623231965
 06/13  19:00:00,1220.85042186,29.4373008201,445.423969988,0.0,249.203635341,299.044362409,6.542993365,0.0,6.542993365
 06/13  20:00:00,1100.78677809,27.3341875524,451.353794443,0.0,149.522181205,249.203635341,4.37053376706,0.0,4.37053376706
 06/13  21:00:00,1106.87919795,26.7687972492,456.828718674,0.0,149.522181205,249.203635341,2.19039832688,0.0,2.19039832688
 06/13  22:00:00,349.356492038,0.0,0.0,0.0,49.8407270682,199.362908273,2.1885863006,0.0,2.1885863006
 06/13  23:00:00,299.99173272,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884353657,0.0,2.1884353657
 06/13  24:00:00,345.253482714,0.364003171346,44.3996924011,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/14  01:00:00,398.183925691,0.728006342691,84.2458867423,0.0,24.9203635341,199.362908273,2.18862229501,0.0,2.18862229501
 06/14  02:00:00,287.76953187,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885800452,0.0,2.1885800452
 06/14  03:00:00,287.769531947,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884245982,0.0,2.1884245982
 06/14  04:00:00,299.991729177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849664696,0.0,2.18849664696
 06/14  05:00:00,349.357725805,0.0,0.0,0.0,49.8407270682,199.362908273,2.1901221796,0.0,2.1901221796
 06/14  06:00:00,976.806405308,35.2668818274,468.967044386,0.0,49.8407270682,199.362908273,2.18968623335,0.0,2.18968623335
 06/14  07:00:00,1062.78666901,26.7467434423,464.967647543,0.0,149.522181205,199.362908273,4.37262515029,0.0,4.37262515029
 06/14  08:00:00,1590.83484445,35.1174304469,436.390539793,0.0,448.566543614,448.566543614,10.9491040766,0.0,10.9491040766
 06/14  09:00:00,1551.21773548,39.1380878812,429.418127676,0.0,448.566543614,448.566543614,10.9568009818,0.0,10.9568009818
 06/14  10:00:00,1510.33787238,42.296525029,435.543569019,0.0,448.566543614,448.566543614,10.9595718732,0.0,10.9595718732
 06/14  11:00:00,1514.14648236,43.7325437123,439.400031623,0.0,448.566543614,448.566543614,15.3681123136,0.0,15.3681123136
 06/14  12:00:00,1456.16740239,39.061354067,433.778269394,0.0,448.566543614,398.725816546,15.411408567,0.0,15.411408567
 06/14  13:00:00,1512.35593736,45.5995043583,433.982561403,0.0,448.566543614,448.566543614,15.4012625576,0.0,15.4012625576
 06/14  14:00:00,1518.67072078,46.9540541299,441.009386528,0.0,448.566543614,448.566543614,10.9460980439,0.0,10.9460980439
 06/14  15:00:00,1520.12717753,49.8857312975,440.03713349,0.0,448.566543614,448.566543614,8.75766115697,0.0,8.75766115697
 06/14  16:00:00,1567.14188097,51.3406256993,436.204360188,0.0,448.566543614,448.566543614,13.1707731309,0.0,13.1707731309
 06/14  17:00:00,1448.02618847,43.142207119,437.782836476,0.0,348.885089477,398.725816546,8.74216639068,0.0,8.74216639068
 06/14  18:00:00,1242.74187474,31.7232226899,441.179157698,0.0,249.203635341,299.044362409,6.5535341628,0.0,6.5535341628
 06/14  19:00:00,1219.9623793,29.7075145904,444.265722997,0.0,249.203635341,299.044362409,4.36853476148,0.0,4.36853476148
 06/14  20:00:00,1097.51823676,27.5638550914,447.855597549,0.0,149.522181205,249.203635341,4.37102615978,0.0,4.37102615978
 06/14  21:00:00,1101.85070015,26.9348630255,451.634159687,0.0,149.522181205,249.203635341,2.19030978749,0.0,2.19030978749
 06/14  22:00:00,349.356488474,0.0,0.0,0.0,49.8407270682,199.362908273,2.18859554836,0.0,2.18859554836
 06/14  23:00:00,474.821217234,1.09200951404,135.576701885,0.0,24.9203635341,199.362908273,2.18857480952,0.0,2.18857480952
 06/14  24:00:00,287.769532047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18841878254,0.0,2.18841878254
 06/15  01:00:00,394.282013777,0.728006342691,80.3439821571,0.0,24.9203635341,199.362908273,2.18859663376,0.0,2.18859663376
 06/15  02:00:00,339.101360888,0.364003171346,38.2475873458,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/15  03:00:00,287.769528439,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885488686,0.0,2.1885488686
 06/15  04:00:00,299.991726631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827077437,0.0,2.18827077437
 06/15  05:00:00,349.357720303,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034123817,0.0,2.19034123817
 06/15  06:00:00,976.020417106,36.4361588107,467.01178371,0.0,49.8407270682,199.362908273,2.18963528005,0.0,2.18963528005
 06/15  07:00:00,1062.21794453,26.7467434423,464.398935068,0.0,149.522181205,199.362908273,6.5494072635,0.0,6.5494072635
 06/15  08:00:00,1589.13144582,37.821025298,431.983568282,0.0,448.566543614,448.566543614,8.76279282691,0.0,8.76279282691
 06/15  09:00:00,1552.62036959,42.8558744469,427.182914365,0.0,448.566543614,448.566543614,12.7769236063,0.0,12.7769236063
 06/15  10:00:00,1510.04821991,45.0133017983,432.576089591,0.0,448.566543614,448.566543614,11.3277893089,0.0,11.3277893089
 06/15  11:00:00,1518.86637912,46.5807523006,441.622659461,0.0,448.566543614,448.566543614,13.1741830899,0.0,13.1741830899
 06/15  12:00:00,1469.54395228,40.9070951878,448.802781864,0.0,448.566543614,398.725816546,15.5406624878,0.0,15.5406624878
 06/15  13:00:00,1529.43482651,46.6853964312,453.506592354,0.0,448.566543614,448.566543614,17.4709251386,0.0,17.4709251386
 06/15  14:00:00,1534.38358542,48.1011431141,455.755354805,0.0,448.566543614,448.566543614,8.76124377553,0.0,8.76124377553
 06/15  15:00:00,1523.25664259,48.6479052919,444.417062182,0.0,448.566543614,448.566543614,10.9426362277,0.0,10.9426362277
 06/15  16:00:00,1557.76498584,49.0709177917,428.238186975,0.0,448.566543614,448.566543614,12.8580973317,0.0,12.8580973317
 06/15  17:00:00,1445.09045005,42.5194174532,434.836769184,0.0,348.885089477,398.725816546,6.86306805919,0.0,6.86306805919
 06/15  18:00:00,1243.06682957,32.6994601126,441.370920834,0.0,249.203635341,299.044362409,6.55315320407,0.0,6.55315320407
 06/15  19:00:00,1220.04402218,29.3224747684,444.824927972,0.0,249.203635341,299.044362409,4.36822352833,0.0,4.36822352833
 06/15  20:00:00,1096.97525671,27.1518287221,447.724655042,0.0,149.522181205,249.203635341,4.37060527702,0.0,4.37060527702
 06/15  21:00:00,1099.64076565,26.8341950039,449.524898186,0.0,149.522181205,249.203635341,4.36018759815,0.0,4.36018759815
 06/15  22:00:00,349.356484911,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/15  23:00:00,367.645044223,0.364003171346,54.5690345461,0.0,24.9203635341,199.362908273,2.18848810455,0.0,2.18848810455
 06/15  24:00:00,414.582051961,0.728006342691,100.643970839,0.0,24.9203635341,199.362908273,2.18855495324,0.0,2.18855495324
 06/16  01:00:00,287.769525246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838571988,0.0,2.18838571988
 06/16  02:00:00,287.769524488,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  03:00:00,287.769524958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844669667,0.0,2.18844669667
 06/16  04:00:00,299.991723246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850732268,0.0,2.18850732268
 06/16  05:00:00,349.357715085,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010621783,0.0,2.19010621783
 06/16  06:00:00,979.448647992,36.9515726717,469.970580651,0.0,49.8407270682,199.362908273,2.18973854473,0.0,2.18973854473
 06/16  07:00:00,1049.97237841,26.7467434423,452.153381067,0.0,149.522181205,199.362908273,6.54960723862,0.0,6.54960723862
 06/16  08:00:00,1593.63204892,38.1225311179,436.498933223,0.0,448.566543614,448.566543614,8.76287758263,0.0,8.76287758263
 06/16  09:00:00,1560.61569222,43.2329925221,436.547082109,0.0,448.566543614,448.566543614,13.1440090324,0.0,13.1440090324
 06/16  10:00:00,1514.39609299,45.4929672908,437.733815532,0.0,448.566543614,448.566543614,10.9601023738,0.0,10.9601023738
 06/16  11:00:00,1514.24696285,46.4034963187,436.785973252,0.0,448.566543614,448.566543614,13.1734775294,0.0,13.1734775294
 06/16  12:00:00,1456.94629615,40.3118565806,433.933004779,0.0,448.566543614,398.725816546,15.4118449467,0.0,15.4118449467
 06/16  13:00:00,1511.13967926,46.5745969575,431.58299198,0.0,448.566543614,448.566543614,17.596787255,0.0,17.596787255
 06/16  14:00:00,1509.61480496,48.8183881474,428.157724799,0.0,448.566543614,448.566543614,8.76036712514,0.0,8.76036712514
 06/16  15:00:00,1514.71938727,52.2855290511,430.225532986,0.0,448.566543614,448.566543614,10.9414300165,0.0,10.9414300165
 06/16  16:00:00,1581.36538987,53.4075862902,449.542190669,0.0,448.566543614,448.566543614,10.9763845723,0.0,10.9763845723
 06/16  17:00:00,1458.88523556,45.2237068513,449.178338893,0.0,348.885089477,398.725816546,8.74168961065,0.0,8.74168961065
 06/16  18:00:00,1242.21998409,34.3057486056,439.232948501,0.0,249.203635341,299.044362409,6.55310754816,0.0,6.55310754816
 06/16  19:00:00,1218.66773508,31.4974707904,441.181142104,0.0,249.203635341,299.044362409,4.36885633753,0.0,4.36885633753
 06/16  20:00:00,1097.3785077,27.5880855472,447.691660778,0.0,149.522181205,249.203635341,4.37066504948,0.0,4.37066504948
 06/16  21:00:00,1100.62129887,26.9536891234,450.385943008,0.0,149.522181205,249.203635341,2.19015077087,0.0,2.19015077087
 06/16  22:00:00,349.356482135,0.0,0.0,0.0,49.8407270682,199.362908273,2.18857320527,0.0,2.18857320527
 06/16  23:00:00,483.400831933,1.09200951404,144.156305072,0.0,24.9203635341,199.362908273,2.18852015175,0.0,2.18852015175
 06/16  24:00:00,287.76952527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846645411,0.0,2.18846645411
 06/17  01:00:00,404.889107249,1.09200951404,127.707547304,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  02:00:00,237.928794474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851816781,0.0,2.18851816781
 06/17  03:00:00,237.928795146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857322333,0.0,2.18857322333
 06/17  04:00:00,250.150992974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840285113,0.0,2.18840285113
 06/17  05:00:00,274.596619252,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010464316,0.0,2.19010464316
 06/17  06:00:00,976.162622544,36.1343815814,467.455775425,0.0,49.8407270682,199.362908273,2.18969452525,0.0,2.18969452525
 06/17  07:00:00,960.079973552,26.7467434423,461.945726583,0.0,49.8407270682,199.362908273,4.36363910103,0.0,4.36363910103
 06/17  08:00:00,1199.7191605,27.9017397377,451.224640947,0.0,249.203635341,249.203635341,4.36800685659,0.0,4.36800685659
 06/17  09:00:00,1157.19635328,29.6531390223,443.6145636,0.0,249.203635341,249.203635341,4.37441126932,0.0,4.37441126932
 06/17  10:00:00,1105.83585247,30.4966749105,440.300141576,0.0,249.203635341,249.203635341,6.54951964013,0.0,6.54951964013
 06/17  11:00:00,1107.34851046,30.7655525843,441.54227914,0.0,249.203635341,249.203635341,6.55535006396,0.0,6.55535006396
 06/17  12:00:00,1109.21757065,30.2785182444,443.899603554,0.0,249.203635341,249.203635341,6.55079062141,0.0,6.55079062141
 06/17  13:00:00,1110.25400551,30.0800179342,445.135461928,0.0,249.203635341,249.203635341,6.54883582674,0.0,6.54883582674
 06/17  14:00:00,861.245822434,28.9446361083,446.46742599,0.0,74.7610906023,174.442544739,4.36789576503,0.0,4.36789576503
 06/17  15:00:00,863.669990128,28.6418738364,449.44378905,0.0,74.7610906023,174.442544739,2.19325807306,0.0,2.19325807306
 06/17  16:00:00,913.677470219,28.4469906268,451.209744882,0.0,74.7610906023,174.442544739,4.36731750356,0.0,4.36731750356
 06/17  17:00:00,876.603727358,27.9792649921,452.083039574,0.0,24.9203635341,149.522181205,2.18949194067,0.0,2.18949194067
 06/17  18:00:00,603.323838024,10.0188888372,240.630745785,0.0,24.9203635341,149.522181205,2.18973636394,0.0,2.18973636394
 06/17  19:00:00,392.893081723,1.09200951404,81.417399791,0.0,24.9203635341,149.522181205,2.18973671289,0.0,2.18973671289
 06/17  20:00:00,426.057457528,1.09200951404,88.9507633516,0.0,24.9203635341,149.522181205,2.18967425187,0.0,2.18967425187
 06/17  21:00:00,389.900451315,0.728006342691,64.6905558168,0.0,24.9203635341,149.522181205,4.36180406698,0.0,4.36180406698
 06/17  22:00:00,321.022087084,0.364003171346,33.3424634054,0.0,24.9203635341,149.522181205,2.18846007882,0.0,2.18846007882
 06/17  23:00:00,344.750540073,0.728006342691,68.4310722596,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  24:00:00,285.202878016,0.364003171346,34.1898444502,0.0,24.9203635341,149.522181205,2.18856089091,0.0,2.18856089091
 06/18  01:00:00,237.928382229,0.0,0.0,0.0,24.9203635341,149.522181205,2.1878656301,0.0,2.1878656301
 06/18  02:00:00,237.928381043,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  03:00:00,237.92838193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798521439,0.0,2.18798521439
