Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/18  04:00:00,250.150579931,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791801168,0.0,2.18791801168
 06/18  05:00:00,274.596204534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949406594,0.0,2.18949406594
 06/18  06:00:00,297.852765619,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  07:00:00,296.666162281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790591967,0.0,2.18790591967
 06/18  08:00:00,747.053220319,15.0587870961,352.728618007,0.0,24.9203635341,149.522181205,2.18798822333,0.0,2.18798822333
 06/18  09:00:00,843.094374656,20.7701076615,466.327096402,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  10:00:00,736.102639713,17.4271436771,415.574835764,0.0,24.9203635341,149.522181205,2.18799507693,0.0,2.18799507693
 06/18  11:00:00,813.39546482,20.5980589585,485.840488723,0.0,24.9203635341,149.522181205,2.18912047213,0.0,2.18912047213
 06/18  12:00:00,671.283641523,15.5365423117,367.21239969,0.0,24.9203635341,149.522181205,2.1891578623,0.0,2.1891578623
 06/18  13:00:00,757.451115351,20.3795701627,443.657554342,0.0,24.9203635341,149.522181205,2.1908832225,0.0,2.1908832225
 06/18  14:00:00,664.380726107,16.7705382348,369.98054329,0.0,24.9203635341,149.522181205,2.18907321461,0.0,2.18907321461
 06/18  15:00:00,778.991074761,21.167888848,463.475268007,0.0,24.9203635341,149.522181205,2.18788144529,0.0,2.18788144529
 06/18  16:00:00,628.476582921,12.1584672319,294.626277813,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  17:00:00,775.296107321,13.1821086336,377.318610912,0.0,24.9203635341,149.522181205,2.18796352775,0.0,2.18796352775
 06/18  18:00:00,673.116705705,11.7394600439,302.121840562,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  19:00:00,380.592535131,0.910007928364,75.6601956072,0.0,24.9203635341,149.522181205,2.18799487963,0.0,2.18799487963
 06/18  20:00:00,436.35167281,1.09200951404,99.2462036093,0.0,24.9203635341,149.522181205,2.18795797349,0.0,2.18795797349
 06/18  21:00:00,299.040600112,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962560991,0.0,2.18962560991
 06/18  22:00:00,371.729855298,0.728006342691,70.9664042744,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  23:00:00,299.553079674,0.364003171346,36.3182603152,0.0,24.9203635341,149.522181205,2.18785115091,0.0,2.18785115091
 06/18  24:00:00,237.928382274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796970664,0.0,2.18796970664
 06/19  01:00:00,287.769514974,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/19  02:00:00,287.769515126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851707588,0.0,2.18851707588
 06/19  03:00:00,438.889094742,1.09200951404,111.866852787,0.0,24.9203635341,199.362908273,2.18856118645,0.0,2.18856118645
 06/19  04:00:00,299.991713687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838127666,0.0,2.18838127666
 06/19  05:00:00,349.357699702,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005985096,0.0,2.19005985096
 06/19  06:00:00,979.311461774,40.2163767111,466.613913327,0.0,49.8407270682,199.362908273,2.18964170054,0.0,2.18964170054
 06/19  07:00:00,1051.52378544,26.7530323276,453.698536339,0.0,149.522181205,199.362908273,6.54884194809,0.0,6.54884194809
 06/19  08:00:00,1590.56658626,35.8941377894,435.345686792,0.0,448.566543614,448.566543614,8.76200952669,0.0,8.76200952669
 06/19  09:00:00,1555.96068306,41.1584172011,432.714399665,0.0,448.566543614,448.566543614,10.9549646215,0.0,10.9549646215
 06/19  10:00:00,1509.45942532,43.4377685711,433.877835903,0.0,448.566543614,448.566543614,10.9584584289,0.0,10.9584584289
 06/19  11:00:00,1509.89071147,44.9289023747,432.876290791,0.0,448.566543614,448.566543614,13.1781101577,0.0,13.1781101577
 06/19  12:00:00,1457.73858076,39.7332158463,435.565800473,0.0,448.566543614,398.725816546,17.6083084391,0.0,17.6083084391
 06/19  13:00:00,1515.65468391,45.1812646629,438.930830305,0.0,448.566543614,448.566543614,15.396016265,0.0,15.396016265
 06/19  14:00:00,1521.21092229,47.2222012911,443.941946531,0.0,448.566543614,448.566543614,8.75945475694,0.0,8.75945475694
 06/19  15:00:00,1527.4708162,50.3298252387,448.19457627,0.0,448.566543614,448.566543614,10.9419591236,0.0,10.9419591236
 06/19  16:00:00,1580.07595835,52.5314489978,448.823919818,0.0,448.566543614,448.566543614,13.1602403327,0.0,13.1602403327
 06/19  17:00:00,1468.82096807,46.7046946385,455.01769838,0.0,348.885089477,398.725816546,6.56058375605,0.0,6.56058375605
 06/19  18:00:00,1260.08683226,35.998746139,457.880370118,0.0,249.203635341,299.044362409,6.55200928311,0.0,6.55200928311
 06/19  19:00:00,1218.80387492,32.1279094135,442.078270331,0.0,249.203635341,299.044362409,4.36800316421,0.0,4.36800316421
 06/19  20:00:00,1097.33680914,27.6869661871,447.551113617,0.0,149.522181205,249.203635341,4.37025474125,0.0,4.37025474125
 06/19  21:00:00,1100.06337073,26.9881503687,449.793568524,0.0,149.522181205,249.203635341,2.1899776178,0.0,2.1899776178
 06/19  22:00:00,349.356472177,0.0,0.0,0.0,49.8407270682,199.362908273,2.18855966009,0.0,2.18855966009
 06/19  23:00:00,483.12964452,1.09200951404,143.885124367,0.0,24.9203635341,199.362908273,2.18855801969,0.0,2.18855801969
 06/19  24:00:00,344.492959345,0.364003171346,43.6391839327,0.0,24.9203635341,199.362908273,2.18837703331,0.0,2.18837703331
 06/20  01:00:00,398.077299871,0.728006342691,84.1392776161,0.0,24.9203635341,199.362908273,2.18841334137,0.0,2.18841334137
 06/20  02:00:00,287.769511824,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/20  03:00:00,395.772079755,0.728006342691,81.8340617151,0.0,24.9203635341,199.362908273,2.18845234128,0.0,2.18845234128
 06/20  04:00:00,352.988762336,0.364003171346,39.9128016326,0.0,24.9203635341,199.362908273,2.18849190972,0.0,2.18849190972
 06/20  05:00:00,349.357694678,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015859025,0.0,2.19015859025
 06/20  06:00:00,975.808763797,38.2362458085,465.034133314,0.0,49.8407270682,199.362908273,2.18943728404,0.0,2.18943728404
 06/20  07:00:00,1054.95967391,26.7467434423,457.140725442,0.0,149.522181205,199.362908273,6.5490232003,0.0,6.5490232003
 06/20  08:00:00,1590.22292072,37.0335286517,433.984696293,0.0,448.566543614,448.566543614,8.76204293836,0.0,8.76204293836
 06/20  09:00:00,1560.04375159,41.4647095266,437.842252493,0.0,448.566543614,448.566543614,10.9548334807,0.0,10.9548334807
 06/20  10:00:00,1514.23313018,44.2299353599,438.941987977,0.0,448.566543614,448.566543614,10.9581642906,0.0,10.9581642906
 06/20  11:00:00,1517.51412661,45.6921353122,441.452210514,0.0,448.566543614,448.566543614,13.1774322248,0.0,13.1774322248
 06/20  12:00:00,1461.36968323,40.5551193014,439.616214802,0.0,448.566543614,398.725816546,17.6069379994,0.0,17.6069379994
 06/20  13:00:00,1519.78636202,49.8264664114,439.027225575,0.0,448.566543614,448.566543614,15.3945379589,0.0,15.3945379589
 06/20  14:00:00,1525.98454466,51.0179475854,445.286239897,0.0,448.566543614,448.566543614,8.75863742586,0.0,8.75863742586
 06/20  15:00:00,1537.21100443,53.2929366803,451.79777845,0.0,448.566543614,448.566543614,10.9408134952,0.0,10.9408134952
 06/20  16:00:00,1582.40771461,54.5137197558,445.400614165,0.0,448.566543614,448.566543614,11.3978614784,0.0,11.3978614784
 06/20  17:00:00,1457.27480255,46.6165225065,445.507353766,0.0,348.885089477,398.725816546,8.31407512189,0.0,8.31407512189
 06/20  18:00:00,1245.10286415,35.5191337496,442.160131772,0.0,249.203635341,299.044362409,6.55285688859,0.0,6.55285688859
 06/20  19:00:00,1219.61797977,32.2815070918,441.426480391,0.0,249.203635341,299.044362409,4.36803522093,0.0,4.36803522093
 06/20  20:00:00,1096.30633048,28.3815010112,445.826111623,0.0,149.522181205,249.203635341,4.37035150482,0.0,4.37035150482
 06/20  21:00:00,1098.91456716,27.5505308217,448.082390016,0.0,149.522181205,249.203635341,2.19003339756,0.0,2.19003339756
 06/20  22:00:00,485.128230857,0.728006342691,109.603195843,0.0,49.8407270682,199.362908273,2.18853093118,0.0,2.18853093118
 06/20  23:00:00,711.612881376,10.6656268373,329.034708165,0.0,24.9203635341,199.362908273,2.18849462848,0.0,2.18849462848
 06/20  24:00:00,373.503229252,0.728006342691,59.5652598863,0.0,24.9203635341,199.362908273,2.18853204338,0.0,2.18853204338
 06/21  01:00:00,425.100896636,1.09200951404,98.0786876946,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  02:00:00,287.769509311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851878947,0.0,2.18851878947
 06/21  03:00:00,384.669316311,0.728006342691,70.731331001,0.0,24.9203635341,199.362908273,2.18837310137,0.0,2.18837310137
 06/21  04:00:00,349.22877736,0.364003171346,36.1528309004,0.0,24.9203635341,199.362908273,2.18840665257,0.0,2.18840665257
 06/21  05:00:00,349.357689878,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017556928,0.0,2.19017556928
 06/21  06:00:00,986.64741674,39.9760152265,474.127813454,0.0,49.8407270682,199.362908273,2.18941369327,0.0,2.18941369327
 06/21  07:00:00,1050.85602315,26.8870572641,452.896772854,0.0,149.522181205,199.362908273,4.37222196265,0.0,4.37222196265
 06/21  08:00:00,1592.37250638,39.0015097917,434.192597492,0.0,448.566543614,448.566543614,10.947523809,0.0,10.947523809
 06/21  09:00:00,1562.11621726,44.2984584655,437.168986551,0.0,448.566543614,448.566543614,10.9547125865,0.0,10.9547125865
 06/21  10:00:00,1523.99140182,46.9620814248,447.342277047,0.0,448.566543614,448.566543614,10.957253699,0.0,10.957253699
 06/21  11:00:00,1533.86983193,49.0718636359,454.618440872,0.0,448.566543614,448.566543614,13.1740951833,0.0,13.1740951833
 06/21  12:00:00,1477.73288349,43.5031848563,454.131605354,0.0,448.566543614,398.725816546,17.6067548195,0.0,17.6067548195
 06/21  13:00:00,1531.25677838,50.024960135,451.606243114,0.0,448.566543614,448.566543614,15.3943142875,0.0,15.3943142875
 06/21  14:00:00,1534.1491407,52.4872720056,450.346141466,0.0,448.566543614,448.566543614,8.75878912736,0.0,8.75878912736
 06/21  15:00:00,1538.34775755,53.6514432761,451.101129523,0.0,448.566543614,448.566543614,8.75581791895,0.0,8.75581791895
 06/21  16:00:00,1593.58089424,59.3678301519,451.549271626,0.0,448.566543614,448.566543614,13.1650874004,0.0,13.1650874004
 06/21  17:00:00,1464.29929422,48.2717815935,447.348244407,0.0,348.885089477,398.725816546,8.74080373991,0.0,8.74080373991
 06/21  18:00:00,1242.66228427,35.4750207296,440.578039393,0.0,249.203635341,299.044362409,4.37475715536,0.0,4.37475715536
 06/21  19:00:00,1219.04394482,32.2951895883,440.886026836,0.0,249.203635341,299.044362409,4.36835772698,0.0,4.36835772698
 06/21  20:00:00,1087.68624828,28.6349627934,445.496243822,0.0,149.522181205,249.203635341,6.54565661102,0.0,6.54565661102
 06/21  21:00:00,1098.46629833,27.7601786307,447.424478293,0.0,149.522181205,249.203635341,2.18999140526,0.0,2.18999140526
 06/21  22:00:00,483.716807688,0.728006342691,108.191777269,0.0,49.8407270682,199.362908273,2.1885451731,0.0,2.1885451731
 06/21  23:00:00,679.244956321,9.39156803514,299.463545581,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/21  24:00:00,329.831520055,0.364003171346,28.9777830352,0.0,24.9203635341,199.362908273,2.18844441852,0.0,2.18844441852
 06/22  01:00:00,471.880533708,2.86658460235,134.753976694,0.0,24.9203635341,199.362908273,2.18847115623,0.0,2.18847115623
 06/22  02:00:00,503.875398148,7.09830035326,175.688466294,0.0,24.9203635341,199.362908273,2.1885005513,0.0,2.1885005513
 06/22  03:00:00,418.063140017,1.09200951404,91.0409417163,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  04:00:00,299.991703656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852894199,0.0,2.18852894199
 06/22  05:00:00,483.060573542,1.09200951404,94.4501839785,0.0,49.8407270682,199.362908273,2.19017086253,0.0,2.19017086253
 06/22  06:00:00,989.738297869,36.9243762758,480.241477597,0.0,49.8407270682,199.362908273,2.18964019549,0.0,2.18964019549
 06/22  07:00:00,1053.69175245,27.0506073145,455.568963704,0.0,149.522181205,199.362908273,6.5485952163,0.0,6.5485952163
 06/22  08:00:00,1590.91747673,40.5003963284,431.167872737,0.0,448.566543614,448.566543614,10.9452610227,0.0,10.9452610227
 06/22  09:00:00,1559.19361818,43.563596223,434.455934246,0.0,448.566543614,448.566543614,10.9540505513,0.0,10.9540505513
 06/22  10:00:00,1518.62722732,46.6259466282,441.414614915,0.0,448.566543614,448.566543614,10.9571983958,0.0,10.9571983958
 06/22  11:00:00,1524.75549743,47.3750435039,448.058736525,0.0,448.566543614,448.566543614,13.1682473804,0.0,13.1682473804
 06/22  12:00:00,1466.19667652,40.9477762581,445.226369734,0.0,448.566543614,398.725816546,15.4052429166,0.0,15.4052429166
 06/22  13:00:00,1520.92881161,47.3191976812,443.20994092,0.0,448.566543614,448.566543614,15.3931938827,0.0,15.3931938827
 06/22  14:00:00,1518.88339497,48.5525916249,440.223660924,0.0,448.566543614,448.566543614,9.38787790004,0.0,9.38787790004
 06/22  15:00:00,1519.22523444,52.2836708203,436.306960634,0.0,448.566543614,448.566543614,10.3105090591,0.0,10.3105090591
 06/22  16:00:00,1572.96223981,55.1013480762,439.239082311,0.0,448.566543614,448.566543614,13.1583618888,0.0,13.1583618888
 06/22  17:00:00,1448.04571826,44.9923731796,436.350472509,0.0,348.885089477,398.725816546,6.56072613681,0.0,6.56072613681
 06/22  18:00:00,1242.19201684,33.4004613893,439.2644291,0.0,249.203635341,299.044362409,6.55272525612,0.0,6.55272525612
 06/22  19:00:00,1219.78268265,30.4629500082,443.330667092,0.0,249.203635341,299.044362409,4.36796126138,0.0,4.36796126138
 06/22  20:00:00,1091.86067239,27.6484877167,450.657154324,0.0,149.522181205,249.203635341,4.37019285595,0.0,4.37019285595
 06/22  21:00:00,1105.91123912,26.8702046059,455.759397962,0.0,149.522181205,249.203635341,2.1899727425,0.0,2.1899727425
 06/22  22:00:00,349.356463434,0.0,0.0,0.0,49.8407270682,199.362908273,2.18847028645,0.0,2.18847028645
 06/22  23:00:00,356.94623384,0.364003171346,43.8702740612,0.0,24.9203635341,199.362908273,2.18842326189,0.0,2.18842326189
 06/22  24:00:00,394.705171259,0.728006342691,80.7671659174,0.0,24.9203635341,199.362908273,2.18845116065,0.0,2.18845116065
 06/23  01:00:00,287.769502604,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/23  02:00:00,287.769503374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847100958,0.0,2.18847100958
 06/23  03:00:00,435.505477629,1.09200951404,108.483243015,0.0,24.9203635341,199.362908273,2.18849442493,0.0,2.18849442493
 06/23  04:00:00,299.991701187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851763668,0.0,2.18851763668
 06/23  05:00:00,349.357680283,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004257423,0.0,2.19004257423
 06/23  06:00:00,971.92688042,36.3478579925,463.006582941,0.0,49.8407270682,199.362908273,2.18957171796,0.0,2.18957171796
 06/23  07:00:00,1058.6469679,26.8558082603,460.718989493,0.0,149.522181205,199.362908273,4.37257032332,0.0,4.37257032332
 06/23  08:00:00,1587.92482886,40.7587205273,427.839434314,0.0,448.566543614,448.566543614,10.9459674227,0.0,10.9459674227
 06/23  09:00:00,1555.7483293,45.2857648969,428.360173451,0.0,448.566543614,448.566543614,10.9536476257,0.0,10.9536476257
 06/23  10:00:00,1518.39845262,47.8398938422,439.76558192,0.0,448.566543614,448.566543614,10.9565816277,0.0,10.9565816277
 06/23  11:00:00,1527.36725594,48.3414242577,450.015472448,0.0,448.566543614,448.566543614,13.1708498753,0.0,13.1708498753
 06/23  12:00:00,1472.40823146,41.8269368349,451.627801915,0.0,448.566543614,398.725816546,15.405724772,0.0,15.405724772
 06/23  13:00:00,1526.81681883,47.2250590017,450.232483819,0.0,448.566543614,448.566543614,15.3934561543,0.0,15.3934561543
 06/23  14:00:00,1530.22799725,49.4984268995,451.670202142,0.0,448.566543614,448.566543614,10.9434693914,0.0,10.9434693914
 06/23  15:00:00,1535.87485695,52.2935084175,451.620539575,0.0,448.566543614,448.566543614,8.75642789393,0.0,8.75642789393
 06/23  16:00:00,1589.69367584,56.5415903124,450.550128212,0.0,448.566543614,448.566543614,13.1599124643,0.0,13.1599124643
 06/23  17:00:00,1454.31591489,44.7289028327,443.310670603,0.0,348.885089477,398.725816546,6.56052665902,0.0,6.56052665902
 06/23  18:00:00,1238.87559764,31.84118838,437.421491374,0.0,249.203635341,299.044362409,6.55097578173,0.0,6.55097578173
 06/23  19:00:00,1218.76611257,29.3695363972,443.407521439,0.0,249.203635341,299.044362409,4.36787347789,0.0,4.36787347789
 06/23  20:00:00,1091.93553009,27.0966286471,451.283880017,0.0,149.522181205,249.203635341,4.37000317986,0.0,4.37000317986
 06/23  21:00:00,1101.70773487,26.8425766559,451.583526027,0.0,149.522181205,249.203635341,2.19022215603,0.0,2.19022215603
 06/23  22:00:00,349.356460082,0.0,0.0,0.0,49.8407270682,199.362908273,2.18851276935,0.0,2.18851276935
 06/23  23:00:00,363.397928957,0.364003171346,50.3219537839,0.0,24.9203635341,199.362908273,2.18844604527,0.0,2.18844604527
 06/23  24:00:00,407.478920221,0.728006342691,93.5408817153,0.0,24.9203635341,199.362908273,2.18846973416,0.0,2.18846973416
 06/24  01:00:00,237.928772809,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  02:00:00,237.928772898,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884845,0.0,2.1884845
 06/24  03:00:00,237.928773665,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850301166,0.0,2.18850301166
 06/24  04:00:00,250.150971524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811339506,0.0,2.18811339506
 06/24  05:00:00,274.596585006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992453523,0.0,2.18992453523
 06/24  06:00:00,981.508260302,36.7895779552,472.184880428,0.0,49.8407270682,199.362908273,2.18948755599,0.0,2.18948755599
 06/24  07:00:00,954.955837352,26.7467434423,456.821638486,0.0,49.8407270682,199.362908273,2.19179707953,0.0,2.19179707953
 06/24  08:00:00,1205.23139711,26.7467434423,457.891937769,0.0,249.203635341,249.203635341,4.36824770584,0.0,4.36824770584
 06/24  09:00:00,1172.93912018,26.7467434423,462.263818499,0.0,249.203635341,249.203635341,6.55243574571,0.0,6.55243574571
 06/24  10:00:00,1122.69547299,26.8025440403,460.853972666,0.0,249.203635341,249.203635341,6.54818141018,0.0,6.54818141018
 06/24  11:00:00,1119.49431279,27.1039672758,457.349766526,0.0,249.203635341,249.203635341,6.55545321802,0.0,6.55545321802
 06/24  12:00:00,1117.2354514,27.3555759245,454.84051298,0.0,249.203635341,249.203635341,4.37320530571,0.0,4.37320530571
 06/24  13:00:00,1114.23791903,27.6170986741,451.581864902,0.0,249.203635341,249.203635341,6.54873579846,0.0,6.54873579846
 06/24  14:00:00,866.896851493,26.7865097149,454.27664653,0.0,74.7610906023,174.442544739,4.3680383944,0.0,4.3680383944
 06/24  15:00:00,869.998449728,26.7467434423,457.418822273,0.0,74.7610906023,174.442544739,4.36548387505,0.0,4.36548387505
 06/24  16:00:00,919.916821362,26.7467434423,458.447996866,0.0,74.7610906023,174.442544739,4.36714433181,0.0,4.36714433181
 06/24  17:00:00,882.305821206,26.7467434423,458.934337336,0.0,24.9203635341,149.522181205,2.18951455378,0.0,2.18951455378
 06/24  18:00:00,296.667365657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953688422,0.0,2.18953688422
 06/24  19:00:00,272.222970142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955924143,0.0,2.18955924143
 06/24  20:00:00,289.310303499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958157348,0.0,2.18958157348
 06/24  21:00:00,299.041386309,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067358816,0.0,2.19067358816
 06/24  22:00:00,274.595367055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841263658,0.0,2.18841263658
 06/24  23:00:00,250.150970927,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843063092,0.0,2.18843063092
 06/24  24:00:00,237.92877261,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  01:00:00,237.928365179,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783770282,0.0,2.18783770282
 06/25  02:00:00,237.928365038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792141325,0.0,2.18792141325
 06/25  03:00:00,237.928364151,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  04:00:00,250.150563209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18782201225,0.0,2.18782201225
 06/25  05:00:00,274.59617506,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893965652,0.0,2.1893965652
 06/25  06:00:00,297.85274914,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  07:00:00,296.666144767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792303358,0.0,2.18792303358
 06/25  08:00:00,296.6661456,0.0,0.0,0.0,24.9203635341,149.522181205,2.1878232052,0.0,2.1878232052
 06/25  09:00:00,259.999550917,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  10:00:00,211.110760674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790610488,0.0,2.18790610488
 06/25  11:00:00,211.111571856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898266643,0.0,2.18898266643
 06/25  12:00:00,308.683469991,3.54915017663,77.363185558,0.0,24.9203635341,149.522181205,2.18903500153,0.0,2.18903500153
 06/25  13:00:00,521.953928236,7.9476410864,239.893833433,0.0,24.9203635341,149.522181205,2.19073950486,0.0,2.19073950486
 06/25  14:00:00,560.659705285,9.39156803514,269.645075768,0.0,24.9203635341,149.522181205,2.18903632267,0.0,2.18903632267
 06/25  15:00:00,662.683228283,10.9960513266,363.279221722,0.0,24.9203635341,149.522181205,2.18792815918,0.0,2.18792815918
 06/25  16:00:00,699.566890453,11.9703753457,351.877659751,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  17:00:00,901.127905522,19.5638969036,489.723875278,0.0,24.9203635341,149.522181205,2.18791981741,0.0,2.18791981741
 06/25  18:00:00,542.771222204,5.3094487379,185.827804041,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  19:00:00,272.221749463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791084383,0.0,2.18791084383
 06/25  20:00:00,289.309083244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790170739,0.0,2.18790170739
 06/25  21:00:00,299.04057049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940284635,0.0,2.18940284635
 06/25  22:00:00,395.725479481,1.09200951404,81.8778357936,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  23:00:00,250.150563039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18791086834,0.0,2.18791086834
 06/25  24:00:00,237.928364976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790172601,0.0,2.18790172601
 06/26  01:00:00,329.92527895,0.364003171346,29.0715525892,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  02:00:00,373.421955634,0.728006342691,59.4839921208,0.0,24.9203635341,199.362908273,2.18843874387,0.0,2.18843874387
 06/26  03:00:00,287.769495037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844765473,0.0,2.18844765473
 06/26  04:00:00,299.991692389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845642781,0.0,2.18845642781
 06/26  05:00:00,647.643178598,10.6474505299,237.659374295,0.0,49.8407270682,199.362908273,2.18995104381,0.0,2.18995104381
 06/26  06:00:00,1000.1336572,32.4233187629,495.137911109,0.0,49.8407270682,199.362908273,2.18946990682,0.0,2.18946990682
 06/26  07:00:00,1066.50177003,26.7467434423,468.682889892,0.0,149.522181205,199.362908273,4.37218551725,0.0,4.37218551725
 06/26  08:00:00,1595.6992275,34.1875814964,442.185032026,0.0,448.566543614,448.566543614,10.9442871798,0.0,10.9442871798
 06/26  09:00:00,1551.97688415,37.0727779383,432.242870542,0.0,448.566543614,448.566543614,10.9529263011,0.0,10.9529263011
 06/26  10:00:00,1501.10659637,39.3217556503,428.011990958,0.0,448.566543614,448.566543614,10.9554413845,0.0,10.9554413845
 06/26  11:00:00,1499.21374366,41.1022449499,424.335407427,0.0,448.566543614,448.566543614,13.1668680643,0.0,13.1668680643
 06/26  12:00:00,1451.12415673,36.9025837542,430.282159971,0.0,448.566543614,398.725816546,15.4020326508,0.0,15.4020326508
 06/26  13:00:00,1501.43338211,41.2184592453,426.435995931,0.0,448.566543614,448.566543614,15.3910935219,0.0,15.3910935219
 06/26  14:00:00,1499.76677053,41.5712647409,424.424679783,0.0,448.566543614,448.566543614,8.75682934034,0.0,8.75682934034
 06/26  15:00:00,1499.7516889,42.3436584774,423.63761167,0.0,448.566543614,448.566543614,10.9391075128,0.0,10.9391075128
 06/26  16:00:00,1549.09997918,41.640819761,424.795490647,0.0,448.566543614,448.566543614,10.9713537982,0.0,10.9713537982
 06/26  17:00:00,1438.08483874,35.6178889944,432.666162513,0.0,348.885089477,398.725816546,8.74018630138,0.0,8.74018630138
 06/26  18:00:00,1247.62628213,28.7017619465,448.488664563,0.0,249.203635341,299.044362409,4.37437832924,0.0,4.37437832924
 06/26  19:00:00,1227.76934248,27.5158978405,454.264415658,0.0,249.203635341,299.044362409,4.3679766734,0.0,4.3679766734
 06/26  20:00:00,1100.8221307,26.7467434423,460.520395314,0.0,149.522181205,249.203635341,6.54483028314,0.0,6.54483028314
 06/26  21:00:00,1114.03067066,26.7467434423,464.002309153,0.0,149.522181205,249.203635341,2.19008056196,0.0,2.19008056196
 06/26  22:00:00,349.356451357,0.0,0.0,0.0,49.8407270682,199.362908273,2.18838956925,0.0,2.18838956925
 06/26  23:00:00,299.991691792,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  24:00:00,287.769494799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839803108,0.0,2.18839803108
 06/27  01:00:00,287.769492253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840099832,0.0,2.18840099832
 06/27  02:00:00,287.7694917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840545093,0.0,2.18840545093
 06/27  03:00:00,287.769491165,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/27  04:00:00,299.991689784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840971012,0.0,2.18840971012
 06/27  05:00:00,349.357661981,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011218446,0.0,2.19011218446
 06/27  06:00:00,983.384955997,34.7079920345,476.104540243,0.0,49.8407270682,199.362908273,2.18960552171,0.0,2.18960552171
 06/27  07:00:00,1068.03353307,26.7467434423,470.21466236,0.0,149.522181205,199.362908273,6.5483801645,0.0,6.5483801645
 06/27  08:00:00,1596.38822343,32.6310560223,444.430569937,0.0,448.566543614,448.566543614,8.76078821614,0.0,8.76078821614
 06/27  09:00:00,1551.30202743,35.5695853097,433.071227463,0.0,448.566543614,448.566543614,10.9525053762,0.0,10.9525053762
 06/27  10:00:00,1500.86500065,37.8692673472,429.222904994,0.0,448.566543614,448.566543614,10.955943304,0.0,10.955943304
 06/27  11:00:00,1500.98817914,38.655844279,428.556277439,0.0,448.566543614,448.566543614,13.1708062512,0.0,13.1708062512
 06/27  12:00:00,1452.54140006,35.1067873134,433.49522783,0.0,448.566543614,398.725816546,15.4019012798,0.0,15.4019012798
 06/27  13:00:00,1505.99520173,39.8305132948,432.385795519,0.0,448.566543614,448.566543614,15.3888050891,0.0,15.3888050891
 06/27  14:00:00,1507.21967378,43.0852617135,430.609184772,0.0,448.566543614,448.566543614,10.9417139738,0.0,10.9417139738
 06/27  15:00:00,1512.45432648,45.8829166295,434.49050197,0.0,448.566543614,448.566543614,8.7559260559,0.0,8.7559260559
 06/27  16:00:00,1567.96343298,46.1569701853,442.602356424,0.0,448.566543614,448.566543614,13.1561581346,0.0,13.1561581346
 06/27  17:00:00,1446.6165115,38.5183427055,440.975387709,0.0,348.885089477,398.725816546,6.5597134224,0.0,6.5597134224
 06/27  18:00:00,1243.61843243,30.6425338408,443.16612988,0.0,249.203635341,299.044362409,6.55160183012,0.0,6.55160183012
 06/27  19:00:00,1219.75159846,29.7312938694,444.031282988,0.0,249.203635341,299.044362409,4.36778807598,0.0,4.36778807598
 06/27  20:00:00,1088.93992869,27.1659525223,448.218993331,0.0,149.522181205,249.203635341,4.36995254926,0.0,4.36995254926
 06/27  21:00:00,1100.2857658,26.7583372199,450.245815218,0.0,149.522181205,249.203635341,2.18989342043,0.0,2.18989342043
 06/27  22:00:00,349.356449098,0.0,0.0,0.0,49.8407270682,199.362908273,2.1884245877,0.0,2.1884245877
 06/27  23:00:00,299.991689502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842835874,0.0,2.18842835874
 06/27  24:00:00,483.85531973,1.09200951404,156.832991926,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  01:00:00,287.769489187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842853326,0.0,2.18842853326
 06/28  02:00:00,287.769489506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842770198,0.0,2.18842770198
 06/28  03:00:00,469.609481706,1.09200951404,142.587181952,0.0,24.9203635341,199.362908273,2.18842823598,0.0,2.18842823598
 06/28  04:00:00,299.991686161,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  05:00:00,465.62070585,0.728006342691,90.0945178669,0.0,49.8407270682,199.362908273,2.18989911512,0.0,2.18989911512
 06/28  06:00:00,983.493780953,36.7869126671,474.170001004,0.0,49.8407270682,199.362908273,2.18956116602,0.0,2.18956116602
 06/28  07:00:00,1052.70770941,26.7467434423,454.888850263,0.0,149.522181205,199.362908273,6.54814396408,0.0,6.54814396408
 06/28  08:00:00,1591.34581289,35.205509365,436.813726231,0.0,448.566543614,448.566543614,8.76047828587,0.0,8.76047828587
 06/28  09:00:00,1556.81282504,38.1078513102,436.815336017,0.0,448.566543614,448.566543614,10.9524627825,0.0,10.9524627825
 06/28  10:00:00,1511.73394947,39.3808937217,440.808752877,0.0,448.566543614,448.566543614,10.9545346441,0.0,10.9545346441
 06/28  11:00:00,1517.28829662,42.5396421566,444.171857611,0.0,448.566543614,448.566543614,13.1725154249,0.0,13.1725154249
 06/28  12:00:00,1466.7718631,39.335398542,447.174730396,0.0,448.566543614,398.725816546,17.5991113621,0.0,17.5991113621
 06/28  13:00:00,1524.37568173,45.4153598453,449.108500995,0.0,448.566543614,448.566543614,13.1917846746,0.0,13.1917846746
 06/28  14:00:00,1525.12096309,43.8412806129,452.150841867,0.0,448.566543614,448.566543614,10.9413424586,0.0,10.9413424586
 06/28  15:00:00,1530.38530047,43.3348759582,458.065831552,0.0,448.566543614,448.566543614,8.75532484492,0.0,8.75532484492
 06/28  16:00:00,1577.70202009,43.3997229446,455.99569188,0.0,448.566543614,448.566543614,13.1568730275,0.0,13.1568730275
 06/28  17:00:00,1448.6794157,38.5818925748,444.356420634,0.0,348.885089477,398.725816546,6.56010770269,0.0,6.56010770269
 06/28  18:00:00,1243.20718054,29.9456815083,443.94907755,0.0,249.203635341,299.044362409,6.55195896243,0.0,6.55195896243
 06/28  19:00:00,1220.08461323,28.2225387867,445.873060911,0.0,249.203635341,299.044362409,4.36801782381,0.0,4.36801782381
 06/28  20:00:00,1089.91411561,26.8578949949,449.523308576,0.0,149.522181205,249.203635341,4.36949048751,0.0,4.36949048751
 06/28  21:00:00,1100.44443516,26.7478769958,450.41494939,0.0,149.522181205,249.203635341,2.19000252636,0.0,2.19000252636
 06/28  22:00:00,349.356446416,0.0,0.0,0.0,49.8407270682,199.362908273,2.18842499033,0.0,2.18842499033
 06/28  23:00:00,299.991686991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831443893,0.0,2.18831443893
 06/28  24:00:00,287.769488332,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  01:00:00,287.769486255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830991736,0.0,2.18830991736
 06/29  02:00:00,287.769486828,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883055543,0.0,2.1883055543
 06/29  03:00:00,287.769486545,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830099197,0.0,2.18830099197
 06/29  04:00:00,500.585225555,1.09200951404,161.34068044,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  05:00:00,349.357653575,0.0,0.0,0.0,49.8407270682,199.362908273,4.35985253821,0.0,4.35985253821
 06/29  06:00:00,980.486507721,36.665966839,471.306785666,0.0,49.8407270682,199.362908273,2.18934375222,0.0,2.18934375222
 06/29  07:00:00,1052.20186787,26.7467434423,454.383019363,0.0,149.522181205,199.362908273,4.3719100979,0.0,4.3719100979
 06/29  08:00:00,1591.4819797,36.01238583,436.152932845,0.0,448.566543614,448.566543614,10.9428596506,0.0,10.9428596506
 06/29  09:00:00,1562.23265303,41.7424129131,439.586641192,0.0,448.566543614,448.566543614,8.76521548764,0.0,8.76521548764
 06/29  10:00:00,1529.4437414,44.6805009999,455.625750355,0.0,448.566543614,448.566543614,10.9543332758,0.0,10.9543332758
 06/29  11:00:00,1536.39220791,45.4670479567,459.372638832,0.0,448.566543614,448.566543614,13.1720016593,0.0,13.1720016593
 06/29  12:00:00,1483.60661408,40.3170954554,460.134595247,0.0,448.566543614,398.725816546,17.2251916866,0.0,17.2251916866
 06/29  13:00:00,1545.76436752,48.5951921821,463.390343863,0.0,448.566543614,448.566543614,13.5633961886,0.0,13.5633961886
 06/29  14:00:00,1539.54483183,48.3166054761,457.457455747,0.0,448.566543614,448.566543614,10.9405344659,0.0,10.9405344659
 06/29  15:00:00,1530.46980498,47.9754717819,448.784126904,0.0,448.566543614,448.566543614,8.75458562056,0.0,8.75458562056
 06/29  16:00:00,1590.23465637,52.2056270303,455.365431545,0.0,448.566543614,448.566543614,13.1555263039,0.0,13.1555263039
 06/29  17:00:00,1477.45502805,45.1454318726,462.508853487,0.0,348.885089477,398.725816546,6.55943505068,0.0,6.55943505068
 06/29  18:00:00,1268.07982876,32.8805085825,465.461039213,0.0,249.203635341,299.044362409,6.55128005497,0.0,6.55128005497
 06/29  19:00:00,1229.24402524,29.8136017721,458.440628498,0.0,249.203635341,299.044362409,4.36756370536,0.0,4.36756370536
 06/29  20:00:00,1088.17933455,27.4061170954,447.954748737,0.0,149.522181205,249.203635341,4.36967485703,0.0,4.36967485703
 06/29  21:00:00,1099.4675954,26.9107667903,449.275224067,0.0,149.522181205,249.203635341,2.19009937531,0.0,2.19009937531
 06/29  22:00:00,349.356443623,0.0,0.0,0.0,49.8407270682,199.362908273,2.18830220469,0.0,2.18830220469
 06/29  23:00:00,501.693972436,1.09200951404,162.449436517,0.0,24.9203635341,199.362908273,2.1884724237,0.0,2.1884724237
 06/29  24:00:00,287.769485769,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  01:00:00,411.372487728,0.728006342691,97.4344567795,0.0,24.9203635341,199.362908273,2.18828780136,0.0,2.18828780136
 06/30  02:00:00,347.327313612,0.364003171346,46.4735619267,0.0,24.9203635341,199.362908273,2.18838851933,0.0,2.18838851933
 06/30  03:00:00,287.769483368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827014931,0.0,2.18827014931
 06/30  04:00:00,299.991681043,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/30  05:00:00,523.598974951,1.09200951404,134.988531351,0.0,49.8407270682,199.362908273,2.19005123783,0.0,2.19005123783
 06/30  06:00:00,983.653692416,37.7802035591,473.343250211,0.0,49.8407270682,199.362908273,2.18955297433,0.0,2.18955297433
 06/30  07:00:00,1050.53803029,26.7683641256,452.697569863,0.0,149.522181205,199.362908273,6.54815544589,0.0,6.54815544589
 06/30  08:00:00,1595.18199168,38.9313856438,437.573989355,0.0,448.566543614,448.566543614,8.75914834798,0.0,8.75914834798
 06/30  09:00:00,1567.02589794,43.3829709058,444.194258369,0.0,448.566543614,448.566543614,10.9519699565,0.0,10.9519699565
 06/30  10:00:00,1524.49171588,46.1991759678,448.707535936,0.0,448.566543614,448.566543614,10.9545506948,0.0,10.9545506948
 06/30  11:00:00,1537.88006558,47.519723952,458.832592057,0.0,448.566543614,448.566543614,13.1692528341,0.0,13.1692528341
 06/30  12:00:00,1488.71261031,43.1046372921,461.668680748,0.0,448.566543614,398.725816546,15.4011840527,0.0,15.4011840527
 06/30  13:00:00,1559.08389056,58.333238741,466.971844335,0.0,448.566543614,448.566543614,15.3873333782,0.0,15.3873333782
 06/30  14:00:00,1561.91499624,64.7246450687,463.419596542,0.0,448.566543614,448.566543614,8.75584707479,0.0,8.75584707479
 06/30  15:00:00,1548.57815682,61.0360468345,453.771762149,0.0,448.566543614,448.566543614,10.9377899392,0.0,10.9377899392
 06/30  16:00:00,1591.73588128,58.3584642647,450.713841455,0.0,448.566543614,448.566543614,10.9687053363,0.0,10.9687053363
 06/30  17:00:00,1458.87509759,41.0873432178,449.557943738,0.0,348.885089477,398.725816546,8.73952844707,0.0,8.73952844707
 06/30  18:00:00,1249.30039549,31.8484622966,452.089796788,0.0,249.203635341,299.044362409,4.37399703013,0.0,4.37399703013
 06/30  19:00:00,1222.37203951,30.0212750281,448.636082611,0.0,249.203635341,299.044362409,4.36759408982,0.0,4.36759408982
 06/30  20:00:00,1089.6497578,27.7299178693,449.567349359,0.0,149.522181205,249.203635341,6.54473155181,0.0,6.54473155181
 06/30  21:00:00,1100.70082486,26.9743231324,450.658931243,0.0,149.522181205,249.203635341,2.18984827224,0.0,2.18984827224
 06/30  22:00:00,349.356440155,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/30  23:00:00,524.544619535,1.09200951404,185.30003561,0.0,24.9203635341,199.362908273,2.1883772912,0.0,2.1883772912
 06/30  24:00:00,287.769484228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836781885,0.0,2.18836781885
 07/01  01:00:00,237.928754406,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835294918,0.0,2.18835294918
 07/01  02:00:00,439.891439709,1.09200951404,162.709819747,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  03:00:00,237.92875401,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842782989,0.0,2.18842782989
 07/01  04:00:00,250.150952391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832672126,0.0,2.18832672126
 07/01  05:00:00,274.59655438,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010031435,0.0,2.19010031435
 07/01  06:00:00,978.938965608,36.4302600018,470.017973597,0.0,49.8407270682,199.362908273,2.18934971719,0.0,2.18934971719
 07/01  07:00:00,950.274107389,26.9696575611,451.917035727,0.0,49.8407270682,199.362908273,4.36285149479,0.0,4.36285149479
 07/01  08:00:00,1193.05240969,29.1690655303,443.290685534,0.0,249.203635341,249.203635341,4.36700258268,0.0,4.36700258268
 07/01  09:00:00,1159.74944323,30.5616443983,445.804552084,0.0,249.203635341,249.203635341,4.37442634809,0.0,4.37442634809
 07/01  10:00:00,1114.29551135,31.0500867304,450.082189803,0.0,249.203635341,249.203635341,6.54812335979,0.0,6.54812335979
 07/01  11:00:00,1116.36650765,30.9518518593,453.082641598,0.0,249.203635341,249.203635341,6.55418088853,0.0,6.55418088853
 07/01  12:00:00,1115.97231791,30.2207414472,453.295856419,0.0,249.203635341,249.203635341,4.37303247265,0.0,4.37303247265
 07/01  13:00:00,1115.6272253,29.8930260002,453.342963755,0.0,249.203635341,249.203635341,6.54780523493,0.0,6.54780523493
 07/01  14:00:00,863.295524207,28.4740955197,449.313576003,0.0,74.7610906023,174.442544739,4.36801967171,0.0,4.36801967171
 07/01  15:00:00,863.240493439,28.5476777238,448.865121617,0.0,74.7610906023,174.442544739,4.36523081872,0.0,4.36523081872
 07/01  16:00:00,913.109751733,29.7501067884,448.750357978,0.0,74.7610906023,174.442544739,2.19345437978,0.0,2.19345437978
 07/01  17:00:00,874.909220829,30.0507403563,448.291303269,0.0,24.9203635341,149.522181205,2.18942236103,0.0,2.18942236103
 07/01  18:00:00,806.683633662,18.9449855142,415.695539297,0.0,24.9203635341,149.522181205,2.1895298332,0.0,2.1895298332
 07/01  19:00:00,733.146859111,17.1295806793,377.156085398,0.0,24.9203635341,149.522181205,2.18940069821,0.0,2.18940069821
 07/01  20:00:00,866.952058897,20.7621609855,473.729413396,0.0,24.9203635341,149.522181205,2.18956589856,0.0,2.18956589856
 07/01  21:00:00,724.150535944,10.9442823051,331.585150439,0.0,24.9203635341,149.522181205,4.36128038148,0.0,4.36128038148
 07/01  22:00:00,504.024915567,4.58049249544,176.57998357,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  23:00:00,346.144693159,0.728006342691,69.8252742228,0.0,24.9203635341,149.522181205,2.18845577253,0.0,2.18845577253
 07/01  24:00:00,388.353903351,1.09200951404,111.172436492,0.0,24.9203635341,149.522181205,2.1884433324,0.0,2.1884433324
 07/02  01:00:00,394.159912047,1.09200951404,116.97884047,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  02:00:00,237.928349576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18786479077,0.0,2.18786479077
 07/02  03:00:00,237.928350373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773680411,0.0,2.18773680411
 07/02  04:00:00,250.150546785,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  05:00:00,274.596148588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905633214,0.0,2.18905633214
 07/02  06:00:00,324.152914587,0.182001585673,19.7580587783,0.0,24.9203635341,149.522181205,2.1877745606,0.0,2.1877745606
 07/02  07:00:00,825.801054352,19.9648633159,417.089000529,0.0,24.9203635341,149.522181205,2.18782714659,0.0,2.18782714659
 07/02  08:00:00,823.742508295,17.0774541019,417.920224183,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  09:00:00,866.693481415,21.5307154463,489.164405561,0.0,24.9203635341,149.522181205,2.18787938945,0.0,2.18787938945
 07/02  10:00:00,759.19573437,17.2284224387,439.18464435,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  11:00:00,830.86277919,21.5185862173,502.414074494,0.0,24.9203635341,149.522181205,2.18896646062,0.0,2.18896646062
 07/02  12:00:00,767.267144095,17.0860207728,447.402454601,0.0,24.9203635341,149.522181205,2.18898631337,0.0,2.18898631337
 07/02  13:00:00,835.143656108,21.0944719935,507.135251016,0.0,24.9203635341,149.522181205,2.1906138606,0.0,2.1906138606
 07/02  14:00:00,768.072271233,16.8962480943,448.412110524,0.0,24.9203635341,149.522181205,2.18897171589,0.0,2.18897171589
 07/02  15:00:00,836.730277563,20.8758876274,508.881771804,0.0,24.9203635341,149.522181205,2.18786930804,0.0,2.18786930804
 07/02  16:00:00,797.868424852,15.89380164,431.439408009,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  17:00:00,881.230936008,19.0019846809,472.236136707,0.0,24.9203635341,149.522181205,2.18788514316,0.0,2.18788514316
 07/02  18:00:00,813.296573627,15.0140347046,412.003398704,0.0,24.9203635341,149.522181205,2.18786522516,0.0,2.18786522516
 07/02  19:00:00,736.034132154,10.8583805625,367.566324435,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,635.993040363,9.62760156099,280.104895088,0.0,24.9203635341,149.522181205,2.18788110982,0.0,2.18788110982
 07/02  21:00:00,723.804007414,10.0979391549,337.097049914,0.0,24.9203635341,149.522181205,2.18955748363,0.0,2.18955748363
 07/02  22:00:00,552.910935224,8.90013990262,222.862554164,0.0,24.9203635341,149.522181205,2.1878819158,0.0,2.1878819158
 07/02  23:00:00,365.270606875,0.910007928364,82.4094800959,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  24:00:00,372.453164296,1.09200951404,95.2721128276,0.0,24.9203635341,149.522181205,2.18786194838,0.0,2.18786194838
 07/03  01:00:00,376.799521305,0.728006342691,62.8615765122,0.0,24.9203635341,199.362908273,2.18843031066,0.0,2.18843031066
 07/03  02:00:00,332.18464038,0.364003171346,31.3309305253,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/03  03:00:00,333.466922538,0.364003171346,32.6132105064,0.0,24.9203635341,199.362908273,2.18830056224,0.0,2.18830056224
 07/03  04:00:00,672.917555671,10.1924068137,292.867505746,0.0,24.9203635341,199.362908273,2.18842394111,0.0,2.18842394111
 07/03  05:00:00,349.357636986,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981834973,0.0,2.18981834973
 07/03  06:00:00,1012.94269199,35.6372925994,504.732997677,0.0,49.8407270682,199.362908273,2.18935189803,0.0,2.18935189803
 07/03  07:00:00,1053.71171067,26.8685500971,455.771093631,0.0,149.522181205,199.362908273,4.37142839823,0.0,4.37142839823
 07/03  08:00:00,1592.10773214,33.5626588648,439.218588216,0.0,448.566543614,448.566543614,10.9427011256,0.0,10.9427011256
 07/03  09:00:00,1558.92067694,38.3079028745,439.254456035,0.0,448.566543614,448.566543614,10.9502819548,0.0,10.9502819548
 07/03  10:00:00,1517.66772027,39.8655317021,447.476354701,0.0,448.566543614,448.566543614,10.9533341522,0.0,10.9533341522
 07/03  11:00:00,1529.03321324,41.8934291951,458.082235959,0.0,448.566543614,448.566543614,10.9779846951,0.0,10.9779846951
 07/03  12:00:00,1484.52851021,37.22125641,467.645129026,0.0,448.566543614,398.725816546,17.5960395643,0.0,17.5960395643
 07/03  13:00:00,1550.72957981,45.915087363,471.338225156,0.0,448.566543614,448.566543614,13.1885969565,0.0,13.1885969565
 07/03  14:00:00,1566.74944198,57.4852269324,475.493512558,0.0,448.566543614,448.566543614,10.9401367912,0.0,10.9401367912
 07/03  15:00:00,1570.00844385,67.5017057574,468.736439509,0.0,448.566543614,448.566543614,8.7541434684,0.0,8.7541434684
 07/03  16:00:00,1639.23131325,85.1777783538,471.390022487,0.0,448.566543614,448.566543614,10.9670432307,0.0,10.9670432307
 07/03  17:00:00,1516.37471636,74.2514290259,472.322598863,0.0,348.885089477,398.725816546,8.73859574353,0.0,8.73859574353
 07/03  18:00:00,1273.48905714,39.8503519606,463.202927584,0.0,249.203635341,299.044362409,4.37399285581,0.0,4.37399285581
 07/03  19:00:00,1242.22392217,33.1052789363,463.621861393,0.0,249.203635341,299.044362409,4.36758701156,0.0,4.36758701156
 07/03  20:00:00,1104.22306509,28.9081089546,467.332708083,0.0,149.522181205,249.203635341,6.54458746198,0.0,6.54458746198
 07/03  21:00:00,1109.01748699,27.8147009052,461.955657624,0.0,149.522181205,249.203635341,2.18981560694,0.0,2.18981560694
 07/03  22:00:00,688.650282139,4.45915810499,286.42540451,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/03  23:00:00,724.786765055,8.9259013648,331.6828801,0.0,24.9203635341,199.362908273,2.18841748918,0.0,2.18841748918
 07/03  24:00:00,622.030821047,7.48047983197,258.657409153,0.0,24.9203635341,199.362908273,2.18843137192,0.0,2.18843137192
 07/04  01:00:00,395.043420693,3.91315334798,123.822134829,0.0,24.9203635341,149.522181205,2.18788478701,0.0,2.18788478701
 07/04  02:00:00,330.11137967,0.728006342691,66.0145707313,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  03:00:00,237.928346518,0.0,0.0,0.0,24.9203635341,149.522181205,2.18782132125,0.0,2.18782132125
 07/04  04:00:00,401.927483708,1.09200951404,112.524226815,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  05:00:00,274.596141585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934787132,0.0,2.18934787132
 07/04  06:00:00,297.85273083,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784263468,0.0,2.18784263468
 07/04  07:00:00,737.313796578,18.2413399147,348.560550775,0.0,24.9203635341,149.522181205,2.18784285561,0.0,2.18784285561
 07/04  08:00:00,729.95554637,17.0295240243,349.621647101,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  09:00:00,818.25374543,21.4601349391,453.49626484,0.0,24.9203635341,149.522181205,2.18775208686,0.0,2.18775208686
 07/04  10:00:00,664.756510868,17.1477613489,369.859758622,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  11:00:00,782.252371605,21.3958150687,466.447201497,0.0,24.9203635341,149.522181205,2.18895490153,0.0,2.18895490153
 07/04  12:00:00,671.6619779,17.0550070468,376.857177871,0.0,24.9203635341,149.522181205,2.18896652548,0.0,2.18896652548
 07/04  13:00:00,787.831048534,21.1514443773,472.269046106,0.0,24.9203635341,149.522181205,2.19056814099,0.0,2.19056814099
 07/04  14:00:00,675.537996259,16.9663949762,380.821808454,0.0,24.9203635341,149.522181205,2.1888329833,0.0,2.1888329833
 07/04  15:00:00,789.340756239,21.3604940727,473.571707744,0.0,24.9203635341,149.522181205,2.18784438807,0.0,2.18784438807
 07/04  16:00:00,723.062321269,17.1319956749,379.292543162,0.0,24.9203635341,149.522181205,2.1878533572,0.0,2.1878533572
 07/04  17:00:00,872.519172956,21.4823553475,471.072879455,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  18:00:00,759.09156239,16.9701167906,378.817068952,0.0,24.9203635341,149.522181205,2.18787331048,0.0,2.18787331048
 07/04  19:00:00,806.351857581,13.4310549799,431.877566004,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  20:00:00,653.294840509,10.4411343637,288.634226686,0.0,24.9203635341,149.522181205,2.18786973242,0.0,2.18786973242
 07/04  21:00:00,427.486654706,1.09200951404,89.1934336682,0.0,24.9203635341,149.522181205,2.18946917319,0.0,2.18946917319
 07/04  22:00:00,409.382305571,1.09200951404,95.5346690949,0.0,24.9203635341,149.522181205,2.18787809193,0.0,2.18787809193
 07/04  23:00:00,250.150543117,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  24:00:00,379.262003929,1.09200951404,102.080947995,0.0,24.9203635341,149.522181205,2.18786264358,0.0,2.18786264358
 07/05  01:00:00,287.769471219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827657184,0.0,2.18827657184
 07/05  02:00:00,436.148349526,1.09200951404,109.126159059,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/05  03:00:00,287.769471869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824767888,0.0,2.18824767888
 07/05  04:00:00,299.9916698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821871489,0.0,2.18821871489
 07/05  05:00:00,349.357629503,0.0,0.0,0.0,49.8407270682,199.362908273,2.19006467959,0.0,2.19006467959
