Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/05  06:00:00,980.255726515,38.8423564997,468.88052746,0.0,49.8407270682,199.362908273,2.18926920841,0.0,2.18926920841
 07/05  07:00:00,1049.59318046,27.092954045,451.42817714,0.0,149.522181205,199.362908273,4.37189336117,0.0,4.37189336117
 07/05  08:00:00,1593.83260464,36.2912605137,438.61870669,0.0,448.566543614,448.566543614,10.9416512328,0.0,10.9416512328
 07/05  09:00:00,1569.65655673,41.7956544382,448.570068115,0.0,448.566543614,448.566543614,9.33157713121,0.0,9.33157713121
 07/05  10:00:00,1535.39109518,44.3333888596,460.847864448,0.0,448.566543614,448.566543614,10.3845769185,0.0,10.3845769185
 07/05  11:00:00,1539.98470276,47.3766990526,458.845330352,0.0,448.566543614,448.566543614,13.1694166454,0.0,13.1694166454
 07/05  12:00:00,1486.67638823,41.8942349023,460.843007345,0.0,448.566543614,398.725816546,15.3974662204,0.0,15.3974662204
 07/05  13:00:00,1542.71276566,47.6539578463,461.280133978,0.0,448.566543614,448.566543614,15.3848140182,0.0,15.3848140182
 07/05  14:00:00,1525.95169674,44.0446599378,449.234192753,0.0,448.566543614,448.566543614,8.75579448932,0.0,8.75579448932
 07/05  15:00:00,1536.06166835,48.2509769714,454.84293826,0.0,448.566543614,448.566543614,10.9368607132,0.0,10.9368607132
 07/05  16:00:00,1576.17018841,45.5239089796,449.906055493,0.0,448.566543614,448.566543614,10.9687548855,0.0,10.9687548855
 07/05  17:00:00,1436.09943326,36.2006496155,431.731439938,0.0,348.885089477,398.725816546,6.55828286526,0.0,6.55828286526
 07/05  18:00:00,1244.26150927,29.0024181624,444.823332541,0.0,249.203635341,299.044362409,6.5505506803,0.0,6.5505506803
 07/05  19:00:00,1223.71507244,27.6170181585,450.109093728,0.0,249.203635341,299.044362409,4.36748349358,0.0,4.36748349358
 07/05  20:00:00,1093.42380579,26.7467846034,453.122107192,0.0,149.522181205,249.203635341,4.36912118127,0.0,4.36912118127
 07/05  21:00:00,1103.80011422,26.7467434423,453.771789859,0.0,149.522181205,249.203635341,2.18995463915,0.0,2.18995463915
 07/05  22:00:00,349.356428594,0.0,0.0,0.0,49.8407270682,199.362908273,2.18837938075,0.0,2.18837938075
 07/05  23:00:00,299.99166977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834902967,0.0,2.18834902967
 07/05  24:00:00,287.769471319,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831965287,0.0,2.18831965287
 07/06  01:00:00,287.769468529,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  02:00:00,287.769469478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828436261,0.0,2.18828436261
 07/06  03:00:00,287.769469693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825179198,0.0,2.18825179198
 07/06  04:00:00,299.991666662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821911776,0.0,2.18821911776
 07/06  05:00:00,349.357625881,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899494268,0.0,2.1899494268
 07/06  06:00:00,985.643303152,36.8423906409,476.262152289,0.0,49.8407270682,199.362908273,2.18940257527,0.0,2.18940257527
 07/06  07:00:00,1056.21910654,26.7467434423,458.400323516,0.0,149.522181205,199.362908273,4.37168084394,0.0,4.37168084394
 07/06  08:00:00,1591.18926643,34.1006007652,437.762227244,0.0,448.566543614,448.566543614,8.75742116012,0.0,8.75742116012
 07/06  09:00:00,1550.99266844,36.930734937,431.400889711,0.0,448.566543614,448.566543614,10.9509850807,0.0,10.9509850807
 07/06  10:00:00,1502.76626876,38.3103362531,430.683281058,0.0,448.566543614,448.566543614,10.9535469868,0.0,10.9535469868
 07/06  11:00:00,1504.04398212,39.5624925577,430.729239635,0.0,448.566543614,448.566543614,13.1657629034,0.0,13.1657629034
 07/06  12:00:00,1455.18112148,35.8647835629,435.434292472,0.0,448.566543614,398.725816546,15.3966926636,0.0,15.3966926636
 07/06  13:00:00,1507.68574623,40.9797375275,433.051643997,0.0,448.566543614,448.566543614,15.3863153814,0.0,15.3863153814
 07/06  14:00:00,1509.84266211,41.7491475654,435.606545307,0.0,448.566543614,448.566543614,8.7556943803,0.0,8.7556943803
 07/06  15:00:00,1519.27071518,44.4306772599,444.462971799,0.0,448.566543614,448.566543614,8.75386805864,0.0,8.75386805864
 07/06  16:00:00,1576.3596855,47.6028114217,450.750541289,0.0,448.566543614,448.566543614,13.1546293807,0.0,13.1546293807
 07/06  17:00:00,1454.53346882,39.8194397851,449.674230637,0.0,348.885089477,398.725816546,6.55911445411,0.0,6.55911445411
 07/06  18:00:00,1243.01179921,30.5653719605,443.106279005,0.0,249.203635341,299.044362409,6.55081057821,0.0,6.55081057821
 07/06  19:00:00,1220.18586699,29.0143335794,445.182579565,0.0,249.203635341,299.044362409,4.3672174921,0.0,4.3672174921
 07/06  20:00:00,1091.18627217,27.2207809201,450.410584797,0.0,149.522181205,249.203635341,4.36981096077,0.0,4.36981096077
 07/06  21:00:00,1104.05223025,26.8104870127,453.960166134,0.0,149.522181205,249.203635341,2.18988729627,0.0,2.18988729627
 07/06  22:00:00,349.35642631,0.0,0.0,0.0,49.8407270682,199.362908273,2.1883095715,0.0,2.1883095715
 07/06  23:00:00,360.814307674,0.364003171346,47.7383768374,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  24:00:00,403.821222346,0.728006342691,89.8832343173,0.0,24.9203635341,199.362908273,2.18842018084,0.0,2.18842018084
 07/07  01:00:00,287.769467477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823962077,0.0,2.18823962077
 07/07  02:00:00,453.719427262,1.09200951404,126.697196948,0.0,24.9203635341,199.362908273,2.18799514602,0.0,2.18799514602
 07/07  03:00:00,287.769466191,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  04:00:00,299.991664901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18838111931,0.0,2.18838111931
 07/07  05:00:00,508.811975589,1.09200951404,120.201603582,0.0,49.8407270682,199.362908273,2.18999716361,0.0,2.18999716361
 07/07  06:00:00,981.64824863,37.23155615,471.847882178,0.0,49.8407270682,199.362908273,2.18941220683,0.0,2.18941220683
 07/07  07:00:00,1056.20313882,26.7467434423,458.384362652,0.0,149.522181205,199.362908273,6.54713341009,0.0,6.54713341009
 07/07  08:00:00,1590.61494629,35.1696114405,436.118913455,0.0,448.566543614,448.566543614,8.75743924494,0.0,8.75743924494
 07/07  09:00:00,1551.28967498,38.4206493283,430.208000726,0.0,448.566543614,448.566543614,10.9496149366,0.0,10.9496149366
 07/07  10:00:00,1506.43802381,41.234315812,431.886934394,0.0,448.566543614,448.566543614,10.9521604419,0.0,10.9521604419
 07/07  11:00:00,1509.78933678,42.8532645111,434.80464243,0.0,448.566543614,448.566543614,12.4940179801,0.0,12.4940179801
 07/07  12:00:00,1458.7789744,38.5728386839,437.867223703,0.0,448.566543614,398.725816546,16.0638444227,0.0,16.0638444227
 07/07  13:00:00,1518.52409259,45.0694900168,442.483283063,0.0,448.566543614,448.566543614,13.1864937395,0.0,13.1864937395
 07/07  14:00:00,1517.28599034,44.3011626063,442.50689406,0.0,448.566543614,448.566543614,9.58835150323,0.0,9.58835150323
 07/07  15:00:00,1526.83329014,48.1065882949,449.408108885,0.0,448.566543614,448.566543614,10.1026513926,0.0,10.1026513926
 07/07  16:00:00,1582.10653768,51.2054660431,452.239030465,0.0,448.566543614,448.566543614,10.9675566616,0.0,10.9675566616
 07/07  17:00:00,1454.23564285,41.0523626727,448.169635194,0.0,348.885089477,398.725816546,6.55857540039,0.0,6.55857540039
 07/07  18:00:00,1242.21820329,31.7170736265,440.91108138,0.0,249.203635341,299.044362409,6.55080992862,0.0,6.55080992862
 07/07  19:00:00,1219.74004365,29.6551256991,444.095970466,0.0,249.203635341,299.044362409,4.36764547747,0.0,4.36764547747
 07/07  20:00:00,1088.38428026,27.5641282298,447.265253659,0.0,149.522181205,249.203635341,4.36942260864,0.0,4.36942260864
 07/07  21:00:00,1100.517421,26.9482936446,450.287553354,0.0,149.522181205,249.203635341,2.1900249907,0.0,2.1900249907
 07/07  22:00:00,349.356423981,0.0,0.0,0.0,49.8407270682,199.362908273,2.1884071905,0.0,2.1884071905
 07/07  23:00:00,299.991665409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18841215197,0.0,2.18841215197
 07/07  24:00:00,476.829719305,1.09200951404,149.807434583,0.0,24.9203635341,199.362908273,2.18837660696,0.0,2.18837660696
 07/08  01:00:00,237.928737009,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  02:00:00,237.928737951,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833350959,0.0,2.18833350959
 07/08  03:00:00,237.928738272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829390918,0.0,2.18829390918
 07/08  04:00:00,250.150935327,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825420922,0.0,2.18825420922
 07/08  05:00:00,274.596528345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996862421,0.0,2.18996862421
 07/08  06:00:00,981.989430459,36.3147297426,473.118283728,0.0,49.8407270682,199.362908273,2.18941688226,0.0,2.18941688226
 07/08  07:00:00,956.404280837,26.7467434423,458.270160628,0.0,49.8407270682,199.362908273,2.19143172337,0.0,2.19143172337
 07/08  08:00:00,1199.12997611,27.1389808954,451.398386247,0.0,249.203635341,249.203635341,4.36743100646,0.0,4.36743100646
 07/08  09:00:00,1161.15569948,27.4323674805,449.794921693,0.0,249.203635341,249.203635341,6.55097638556,0.0,6.55097638556
 07/08  10:00:00,1111.62881048,28.3333695148,448.256620578,0.0,249.203635341,249.203635341,4.37128920393,0.0,4.37128920393
 07/08  11:00:00,1108.09017319,29.8430440705,443.206712162,0.0,249.203635341,249.203635341,6.55302642895,0.0,6.55302642895
 07/08  12:00:00,1108.96737456,29.470119776,444.458034737,0.0,249.203635341,249.203635341,6.54856387756,0.0,6.54856387756
 07/08  13:00:00,1109.81328069,29.0195000801,445.754960165,0.0,249.203635341,249.203635341,4.3717933665,0.0,4.3717933665
 07/08  14:00:00,860.869146887,27.6811556289,447.354402162,0.0,74.7610906023,174.442544739,4.36751838122,0.0,4.36751838122
 07/08  15:00:00,860.306855161,28.0895082032,446.384555038,0.0,74.7610906023,174.442544739,4.36530794062,0.0,4.36530794062
 07/08  16:00:00,910.290125342,27.828273657,447.739870883,0.0,74.7610906023,174.442544739,4.3661452412,0.0,4.3661452412
 07/08  17:00:00,873.907533334,26.8269363431,450.455906048,0.0,24.9203635341,149.522181205,2.18936725677,0.0,2.18936725677
 07/08  18:00:00,296.667316091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932865919,0.0,2.18932865919
 07/08  19:00:00,272.222920536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929013829,0.0,2.18929013829
 07/08  20:00:00,289.310253884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925164589,0.0,2.18925164589
 07/08  21:00:00,299.041323367,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031085282,0.0,2.19031085282
 07/08  22:00:00,274.595330635,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  23:00:00,250.150935178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836252358,0.0,2.18836252358
 07/08  24:00:00,237.928738212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832250524,0.0,2.18832250524
 07/09  01:00:00,237.928337042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776558462,0.0,2.18776558462
 07/09  02:00:00,237.928336499,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  03:00:00,237.928337692,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877923942,0.0,2.1877923942
 07/09  04:00:00,250.150534131,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  05:00:00,274.59612613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928241843,0.0,2.18928241843
 07/09  06:00:00,297.852722055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777737342,0.0,2.18777737342
 07/09  07:00:00,582.083139468,11.6031256856,225.017122022,0.0,24.9203635341,149.522181205,2.18784875053,0.0,2.18784875053
 07/09  08:00:00,770.583808537,15.2916929744,373.251980448,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  09:00:00,854.081625017,21.2009197158,476.906659381,0.0,24.9203635341,149.522181205,2.18783096022,0.0,2.18783096022
 07/09  10:00:00,738.744340195,17.1182281941,418.584753142,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  11:00:00,818.639295161,21.3125877532,490.277133832,0.0,24.9203635341,149.522181205,2.18892342298,0.0,2.18892342298
 07/09  12:00:00,742.648047913,16.9486760875,422.7098597,0.0,24.9203635341,149.522181205,2.18891647956,0.0,2.18891647956
 07/09  13:00:00,807.14635938,19.9742532747,481.186327692,0.0,24.9203635341,149.522181205,2.19054676178,0.0,2.19054676178
 07/09  14:00:00,710.653316749,14.8995129107,395.175922109,0.0,24.9203635341,149.522181205,2.18894672072,0.0,2.18894672072
 07/09  15:00:00,778.136114319,19.3160378503,461.173086149,0.0,24.9203635341,149.522181205,2.18783031599,0.0,2.18783031599
 07/09  16:00:00,790.179053992,17.4182554115,421.118169804,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  17:00:00,901.629097706,21.0340128845,488.61702415,0.0,24.9203635341,149.522181205,2.18738346286,0.0,2.18738346286
 07/09  18:00:00,819.497774453,17.5609078925,413.707687715,0.0,24.9203635341,149.522181205,2.18784737326,0.0,2.18784737326
 07/09  19:00:00,880.700617433,20.9546752145,492.265206369,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  20:00:00,660.43217444,12.0293130831,299.16976936,0.0,24.9203635341,149.522181205,2.18784985029,0.0,2.18784985029
 07/09  21:00:00,773.911946065,12.1034632153,375.205270925,0.0,24.9203635341,149.522181205,2.18947360462,0.0,2.18947360462
 07/09  22:00:00,361.375054075,0.728006342691,60.6116671953,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  23:00:00,340.860169056,0.728006342691,64.5411693342,0.0,24.9203635341,149.522181205,2.18780459837,0.0,2.18780459837
 07/09  24:00:00,380.116520626,1.09200951404,102.935475225,0.0,24.9203635341,149.522181205,2.1877418352,0.0,2.1877418352
 07/10  01:00:00,287.769459942,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/10  02:00:00,287.76946086,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883816364,0.0,2.1883816364
 07/10  03:00:00,287.76946127,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833548897,0.0,2.18833548897
 07/10  04:00:00,299.9916584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828924053,0.0,2.18828924053
 07/10  05:00:00,349.357612438,0.0,0.0,0.0,49.8407270682,199.362908273,2.18998881904,0.0,2.18998881904
 07/10  06:00:00,984.962284407,35.8201861773,476.569718296,0.0,49.8407270682,199.362908273,2.18943251624,0.0,2.18943251624
 07/10  07:00:00,1052.59059696,26.756118689,454.762470704,0.0,149.522181205,199.362908273,4.37157337842,0.0,4.37157337842
 07/10  08:00:00,1591.59794824,33.6776488635,438.655127953,0.0,448.566543614,448.566543614,8.75648453713,0.0,8.75648453713
 07/10  09:00:00,1562.4743507,39.2177690509,442.663438573,0.0,448.566543614,448.566543614,10.9496136481,0.0,10.9496136481
 07/10  10:00:00,1528.19502288,41.2487035988,457.624823089,0.0,448.566543614,448.566543614,10.9517426953,0.0,10.9517426953
 07/10  11:00:00,1542.48429371,44.107291222,465.671142832,0.0,448.566543614,448.566543614,13.1628317695,0.0,13.1628317695
 07/10  12:00:00,1484.78088813,38.1798261965,462.845909731,0.0,448.566543614,398.725816546,15.3949289971,0.0,15.3949289971
 07/10  13:00:00,1541.92853457,46.1809108395,461.969065636,0.0,448.566543614,448.566543614,13.187862931,0.0,13.187862931
 07/10  14:00:00,1557.17754907,55.1495584436,468.25739693,0.0,448.566543614,448.566543614,10.9382909744,0.0,10.9382909744
 07/10  15:00:00,1578.85306163,71.7476448501,473.335220044,0.0,448.566543614,448.566543614,8.75319805713,0.0,8.75319805713
 07/10  16:00:00,1634.12761372,82.2984088956,469.165830828,0.0,448.566543614,448.566543614,10.9646601771,0.0,10.9646601771
 07/10  17:00:00,1464.99162694,44.7456793706,451.388273522,0.0,348.885089477,398.725816546,8.73783636963,0.0,8.73783636963
 07/10  18:00:00,1233.40829961,29.7005590695,435.83039978,0.0,249.203635341,299.044362409,4.37382791632,0.0,4.37382791632
 07/10  19:00:00,1221.65368135,28.3912689363,447.273483641,0.0,249.203635341,299.044362409,4.36663583226,0.0,4.36663583226
 07/10  20:00:00,1092.07893465,26.9657584447,451.558299541,0.0,149.522181205,249.203635341,4.36885477386,0.0,4.36885477386
 07/10  21:00:00,1104.08542951,26.820088626,453.983776816,0.0,149.522181205,249.203635341,2.18975946598,0.0,2.18975946598
 07/10  22:00:00,349.356417596,0.0,0.0,0.0,49.8407270682,199.362908273,2.18837706473,0.0,2.18837706473
 07/10  23:00:00,299.991659125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824449354,0.0,2.18824449354
 07/10  24:00:00,460.544144058,1.09200951404,133.521909015,0.0,24.9203635341,199.362908273,2.18819800498,0.0,2.18819800498
 07/11  01:00:00,287.769458046,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  02:00:00,342.85996218,0.364003171346,42.0062500805,0.0,24.9203635341,199.362908273,2.18835894687,0.0,2.18835894687
 07/11  03:00:00,396.775027052,0.728006342691,82.837064799,0.0,24.9203635341,199.362908273,2.18838134484,0.0,2.18838134484
 07/11  04:00:00,299.991656422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826043435,0.0,2.18826043435
 07/11  05:00:00,512.251978861,1.09200951404,123.641618863,0.0,49.8407270682,199.362908273,2.1899528998,0.0,2.1899528998
 07/11  06:00:00,986.908756892,36.1686840668,478.167695626,0.0,49.8407270682,199.362908273,2.18939453344,0.0,2.18939453344
 07/11  07:00:00,1049.83411791,26.7467434423,452.015374208,0.0,149.522181205,199.362908273,4.37145830018,0.0,4.37145830018
 07/11  08:00:00,1592.66168115,35.9642817066,437.38783063,0.0,448.566543614,448.566543614,8.75743788821,0.0,8.75743788821
 07/11  09:00:00,1558.58090452,41.458403967,435.618197282,0.0,448.566543614,448.566543614,10.9490649061,0.0,10.9490649061
 07/11  10:00:00,1514.76156256,42.7411050196,440.984243055,0.0,448.566543614,448.566543614,10.9510982505,0.0,10.9510982505
 07/11  11:00:00,1518.8911721,43.4282437329,445.347863097,0.0,448.566543614,448.566543614,13.1618890967,0.0,13.1618890967
 07/11  12:00:00,1466.87754529,39.9317978358,446.614787597,0.0,448.566543614,398.725816546,15.3935607664,0.0,15.3935607664
 07/11  13:00:00,1534.19317351,45.563720082,458.81794541,0.0,448.566543614,448.566543614,13.1865273279,0.0,13.1865273279
 07/11  14:00:00,1546.19981129,48.939940036,463.650089445,0.0,448.566543614,448.566543614,10.9385191557,0.0,10.9385191557
 07/11  15:00:00,1558.72497163,58.1618432889,466.792944929,0.0,448.566543614,448.566543614,8.75228876082,0.0,8.75228876082
 07/11  16:00:00,1629.79239211,74.2666898345,472.862348346,0.0,448.566543614,448.566543614,10.9649973513,0.0,10.9649973513
 07/11  17:00:00,1508.81054191,65.2739119289,473.736028999,0.0,348.885089477,398.725816546,6.55810994083,0.0,6.55810994083
 07/11  18:00:00,1264.36138456,35.1061992896,459.078352972,0.0,249.203635341,299.044362409,6.55027901754,0.0,6.55027901754
 07/11  19:00:00,1224.62478474,29.4035798369,454.48754732,0.0,249.203635341,299.044362409,4.36727334539,0.0,4.36727334539
 07/11  20:00:00,1089.58995345,27.3971325446,450.81289579,0.0,149.522181205,249.203635341,4.36961750901,0.0,4.36961750901
 07/11  21:00:00,1101.12652279,26.8681871578,451.596611875,0.0,149.522181205,249.203635341,2.18982177942,0.0,2.18982177942
 07/11  22:00:00,349.356416117,0.0,0.0,0.0,49.8407270682,199.362908273,2.18838838357,0.0,2.18838838357
 07/11  23:00:00,380.94372158,0.364003171346,67.8677471569,0.0,24.9203635341,199.362908273,2.18819657523,0.0,2.18819657523
 07/11  24:00:00,437.203634535,0.728006342691,123.265562753,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  01:00:00,287.769456543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835636664,0.0,2.18835636664
 07/12  02:00:00,493.111359968,1.09200951404,166.089023621,0.0,24.9203635341,199.362908273,2.18834792559,0.0,2.18834792559
 07/12  03:00:00,287.769457196,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825217019,0.0,2.18825217019
 07/12  04:00:00,299.991654003,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  05:00:00,477.455434076,0.728006342691,101.929262225,0.0,49.8407270682,199.362908273,2.18983007824,0.0,2.18983007824
 07/12  06:00:00,983.421575738,38.5010493921,472.449157526,0.0,49.8407270682,199.362908273,2.18944948086,0.0,2.18944948086
 07/12  07:00:00,1049.05017967,26.8277915914,451.150393882,0.0,149.522181205,199.362908273,6.5474883155,0.0,6.5474883155
 07/12  08:00:00,1599.02425491,40.1498172805,440.673644326,0.0,448.566543614,448.566543614,8.75640053751,0.0,8.75640053751
 07/12  09:00:00,1581.98996675,45.8103868717,457.426001852,0.0,448.566543614,448.566543614,10.9486566445,0.0,10.9486566445
 07/12  10:00:00,1546.71530298,50.4774873659,462.658184582,0.0,448.566543614,448.566543614,10.9506541044,0.0,10.9506541044
 07/12  11:00:00,1561.11499959,59.1681933124,468.17106157,0.0,448.566543614,448.566543614,13.1594964181,0.0,13.1594964181
 07/12  12:00:00,1499.06535379,49.4181826917,465.708190928,0.0,448.566543614,398.725816546,15.007423891,0.0,15.007423891
 07/12  13:00:00,1557.29927171,59.7910729973,463.729687711,0.0,448.566543614,448.566543614,13.5685916163,0.0,13.5685916163
 07/12  14:00:00,1564.49302439,65.9695299202,464.75292074,0.0,448.566543614,448.566543614,8.75355702622,0.0,8.75355702622
 07/12  15:00:00,1586.64102357,83.6760525927,469.194798917,0.0,448.566543614,448.566543614,8.75267919166,0.0,8.75267919166
 07/12  16:00:00,1665.92573467,110.220006595,473.042397927,0.0,448.566543614,448.566543614,13.1553725771,0.0,13.1553725771
 07/12  17:00:00,1532.50535026,91.693233199,471.011519569,0.0,348.885089477,398.725816546,6.55752034157,0.0,6.55752034157
 07/12  18:00:00,1276.40548628,46.5227386706,459.447049845,0.0,249.203635341,299.044362409,6.55035351893,0.0,6.55035351893
 07/12  19:00:00,1229.64903778,34.0725192666,452.839346206,0.0,249.203635341,299.044362409,4.36741187967,0.0,4.36741187967
 07/12  20:00:00,1097.60701532,29.0700770929,450.128596967,0.0,149.522181205,249.203635341,4.36923809219,0.0,4.36923809219
 07/12  21:00:00,1099.13872861,27.8558301217,448.100912193,0.0,149.522181205,249.203635341,2.18995683899,0.0,2.18995683899
 07/12  22:00:00,626.828051988,4.45915810499,224.610957545,0.0,49.8407270682,199.362908273,2.18837982962,0.0,2.18837982962
 07/12  23:00:00,682.213473643,9.07700081733,313.678639992,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  24:00:00,620.356481144,11.7394600439,270.868877215,0.0,24.9203635341,199.362908273,2.18832796313,0.0,2.18832796313
 07/13  01:00:00,637.891161368,5.67345190924,288.356041035,0.0,24.9203635341,199.362908273,2.18835730914,0.0,2.18835730914
 07/13  02:00:00,643.919525827,8.1903098673,276.479962143,0.0,24.9203635341,199.362908273,2.1883230179,0.0,2.1883230179
 07/13  03:00:00,287.769454296,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  04:00:00,622.428217622,11.7394600439,260.718417187,0.0,24.9203635341,199.362908273,2.18837346642,0.0,2.18837346642
 07/13  05:00:00,461.663908204,0.900055045787,85.7537937381,0.0,49.8407270682,199.362908273,2.1899457745,0.0,2.1899457745
 07/13  06:00:00,1026.23198485,35.4952826439,509.620663145,0.0,49.8407270682,199.362908273,2.18934987557,0.0,2.18934987557
 07/13  07:00:00,1050.30976024,26.9645560765,452.273216293,0.0,149.522181205,199.362908273,6.54656757949,0.0,6.54656757949
 07/13  08:00:00,1599.61846336,36.2559230154,445.225402316,0.0,448.566543614,448.566543614,8.75719804347,0.0,8.75719804347
 07/13  09:00:00,1577.62126198,41.926504789,457.143353718,0.0,448.566543614,448.566543614,10.9484880135,0.0,10.9484880135
 07/13  10:00:00,1536.75184209,44.5403185775,459.988478363,0.0,448.566543614,448.566543614,8.76506674876,0.0,8.76506674876
 07/13  11:00:00,1543.12693276,50.2908076662,459.085282458,0.0,448.566543614,448.566543614,13.1664097652,0.0,13.1664097652
 07/13  12:00:00,1497.19160918,47.5091419903,465.743506672,0.0,448.566543614,398.725816546,15.3918870316,0.0,15.3918870316
 07/13  13:00:00,1564.19736031,62.5807693091,467.838084445,0.0,448.566543614,448.566543614,15.3819757145,0.0,15.3819757145
 07/13  14:00:00,1579.21043709,73.9646104582,471.475273317,0.0,448.566543614,448.566543614,8.75445947661,0.0,8.75445947661
 07/13  15:00:00,1584.12467812,82.6487042137,467.705814811,0.0,448.566543614,448.566543614,8.75222556624,0.0,8.75222556624
 07/13  16:00:00,1641.67343676,93.6641009028,465.346012571,0.0,448.566543614,448.566543614,10.9628125967,0.0,10.9628125967
 07/13  17:00:00,1515.37522545,78.692211964,466.88243301,0.0,348.885089477,398.725816546,8.73708405225,0.0,8.73708405225
 07/13  18:00:00,1273.45490256,41.970423997,461.048788571,0.0,249.203635341,299.044362409,4.37282074289,0.0,4.37282074289
 07/13  19:00:00,1238.41022252,32.3865115139,461.546124994,0.0,249.203635341,299.044362409,4.36719467676,0.0,4.36719467676
 07/13  20:00:00,1109.65581336,28.9832961944,464.420475078,0.0,149.522181205,249.203635341,6.54363485302,0.0,6.54363485302
 07/13  21:00:00,1101.99309133,28.0600578504,453.04417528,0.0,149.522181205,249.203635341,2.1898593394,0.0,2.1898593394
 07/13  22:00:00,643.64413866,4.45915810499,241.459281789,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/13  23:00:00,645.83591653,8.77480191227,277.993271919,0.0,24.9203635341,199.362908273,2.18836779655,0.0,2.18836779655
 07/13  24:00:00,425.181725716,1.09200951404,98.1595720803,0.0,24.9203635341,199.362908273,2.18833317415,0.0,2.18833317415
 07/14  01:00:00,669.613726876,10.1924068137,301.827201605,0.0,24.9203635341,199.362908273,2.188273941,0.0,2.188273941
 07/14  02:00:00,333.432279851,0.364003171346,32.5785950534,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  03:00:00,432.349606076,1.09200951404,105.327444019,0.0,24.9203635341,199.362908273,2.18832087278,0.0,2.18832087278
 07/14  04:00:00,299.991651568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826297213,0.0,2.18826297213
 07/14  05:00:00,449.648548366,0.728006342691,74.1224680118,0.0,49.8407270682,199.362908273,2.18996030501,0.0,2.18996030501
 07/14  06:00:00,1000.17608252,37.1333819134,481.926664169,0.0,49.8407270682,199.362908273,2.18930158923,0.0,2.18930158923
 07/14  07:00:00,1049.95929948,26.8657155203,452.021603888,0.0,149.522181205,199.362908273,4.37102379809,0.0,4.37102379809
 07/14  08:00:00,1593.64297097,37.9626424024,436.665213876,0.0,448.566543614,448.566543614,8.75636324414,0.0,8.75636324414
 07/14  09:00:00,1566.43811145,43.5892947317,442.937874563,0.0,448.566543614,448.566543614,10.9490767765,0.0,10.9490767765
 07/14  10:00:00,1537.80363659,47.6224897694,459.102340831,0.0,448.566543614,448.566543614,10.9508270048,0.0,10.9508270048
 07/14  11:00:00,1550.09722242,54.719888667,461.601633236,0.0,448.566543614,448.566543614,13.1610674482,0.0,13.1610674482
 07/14  12:00:00,1498.6925837,50.3087376125,464.444894339,0.0,448.566543614,398.725816546,15.3918899067,0.0,15.3918899067
 07/14  13:00:00,1580.1798778,73.8948378144,472.50656853,0.0,448.566543614,448.566543614,13.1847022274,0.0,13.1847022274
 07/14  14:00:00,1588.26076564,85.5829632493,468.907253211,0.0,448.566543614,448.566543614,8.75422485423,0.0,8.75422485423
 07/14  15:00:00,1577.77528146,81.7116162415,462.293515669,0.0,448.566543614,448.566543614,10.934536258,0.0,10.934536258
 07/14  16:00:00,1618.38164355,76.9903511571,458.727991879,0.0,448.566543614,448.566543614,10.9661269302,0.0,10.9661269302
 07/14  17:00:00,1474.30844823,52.3874082612,452.120462968,0.0,348.885089477,398.725816546,6.55683458357,0.0,6.55683458357
 07/14  18:00:00,1243.76451865,33.7958529704,444.18835277,0.0,249.203635341,299.044362409,6.54983393896,0.0,6.54983393896
 07/14  19:00:00,1218.21555181,30.906110735,443.007859951,0.0,249.203635341,299.044362409,4.36701204034,0.0,4.36701204034
 07/14  20:00:00,1096.78105614,28.1525019941,446.962954436,0.0,149.522181205,249.203635341,4.36873260452,0.0,4.36873260452
 07/14  21:00:00,1100.35965133,27.7838097969,449.770114957,0.0,149.522181205,249.203635341,2.18971534128,0.0,2.18971534128
 07/14  22:00:00,503.989463452,0.728006342691,128.464425005,0.0,49.8407270682,199.362908273,2.18824517903,0.0,2.18824517903
 07/14  23:00:00,367.856020798,0.364003171346,54.7800764674,0.0,24.9203635341,199.362908273,2.18818699287,0.0,2.18818699287
 07/14  24:00:00,476.012590739,1.09200951404,148.990303373,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/15  01:00:00,237.928725084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833692527,0.0,2.18833692527
 07/15  02:00:00,411.735891991,1.09200951404,134.554373506,0.0,24.9203635341,149.522181205,2.18827656645,0.0,2.18827656645
 07/15  03:00:00,237.92872393,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  04:00:00,250.150922407,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821609716,0.0,2.18821609716
 07/15  05:00:00,274.596507482,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998814723,0.0,2.18998814723
 07/15  06:00:00,990.383425136,39.2905785855,470.029041168,0.0,49.8407270682,199.362908273,2.18943579948,0.0,2.18943579948
 07/15  07:00:00,951.502575215,26.7467434423,453.368482261,0.0,49.8407270682,199.362908273,4.36291900835,0.0,4.36291900835
 07/15  08:00:00,1196.65460179,27.2907521049,448.771280009,0.0,249.203635341,249.203635341,4.36672295393,0.0,4.36672295393
 07/15  09:00:00,1156.82761197,27.9412188079,444.958038518,0.0,249.203635341,249.203635341,4.37369065967,0.0,4.37369065967
 07/15  10:00:00,1109.83421461,28.1839496163,446.611493802,0.0,249.203635341,249.203635341,6.5467253803,0.0,6.5467253803
 07/15  11:00:00,1109.02755356,28.6101521092,445.3770435,0.0,249.203635341,249.203635341,6.55209950375,0.0,6.55209950375
 07/15  12:00:00,1109.12982829,29.0462371084,445.04442471,0.0,249.203635341,249.203635341,4.37221252373,0.0,4.37221252373
 07/15  13:00:00,1110.92060691,29.3233887282,447.033863693,0.0,249.203635341,249.203635341,4.37136965486,0.0,4.37136965486
 07/15  14:00:00,863.560874915,28.4478991575,450.017501438,0.0,74.7610906023,174.442544739,4.36735088481,0.0,4.36735088481
 07/15  15:00:00,864.732494868,28.7559454253,450.923489602,0.0,74.7610906023,174.442544739,4.36471975472,0.0,4.36471975472
 07/15  16:00:00,913.467681014,29.1084929427,449.980677969,0.0,74.7610906023,174.442544739,4.36587454175,0.0,4.36587454175
 07/15  17:00:00,875.749746073,28.1029338557,451.022139666,0.0,24.9203635341,149.522181205,2.18921682985,0.0,2.18921682985
 07/15  18:00:00,585.938455328,10.1629833639,227.849150395,0.0,24.9203635341,149.522181205,2.18944011467,0.0,2.18944011467
 07/15  19:00:00,688.872054195,11.3520921918,319.108711171,0.0,24.9203635341,149.522181205,2.18937958136,0.0,2.18937958136
 07/15  20:00:00,411.935634851,1.01920887977,77.4458962242,0.0,24.9203635341,149.522181205,2.18931889429,0.0,2.18931889429
 07/15  21:00:00,299.041299021,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026800743,0.0,2.19026800743
 07/15  22:00:00,274.59531831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825670232,0.0,2.18825670232
 07/15  23:00:00,250.150921687,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  24:00:00,237.928724641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819598419,0.0,2.18819598419
 07/16  01:00:00,237.928327591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769813324,0.0,2.18769813324
 07/16  02:00:00,237.928326137,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  03:00:00,237.928327441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770499976,0.0,2.18770499976
 07/16  04:00:00,250.150524772,0.0,0.0,0.0,24.9203635341,149.522181205,2.18771172291,0.0,2.18771172291
 07/16  05:00:00,274.596108383,0.0,0.0,0.0,24.9203635341,149.522181205,0.403433454448,0.0,0.403433454448
 07/16  06:00:00,306.396378109,0.0,0.0,0.0,24.9203635341,149.522181205,1.80436071757,0.0,1.80436071757
 07/16  07:00:00,296.666107955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18765679642,0.0,2.18765679642
 07/16  08:00:00,443.323380949,6.07618846568,115.591742361,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  09:00:00,679.580516494,15.4952202965,330.300917425,0.0,24.9203635341,149.522181205,2.18780419894,0.0,2.18780419894
 07/16  10:00:00,664.668144435,14.4230379532,357.154524341,0.0,24.9203635341,149.522181205,2.18781064571,0.0,2.18781064571
 07/16  11:00:00,739.467546255,18.192817382,424.247677035,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  12:00:00,577.101536234,10.8623935171,286.498689737,0.0,24.9203635341,149.522181205,2.1888970386,0.0,2.1888970386
 07/16  13:00:00,431.754683478,7.82630669595,179.496548559,0.0,24.9203635341,149.522181205,2.19015685601,0.0,2.19015685601
 07/16  14:00:00,502.048999134,9.44273344647,234.506114233,0.0,24.9203635341,149.522181205,2.18873515075,0.0,2.18873515075
 07/16  15:00:00,566.933998488,13.836064951,287.843632211,0.0,24.9203635341,149.522181205,2.18782231747,0.0,2.18782231747
 07/16  16:00:00,819.834872699,21.2174342896,455.320112716,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  17:00:00,709.954640093,14.2137756743,330.995563169,0.0,24.9203635341,149.522181205,2.18774106273,0.0,2.18774106273
 07/16  18:00:00,662.119126962,11.123270407,284.652159748,0.0,24.9203635341,149.522181205,2.18781767549,0.0,2.18781767549
 07/16  19:00:00,397.576579922,1.21770501742,80.9498693599,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  20:00:00,297.852712276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775330967,0.0,2.18775330967
 07/16  21:00:00,299.040504712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916777126,0.0,2.18916777126
 07/16  22:00:00,274.594919853,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  23:00:00,250.150524906,0.0,0.0,0.0,24.9203635341,149.522181205,2.1876970942,0.0,2.1876970942
 07/16  24:00:00,237.928327437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770349439,0.0,2.18770349439
 07/17  01:00:00,287.76944785,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/17  02:00:00,287.769448826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831568351,0.0,2.18831568351
 07/17  03:00:00,287.769449199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825042418,0.0,2.18825042418
 07/17  04:00:00,299.991646188,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818508527,0.0,2.18818508527
 07/17  05:00:00,349.357593001,0.0,0.0,0.0,49.8407270682,199.362908273,2.18984095618,0.0,2.18984095618
 07/17  06:00:00,983.40554697,36.0592137712,466.230303626,0.0,49.8407270682,199.362908273,2.18927173057,0.0,2.18927173057
 07/17  07:00:00,1061.84571409,26.7467434423,464.027008596,0.0,149.522181205,199.362908273,4.37101148973,0.0,4.37101148973
 07/17  08:00:00,1593.38183058,33.254589816,440.800946003,0.0,448.566543614,448.566543614,8.75634102629,0.0,8.75634102629
 07/17  09:00:00,1549.17880308,37.7849921127,428.732926165,0.0,448.566543614,448.566543614,10.9480220022,0.0,10.9480220022
 07/17  10:00:00,1501.43392546,38.2454948851,429.41593921,0.0,448.566543614,448.566543614,10.9495976844,0.0,10.9495976844
 07/17  11:00:00,1502.00610326,40.6151008928,427.615331815,0.0,448.566543614,448.566543614,10.9684101194,0.0,10.9684101194
 07/17  12:00:00,1452.53376632,35.5586847223,433.036203613,0.0,448.566543614,398.725816546,15.3911564304,0.0,15.3911564304
 07/17  13:00:00,1502.76676918,39.4635325631,429.524806663,0.0,448.566543614,448.566543614,15.3788474693,0.0,15.3788474693
 07/17  14:00:00,1505.15316734,40.224132619,431.29598012,0.0,448.566543614,448.566543614,8.75378088136,0.0,8.75378088136
 07/17  15:00:00,1511.23107531,43.069065577,436.041639562,0.0,448.566543614,448.566543614,8.75260142384,0.0,8.75260142384
 07/17  16:00:00,1559.11306599,44.2970416759,434.178885918,0.0,448.566543614,448.566543614,13.1507747429,0.0,13.1507747429
 07/17  17:00:00,1440.18812602,38.9102690698,431.56874335,0.0,348.885089477,398.725816546,6.55729890829,0.0,6.55729890829
 07/17  18:00:00,1242.94043576,30.6468692581,441.85790314,0.0,249.203635341,299.044362409,4.3727841586,0.0,4.3727841586
 07/17  19:00:00,1223.55940632,27.990637394,449.579877279,0.0,249.203635341,299.044362409,4.36715069701,0.0,4.36715069701
 07/17  20:00:00,1104.59189879,26.7467434423,455.746652171,0.0,149.522181205,249.203635341,6.54345819525,0.0,6.54345819525
 07/17  21:00:00,1109.49994967,26.7467434423,459.471661096,0.0,149.522181205,249.203635341,2.18981108781,0.0,2.18981108781
 07/17  22:00:00,349.356405095,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/17  23:00:00,299.991646971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823475963,0.0,2.18823475963
 07/17  24:00:00,287.769449387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816927082,0.0,2.18816927082
 07/18  01:00:00,287.769446863,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  02:00:00,287.769446987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831042259,0.0,2.18831042259
 07/18  03:00:00,287.769447843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824295457,0.0,2.18824295457
 07/18  04:00:00,299.991645369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817539847,0.0,2.18817539847
 07/18  05:00:00,349.35759082,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972124078,0.0,2.18972124078
 07/18  06:00:00,995.042439563,35.6554691411,478.270942537,0.0,49.8407270682,199.362908273,2.18918562254,0.0,2.18918562254
 07/18  07:00:00,1056.40854396,26.7467434423,458.589843889,0.0,149.522181205,199.362908273,4.37137591877,0.0,4.37137591877
 07/18  08:00:00,1591.22397644,33.715985061,438.181706903,0.0,448.566543614,448.566543614,8.75593110374,0.0,8.75593110374
 07/18  09:00:00,1552.24876978,37.4116099153,432.197141935,0.0,448.566543614,448.566543614,10.9487728759,0.0,10.9487728759
 07/18  10:00:00,1508.8735337,40.9716560785,435.250542282,0.0,448.566543614,448.566543614,10.9502500726,0.0,10.9502500726
 07/18  11:00:00,1512.68739139,42.3885453796,438.844731365,0.0,448.566543614,448.566543614,13.1581466671,0.0,13.1581466671
 07/18  12:00:00,1460.9975785,37.6397776608,441.805255588,0.0,448.566543614,398.725816546,13.193312744,0.0,13.193312744
 07/18  13:00:00,1517.2874057,43.321224647,442.947700423,0.0,448.566543614,448.566543614,15.3773711029,0.0,15.3773711029
 07/18  14:00:00,1519.88973252,45.0135134273,444.558083089,0.0,448.566543614,448.566543614,8.75409076959,0.0,8.75409076959
 07/18  15:00:00,1523.64151482,45.7712866548,448.59984731,0.0,448.566543614,448.566543614,8.75043628964,0.0,8.75043628964
 07/18  16:00:00,1567.70641619,46.5323870045,442.02706375,0.0,448.566543614,448.566543614,13.1510388605,0.0,13.1510388605
 07/18  17:00:00,1453.56446445,40.3933212549,447.418199296,0.0,348.885089477,398.725816546,6.55744293316,0.0,6.55744293316
 07/18  18:00:00,1245.33037068,32.542588847,444.608695381,0.0,249.203635341,299.044362409,4.37287241715,0.0,4.37287241715
 07/18  19:00:00,1220.7454196,29.9829279062,445.120600076,0.0,249.203635341,299.044362409,4.36723746848,0.0,4.36723746848
 07/18  20:00:00,1098.77259058,27.0473188754,449.626773359,0.0,149.522181205,249.203635341,6.54356284623,0.0,6.54356284623
 07/18  21:00:00,1100.84380247,26.7872533441,450.775006348,0.0,149.522181205,249.203635341,2.1898479218,0.0,2.1898479218
 07/18  22:00:00,349.356403596,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/18  23:00:00,299.991645448,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827161497,0.0,2.18827161497
 07/18  24:00:00,352.512735271,0.364003171346,51.6590112568,0.0,24.9203635341,199.362908273,2.18820388589,0.0,2.18820388589
 07/19  01:00:00,410.53182638,0.728006342691,96.5938382557,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  02:00:00,287.769445567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834253508,0.0,2.18834253508
 07/19  03:00:00,287.769446467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827295181,0.0,2.18827295181
 07/19  04:00:00,299.991644039,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820327456,0.0,2.18820327456
 07/19  05:00:00,349.357588612,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974447462,0.0,2.18974447462
 07/19  06:00:00,990.32706738,36.6624818361,472.589686541,0.0,49.8407270682,199.362908273,2.18920730005,0.0,2.18920730005
 07/19  07:00:00,1053.25918342,26.7467434423,455.440488315,0.0,149.522181205,199.362908273,4.37139277587,0.0,4.37139277587
 07/19  08:00:00,1591.30773042,34.8782577791,437.103197324,0.0,448.566543614,448.566543614,8.75522916981,0.0,8.75522916981
 07/19  09:00:00,1559.4645687,40.6301926004,437.45546037,0.0,448.566543614,448.566543614,10.9486403492,0.0,10.9486403492
 07/19  10:00:00,1522.77916029,43.742528582,449.057052211,0.0,448.566543614,448.566543614,10.95005076,0.0,10.95005076
 07/19  11:00:00,1528.08564651,45.4348067624,454.290934472,0.0,448.566543614,448.566543614,13.1577930197,0.0,13.1577930197
 07/19  12:00:00,1464.69221427,40.0994952775,444.437796523,0.0,448.566543614,398.725816546,13.1927894162,0.0,13.1927894162
 07/19  13:00:00,1523.04910007,46.5201174576,446.176056282,0.0,448.566543614,448.566543614,15.3786585318,0.0,15.3786585318
 07/19  14:00:00,1531.85780989,48.2667227042,454.562065759,0.0,448.566543614,448.566543614,8.7536901431,0.0,8.7536901431
 07/19  15:00:00,1531.52357594,49.0516666513,452.092086349,0.0,448.566543614,448.566543614,8.75242898458,0.0,8.75242898458
 07/19  16:00:00,1573.33126614,48.4199928933,447.536371687,0.0,448.566543614,448.566543614,13.1502571381,0.0,13.1502571381
 07/19  17:00:00,1443.81222391,40.2939716054,436.645076403,0.0,348.885089477,398.725816546,6.55705551484,0.0,6.55705551484
 07/19  18:00:00,1243.29906006,30.5264705971,442.336937761,0.0,249.203635341,299.044362409,4.37261429639,0.0,4.37261429639
 07/19  19:00:00,1221.77873643,28.7234213436,447.066432115,0.0,249.203635341,299.044362409,4.36697735142,0.0,4.36697735142
 07/19  20:00:00,1104.00761307,26.9660617827,454.943057952,0.0,149.522181205,249.203635341,4.3690516674,0.0,4.3690516674
 07/19  21:00:00,1107.04211247,26.7914758026,456.969095992,0.0,149.522181205,249.203635341,4.35961072919,0.0,4.35961072919
 07/19  22:00:00,349.356402504,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/19  23:00:00,299.991644445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18787812944,0.0,2.18787812944
 07/19  24:00:00,287.769446472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828166487,0.0,2.18828166487
 07/20  01:00:00,287.769444055,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  02:00:00,287.769444631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820879457,0.0,2.18820879457
 07/20  03:00:00,287.769445366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834633424,0.0,2.18834633424
 07/20  04:00:00,299.991642457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827467451,0.0,2.18827467451
 07/20  05:00:00,349.357586698,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899162419,0.0,2.1899162419
 07/20  06:00:00,992.643219584,35.8948457724,475.632349787,0.0,49.8407270682,199.362908273,2.18934248721,0.0,2.18934248721
 07/20  07:00:00,1060.31109416,26.7467434423,462.492404205,0.0,149.522181205,199.362908273,4.37107532044,0.0,4.37107532044
 07/20  08:00:00,1590.90854099,34.3127468834,437.269527478,0.0,448.566543614,448.566543614,8.75622029244,0.0,8.75622029244
 07/20  09:00:00,1553.66793474,39.4619214788,431.702847589,0.0,448.566543614,448.566543614,10.9476612979,0.0,10.9476612979
 07/20  10:00:00,1509.80167508,42.5666592745,434.86033513,0.0,448.566543614,448.566543614,10.9490335182,0.0,10.9490335182
 07/20  11:00:00,1516.63652475,44.3306910134,441.342316875,0.0,448.566543614,448.566543614,10.9690025949,0.0,10.9690025949
 07/20  12:00:00,1472.71032664,39.5069668907,453.571371102,0.0,448.566543614,398.725816546,15.3894290472,0.0,15.3894290472
 07/20  13:00:00,1539.49377028,45.5461078356,463.472340105,0.0,448.566543614,448.566543614,15.3788090838,0.0,15.3788090838
 07/20  14:00:00,1549.56434878,50.6919219643,465.101943377,0.0,448.566543614,448.566543614,8.75320499456,0.0,8.75320499456
 07/20  15:00:00,1564.89235454,63.0634859232,468.058779052,0.0,448.566543614,448.566543614,8.7513226113,0.0,8.7513226113
 07/20  16:00:00,1616.9734516,70.6886785477,463.621540432,0.0,448.566543614,448.566543614,10.9625266341,0.0,10.9625266341
 07/20  17:00:00,1477.70484841,50.6515231388,457.252799213,0.0,348.885089477,398.725816546,8.73658770972,0.0,8.73658770972
 07/20  18:00:00,1254.61715927,32.9604730205,455.266740932,0.0,249.203635341,299.044362409,4.37359350149,0.0,4.37359350149
 07/20  19:00:00,1228.761715,30.5002107195,456.643308385,0.0,249.203635341,299.044362409,4.3664091261,0.0,4.3664091261
 07/20  20:00:00,1104.16271199,27.8565990241,457.323460718,0.0,149.522181205,249.203635341,4.36847105456,0.0,4.36847105456
 07/20  21:00:00,1102.55752738,27.0279160458,453.649499279,0.0,149.522181205,249.203635341,2.18992177523,0.0,2.18992177523
 07/20  22:00:00,349.356401644,0.0,0.0,0.0,49.8407270682,199.362908273,2.18824286009,0.0,2.18824286009
 07/20  23:00:00,532.891954707,1.09200951404,193.647376793,0.0,24.9203635341,199.362908273,2.18831780101,0.0,2.18831780101
 07/20  24:00:00,488.278989825,1.09200951404,161.256683092,0.0,24.9203635341,199.362908273,2.18820296181,0.0,2.18820296181
 07/21  01:00:00,287.769442784,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  02:00:00,469.029095299,1.09200951404,142.006838009,0.0,24.9203635341,199.362908273,2.18833821089,0.0,2.18833821089
 07/21  03:00:00,287.769443789,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882635708,0.0,2.1882635708
 07/21  04:00:00,299.99164051,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  05:00:00,349.357584773,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979550748,0.0,2.18979550748
 07/21  06:00:00,987.436918941,38.0928391151,468.284862418,0.0,49.8407270682,199.362908273,2.18939759164,0.0,2.18939759164
 07/21  07:00:00,1050.67211898,26.7467434423,452.853432953,0.0,149.522181205,199.362908273,6.54689826323,0.0,6.54689826323
 07/21  08:00:00,1595.31064983,37.6597070073,438.91822869,0.0,448.566543614,448.566543614,8.75613620537,0.0,8.75613620537
 07/21  09:00:00,1573.79393154,43.605044379,451.401993788,0.0,448.566543614,448.566543614,10.9472779194,0.0,10.9472779194
 07/21  10:00:00,1543.01765202,47.8537998828,463.176784831,0.0,448.566543614,448.566543614,10.9486453305,0.0,10.9486453305
 07/21  11:00:00,1559.24847327,57.6394202054,467.83344319,0.0,448.566543614,448.566543614,10.9738863726,0.0,10.9738863726
 07/21  12:00:00,1497.65863602,49.112320883,464.60748948,0.0,448.566543614,398.725816546,15.3905086141,0.0,15.3905086141
 07/21  13:00:00,1557.55914841,59.9794241557,463.80134129,0.0,448.566543614,448.566543614,15.3806821524,0.0,15.3806821524
 07/21  14:00:00,1572.33065752,71.3022698914,467.257917919,0.0,448.566543614,448.566543614,8.75337856994,0.0,8.75337856994
 07/21  15:00:00,1569.6332111,75.0645574291,460.798571584,0.0,448.566543614,448.566543614,8.75200213397,0.0,8.75200213397
 07/21  16:00:00,1600.51680503,65.6437162091,452.209870425,0.0,448.566543614,448.566543614,10.9634527221,0.0,10.9634527221
 07/21  17:00:00,1472.0291306,49.7615197123,452.467090522,0.0,348.885089477,398.725816546,6.55732957507,0.0,6.55732957507
 07/21  18:00:00,1258.21850683,34.9121022407,456.721678567,0.0,249.203635341,299.044362409,6.54937756239,0.0,6.54937756239
 07/21  19:00:00,1233.90492248,31.707862658,461.494730206,0.0,249.203635341,299.044362409,4.36663845047,0.0,4.36663845047
 07/21  20:00:00,1103.04341975,28.4780429623,455.591711106,0.0,149.522181205,249.203635341,4.36882898307,0.0,4.36882898307
 07/21  21:00:00,1101.14259779,27.5553166675,451.020724982,0.0,149.522181205,249.203635341,2.18978727834,0.0,2.18978727834
 07/21  22:00:00,421.492772629,0.364003171346,59.0520788607,0.0,49.8407270682,199.362908273,2.18831626236,0.0,2.18831626236
 07/21  23:00:00,431.646792808,0.728006342691,105.486591843,0.0,24.9203635341,199.362908273,2.18824250042,0.0,2.18824250042
 07/21  24:00:00,466.252287506,1.09200951404,139.23005132,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/22  01:00:00,237.928715661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816698732,0.0,2.18816698732
 07/22  02:00:00,237.928715715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830058806,0.0,2.18830058806
 07/22  03:00:00,405.923023348,1.09200951404,128.741540363,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  04:00:00,250.150912891,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822527686,0.0,2.18822527686
 07/22  05:00:00,274.596492399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964941729,0.0,2.18964941729
 07/22  06:00:00,992.083581003,37.4615272076,473.540334671,0.0,49.8407270682,199.362908273,2.1893545875,0.0,2.1893545875
 07/22  07:00:00,951.367762755,26.7467434423,453.23369059,0.0,49.8407270682,199.362908273,4.36275634191,0.0,4.36275634191
