Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/22  08:00:00,1194.47311524,28.7721641245,445.108409525,0.0,249.203635341,249.203635341,4.3664516794,0.0,4.3664516794
 07/22  09:00:00,1162.03055432,30.6223433,448.667143153,0.0,249.203635341,249.203635341,4.3732739101,0.0,4.3732739101
 07/22  10:00:00,1121.22316816,31.5336906438,457.969213239,0.0,249.203635341,249.203635341,6.54601279833,0.0,6.54601279833
 07/22  11:00:00,1130.10881285,31.748944232,468.064267536,0.0,249.203635341,249.203635341,4.37588509241,0.0,4.37588509241
 07/22  12:00:00,1134.938279,31.1476863971,474.398371845,0.0,249.203635341,249.203635341,6.54847391411,0.0,6.54847391411
 07/22  13:00:00,1129.31146432,30.8247848839,468.639603876,0.0,249.203635341,249.203635341,4.37132897382,0.0,4.37132897382
 07/22  14:00:00,871.092452967,29.2333748182,459.439548779,0.0,74.7610906023,174.442544739,4.36686054463,0.0,4.36686054463
 07/22  15:00:00,872.870436161,29.1924307424,460.888346022,0.0,74.7610906023,174.442544739,4.3648885229,0.0,4.3648885229
 07/22  16:00:00,932.455023459,29.6372923857,472.54155532,0.0,74.7610906023,174.442544739,4.36603272161,0.0,4.36603272161
 07/22  17:00:00,894.684115007,29.8655779939,473.085592021,0.0,24.9203635341,149.522181205,2.18934387588,0.0,2.18934387588
 07/22  18:00:00,787.447383898,17.974691509,400.473767127,0.0,24.9203635341,149.522181205,2.18936276867,0.0,2.18936276867
 07/22  19:00:00,735.886380428,17.0503639941,379.974877728,0.0,24.9203635341,149.522181205,2.18936177382,0.0,2.18936177382
 07/22  20:00:00,723.840294228,13.3108611396,341.496479638,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  21:00:00,784.774081749,12.1034632153,385.551177841,0.0,24.9203635341,149.522181205,4.36092490623,0.0,4.36092490623
 07/22  22:00:00,417.840254803,1.09200951404,103.992247701,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  23:00:00,625.212905487,11.5574584583,300.805619523,0.0,24.9203635341,149.522181205,2.1883406989,0.0,2.1883406989
 07/22  24:00:00,237.928715827,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830581315,0.0,2.18830581315
 07/23  01:00:00,383.275277177,1.09200951404,106.09425332,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  02:00:00,237.928319907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18769394716,0.0,2.18769394716
 07/23  03:00:00,237.928320309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768671366,0.0,2.18768671366
 07/23  04:00:00,250.15051688,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  05:00:00,274.596096326,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921154308,0.0,2.18921154308
 07/23  06:00:00,306.396371862,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777577916,0.0,2.18777577916
 07/23  07:00:00,619.184755646,10.5154408055,252.117774507,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,841.161082347,14.8730654761,439.6454659,0.0,24.9203635341,149.522181205,2.1878037348,0.0,2.1878037348
 07/23  09:00:00,900.245906623,20.9780035625,522.853604817,0.0,24.9203635341,149.522181205,2.18779627471,0.0,2.18779627471
 07/23  10:00:00,817.614475265,17.586267509,496.12489691,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  11:00:00,865.865725509,21.0172396871,537.497835613,0.0,24.9203635341,149.522181205,2.18883666492,0.0,2.18883666492
 07/23  12:00:00,820.913055182,17.4711478526,499.625192452,0.0,24.9203635341,149.522181205,2.18884290706,0.0,2.18884290706
 07/23  13:00:00,866.540580347,20.772233261,538.592379651,0.0,24.9203635341,149.522181205,2.19044695402,0.0,2.19044695402
 07/23  14:00:00,816.379177523,17.5234874399,495.145650001,0.0,24.9203635341,149.522181205,2.18884774367,0.0,2.18884774367
 07/23  15:00:00,864.769912357,21.026655956,536.700188595,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  16:00:00,864.83025962,17.6287340328,494.643130222,0.0,24.9203635341,149.522181205,2.18779208022,0.0,2.18779208022
 07/23  17:00:00,948.049908786,21.0022342596,534.526999204,0.0,24.9203635341,149.522181205,2.18778455404,0.0,2.18778455404
 07/23  18:00:00,890.523467635,16.657181119,485.693315578,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  19:00:00,888.219841487,18.0951662786,504.370723448,0.0,24.9203635341,149.522181205,2.18777704208,0.0,2.18777704208
 07/23  20:00:00,830.84458041,12.4583205645,432.802644405,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  21:00:00,706.762248367,10.9205013686,323.343587332,0.0,24.9203635341,149.522181205,2.18933668816,0.0,2.18933668816
 07/23  22:00:00,630.443845784,4.86046379083,271.874790415,0.0,24.9203635341,149.522181205,2.18779612996,0.0,2.18779612996
 07/23  23:00:00,576.475172539,8.33591113584,254.20875845,0.0,24.9203635341,149.522181205,2.18773630896,0.0,2.18773630896
 07/23  24:00:00,371.540118766,1.09200951404,94.3591073455,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/24  01:00:00,555.51081679,9.78288336994,216.309586356,0.0,24.9203635341,199.362908273,2.18824379947,0.0,2.18824379947
 07/24  02:00:00,428.211379732,1.09200951404,101.189240631,0.0,24.9203635341,199.362908273,2.18830458424,0.0,2.18830458424
 07/24  03:00:00,431.976781536,1.09200951404,104.954633564,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  04:00:00,299.991638349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829541457,0.0,2.18829541457
 07/24  05:00:00,349.357579626,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981688462,0.0,2.18981688462
 07/24  06:00:00,999.560558627,36.457677208,481.9868631,0.0,49.8407270682,199.362908273,2.18934289043,0.0,2.18934289043
 07/24  07:00:00,1053.20308241,26.8775325537,455.253617641,0.0,149.522181205,199.362908273,4.37063167244,0.0,4.37063167244
 07/24  08:00:00,1591.4316489,31.3009346547,440.804481439,0.0,448.566543614,448.566543614,10.9393904011,0.0,10.9393904011
 07/24  09:00:00,1556.82070679,35.5382026717,439.366008605,0.0,448.566543614,448.566543614,8.76052459029,0.0,8.76052459029
 07/24  10:00:00,1522.07067251,40.5649562916,451.290963086,0.0,448.566543614,448.566543614,10.9494926738,0.0,10.9494926738
 07/24  11:00:00,1538.75563702,43.2497611178,463.906576759,0.0,448.566543614,448.566543614,13.1599506235,0.0,13.1599506235
 07/24  12:00:00,1483.29317446,38.8357527947,461.413426142,0.0,448.566543614,398.725816546,15.3909521815,0.0,15.3909521815
 07/24  13:00:00,1552.41910928,50.9819338765,467.658847135,0.0,448.566543614,448.566543614,13.1812233954,0.0,13.1812233954
 07/24  14:00:00,1563.74609995,60.8253793571,469.150258537,0.0,448.566543614,448.566543614,8.75206491682,0.0,8.75206491682
 07/24  15:00:00,1568.96298871,70.3796426376,464.813284178,0.0,448.566543614,448.566543614,8.75069036826,0.0,8.75069036826
 07/24  16:00:00,1641.66557421,87.8416407415,471.160747118,0.0,448.566543614,448.566543614,13.1507530074,0.0,13.1507530074
 07/24  17:00:00,1521.46387407,78.2887320913,473.374634834,0.0,348.885089477,398.725816546,6.55733840953,0.0,6.55733840953
 07/24  18:00:00,1272.0982935,42.2902125766,459.635897661,0.0,249.203635341,299.044362409,4.37277678975,0.0,4.37277678975
 07/24  19:00:00,1222.12618873,32.612894537,448.728417307,0.0,249.203635341,299.044362409,4.36713397921,0.0,4.36713397921
 07/24  20:00:00,1095.6564327,28.795138882,446.177498038,0.0,149.522181205,249.203635341,6.54329084738,0.0,6.54329084738
 07/24  21:00:00,1098.50275075,27.7627938078,447.458425214,0.0,149.522181205,249.203635341,2.18976887309,0.0,2.18976887309
 07/24  22:00:00,547.470642291,1.09200951404,158.861411699,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/24  23:00:00,742.805656341,10.6638973795,350.430987536,0.0,24.9203635341,199.362908273,2.18829885426,0.0,2.18829885426
 07/24  24:00:00,611.539758511,8.75717028923,247.815911504,0.0,24.9203635341,199.362908273,2.18832455331,0.0,2.18832455331
 07/25  01:00:00,441.372848814,3.91315334798,120.339924139,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  02:00:00,375.131511497,0.728006342691,61.1936123317,0.0,24.9203635341,199.362908273,2.18824366911,0.0,2.18824366911
 07/25  03:00:00,332.698162388,0.364003171346,31.8444895403,0.0,24.9203635341,199.362908273,2.18816320544,0.0,2.18816320544
 07/25  04:00:00,392.321346282,0.728006342691,66.1612383335,0.0,24.9203635341,199.362908273,2.1882915931,0.0,2.1882915931
 07/25  05:00:00,396.097972636,0.364003171346,33.656157259,0.0,49.8407270682,199.362908273,2.18991771815,0.0,2.18991771815
 07/25  06:00:00,995.838837259,36.6950534744,478.027766996,0.0,49.8407270682,199.362908273,2.18933567082,0.0,2.18933567082
 07/25  07:00:00,1055.23939715,26.7511490641,457.416321243,0.0,149.522181205,199.362908273,4.37096111615,0.0,4.37096111615
 07/25  08:00:00,1590.10657834,35.3232922083,435.457055739,0.0,448.566543614,448.566543614,8.75545794023,0.0,8.75545794023
 07/25  09:00:00,1552.41406884,40.4305614099,429.401179288,0.0,448.566543614,448.566543614,10.946709586,0.0,10.946709586
 07/25  10:00:00,1508.79721694,44.543939525,431.668483805,0.0,448.566543614,448.566543614,10.9492485035,0.0,10.9492485035
 07/25  11:00:00,1511.98207005,46.2574267798,433.988706342,0.0,448.566543614,448.566543614,10.9708209249,0.0,10.9708209249
 07/25  12:00:00,1459.51392781,41.0506490734,436.639133983,0.0,448.566543614,398.725816546,15.3886362582,0.0,15.3886362582
 07/25  13:00:00,1517.27105643,46.7104767068,439.265989661,0.0,448.566543614,448.566543614,15.3794614008,0.0,15.3794614008
 07/25  14:00:00,1522.82650966,47.9507987412,445.061388756,0.0,448.566543614,448.566543614,8.75320193989,0.0,8.75320193989
 07/25  15:00:00,1530.69555405,51.1955833351,450.231882846,0.0,448.566543614,448.566543614,8.75170814337,0.0,8.75170814337
 07/25  16:00:00,1588.80448396,54.8206188392,452.06460734,0.0,448.566543614,448.566543614,10.9627782059,0.0,10.9627782059
 07/25  17:00:00,1466.12731061,45.406021219,451.735825594,0.0,348.885089477,398.725816546,6.55696902064,0.0,6.55696902064
 07/25  18:00:00,1247.31918145,34.6280080047,446.678275353,0.0,249.203635341,299.044362409,6.54975730063,0.0,6.54975730063
 07/25  19:00:00,1219.21171505,31.0747633248,442.496372441,0.0,249.203635341,299.044362409,4.36636747119,0.0,4.36636747119
 07/25  20:00:00,1096.4871192,28.126324116,446.262324634,0.0,149.522181205,249.203635341,4.36851859631,0.0,4.36851859631
 07/25  21:00:00,1099.36026212,27.2895809417,448.789151638,0.0,149.522181205,249.203635341,2.18964283647,0.0,2.18964283647
 07/25  22:00:00,349.356396726,0.0,0.0,0.0,49.8407270682,199.362908273,2.18817217345,0.0,2.18817217345
 07/25  23:00:00,499.070997007,1.09200951404,159.826516707,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  24:00:00,464.146269737,1.09200951404,137.124038161,0.0,24.9203635341,199.362908273,2.18830033677,0.0,2.18830033677
 07/26  01:00:00,287.769439174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832367435,0.0,2.18832367435
 07/26  02:00:00,452.587245409,1.09200951404,125.565044996,0.0,24.9203635341,199.362908273,2.1881380399,0.0,2.1881380399
 07/26  03:00:00,287.769437778,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  04:00:00,299.991636633,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882651112,0.0,2.1882651112
 07/26  05:00:00,508.706506767,1.09200951404,120.09618309,0.0,49.8407270682,199.362908273,2.18978349847,0.0,2.18978349847
 07/26  06:00:00,990.568490286,39.4627106831,470.020159286,0.0,49.8407270682,199.362908273,2.18930566587,0.0,2.18930566587
 07/26  07:00:00,1053.9326506,26.7467434423,456.113981606,0.0,149.522181205,199.362908273,4.37116708236,0.0,4.37116708236
 07/26  08:00:00,1589.78695281,37.1999326002,433.26079869,0.0,448.566543614,448.566543614,10.9389792475,0.0,10.9389792475
 07/26  09:00:00,1553.91345923,40.6505752369,430.69169147,0.0,448.566543614,448.566543614,8.76151325324,0.0,8.76151325324
 07/26  10:00:00,1508.16235022,43.8153548897,431.555094183,0.0,448.566543614,448.566543614,10.9503294064,0.0,10.9503294064
 07/26  11:00:00,1514.16408364,46.756307397,435.957572113,0.0,448.566543614,448.566543614,13.1591051761,0.0,13.1591051761
 07/26  12:00:00,1465.15618745,42.3040708709,442.164379073,0.0,448.566543614,398.725816546,15.3897241953,0.0,15.3897241953
 07/26  13:00:00,1527.44267347,49.685867132,448.021824754,0.0,448.566543614,448.566543614,13.1800901157,0.0,13.1800901157
 07/26  14:00:00,1531.6700688,49.7942328333,452.476971605,0.0,448.566543614,448.566543614,8.75379918647,0.0,8.75379918647
 07/26  15:00:00,1542.64113706,54.0847946578,455.399102771,0.0,448.566543614,448.566543614,8.74990093925,0.0,8.74990093925
 07/26  16:00:00,1596.93774138,57.8672080711,456.407359414,0.0,448.566543614,448.566543614,13.1494085753,0.0,13.1494085753
 07/26  17:00:00,1456.38921302,43.4628260822,445.554432616,0.0,348.885089477,398.725816546,6.55667402985,0.0,6.55667402985
 07/26  18:00:00,1240.36625891,32.5883277794,439.932683759,0.0,249.203635341,299.044362409,4.37310591221,0.0,4.37310591221
 07/26  19:00:00,1219.39823585,30.0122918756,443.397082583,0.0,249.203635341,299.044362409,4.36668998202,0.0,4.36668998202
 07/26  20:00:00,1096.86723985,27.4372675502,447.331503857,0.0,149.522181205,249.203635341,4.36869429684,0.0,4.36869429684
 07/26  21:00:00,1099.48531464,26.8457398661,449.358045786,0.0,149.522181205,249.203635341,2.18973250657,0.0,2.18973250657
 07/26  22:00:00,349.356395609,0.0,0.0,0.0,49.8407270682,199.362908273,2.18830477579,0.0,2.18830477579
 07/26  23:00:00,299.991637229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818099623,0.0,2.18818099623
 07/26  24:00:00,492.134773043,1.09200951404,165.112468925,0.0,24.9203635341,199.362908273,2.18830859959,0.0,2.18830859959
 07/27  01:00:00,287.76943726,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  02:00:00,411.28209582,0.728006342691,97.3441056027,0.0,24.9203635341,199.362908273,2.18822506168,0.0,2.18822506168
 07/27  03:00:00,346.734007891,0.364003171346,45.8803012062,0.0,24.9203635341,199.362908273,2.18824769124,0.0,2.18824769124
 07/27  04:00:00,299.991635273,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  05:00:00,349.357575913,0.0,0.0,0.0,49.8407270682,199.362908273,4.35954119447,0.0,4.35954119447
 07/27  06:00:00,990.611165426,39.2340267245,470.323176142,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/27  07:00:00,1052.18320408,26.7503655325,454.360916814,0.0,149.522181205,199.362908273,6.54690909743,0.0,6.54690909743
 07/27  08:00:00,1591.55389107,40.678566945,431.576835916,0.0,448.566543614,448.566543614,8.75557762371,0.0,8.75557762371
 07/27  09:00:00,1560.52032902,45.7081860511,433.60912278,0.0,448.566543614,448.566543614,10.9465726556,0.0,10.9465726556
 07/27  10:00:00,1519.17083648,47.5969347968,441.177215636,0.0,448.566543614,448.566543614,8.76260131585,0.0,8.76260131585
 07/27  11:00:00,1522.63947565,48.1252152678,444.788402816,0.0,448.566543614,448.566543614,13.1632643428,0.0,13.1632643428
 07/27  12:00:00,1466.13486389,42.0799027189,443.86798892,0.0,448.566543614,398.725816546,15.3881662895,0.0,15.3881662895
 07/27  13:00:00,1520.0936927,48.7696878777,440.693714235,0.0,448.566543614,448.566543614,13.1841876396,0.0,13.1841876396
 07/27  14:00:00,1526.81808457,48.2693117719,449.071897141,0.0,448.566543614,448.566543614,10.9366475033,0.0,10.9366475033
 07/27  15:00:00,1538.33779701,50.3246545837,455.555396983,0.0,448.566543614,448.566543614,8.75014506516,0.0,8.75014506516
 07/27  16:00:00,1589.35994579,53.9211289208,452.775652369,0.0,448.566543614,448.566543614,10.9638671047,0.0,10.9638671047
 07/27  17:00:00,1462.72347183,43.7525410242,450.470079501,0.0,348.885089477,398.725816546,6.55766082571,0.0,6.55766082571
 07/27  18:00:00,1251.28598627,34.3053521904,451.55743346,0.0,249.203635341,299.044362409,6.54929057913,0.0,6.54929057913
 07/27  19:00:00,1223.29665887,31.7928734465,447.948311848,0.0,249.203635341,299.044362409,4.36666226236,0.0,4.36666226236
 07/27  20:00:00,1097.61108665,27.9912397432,448.168550438,0.0,149.522181205,249.203635341,4.36893860583,0.0,4.36893860583
 07/27  21:00:00,1100.66002954,27.1899027622,450.283733737,0.0,149.522181205,249.203635341,2.18985475581,0.0,2.18985475581
 07/27  22:00:00,349.356394645,0.0,0.0,0.0,49.8407270682,199.362908273,2.18817542552,0.0,2.18817542552
 07/27  23:00:00,519.111502085,1.09200951404,179.866977895,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  24:00:00,420.079479439,0.728006342691,106.141475971,0.0,24.9203635341,199.362908273,2.1883009955,0.0,2.1883009955
 07/28  01:00:00,350.828270899,0.364003171346,49.9745583132,0.0,24.9203635341,199.362908273,2.18821746125,0.0,2.18821746125
 07/28  02:00:00,470.425303966,1.09200951404,143.403058951,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  03:00:00,287.769437435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827391054,0.0,2.18827391054
 07/28  04:00:00,358.838658212,0.364003171346,45.7627581685,0.0,24.9203635341,199.362908273,2.18825908969,0.0,2.18825908969
 07/28  05:00:00,561.545783226,4.27715651932,165.810970513,0.0,49.8407270682,199.362908273,2.1898773221,0.0,2.1898773221
 07/28  06:00:00,995.078349134,30.7642416128,483.198093413,0.0,49.8407270682,199.362908273,2.18915476103,0.0,2.18915476103
 07/28  07:00:00,1051.38764936,26.7467434423,453.568986828,0.0,149.522181205,199.362908273,4.37097680127,0.0,4.37097680127
 07/28  08:00:00,1591.14769552,36.8020608926,435.0194194,0.0,448.566543614,448.566543614,8.75486079723,0.0,8.75486079723
 07/28  09:00:00,1555.96687991,39.1229983945,434.831377505,0.0,448.566543614,448.566543614,10.9468820116,0.0,10.9468820116
 07/28  10:00:00,1512.08478622,40.5557368793,440.016970752,0.0,448.566543614,448.566543614,10.9492411161,0.0,10.9492411161
 07/28  11:00:00,1523.07226923,44.998717579,448.374675512,0.0,448.566543614,448.566543614,10.9669767456,0.0,10.9669767456
 07/28  12:00:00,1474.24078866,40.9637423772,454.219891814,0.0,448.566543614,398.725816546,15.3880962518,0.0,15.3880962518
 07/28  13:00:00,1535.93694113,47.4716798596,458.534843273,0.0,448.566543614,448.566543614,15.3768708958,0.0,15.3768708958
 07/28  14:00:00,1534.81383375,49.2300810397,452.679812337,0.0,448.566543614,448.566543614,8.75277422505,0.0,8.75277422505
 07/28  15:00:00,1537.91382665,53.6109192069,450.532866439,0.0,448.566543614,448.566543614,8.75004020703,0.0,8.75004020703
 07/28  16:00:00,1594.91612395,59.0264878686,453.226470108,0.0,448.566543614,448.566543614,10.9619577783,0.0,10.9619577783
 07/28  17:00:00,1467.86927766,47.41490862,450.914678837,0.0,348.885089477,398.725816546,6.55743892898,0.0,6.55743892898
 07/28  18:00:00,1251.28072661,35.8210647696,450.104393929,0.0,249.203635341,299.044362409,6.54943662744,0.0,6.54943662744
 07/28  19:00:00,1224.97117705,31.9899324991,449.957041115,0.0,249.203635341,299.044362409,4.36666419166,0.0,4.36666419166
 07/28  20:00:00,1100.38116552,27.9992389709,452.606564866,0.0,149.522181205,249.203635341,4.36879489907,0.0,4.36879489907
 07/28  21:00:00,1100.47163955,27.1417944635,450.474300354,0.0,149.522181205,249.203635341,2.18978496191,0.0,2.18978496191
 07/28  22:00:00,425.857408469,0.364003171346,63.4167109901,0.0,49.8407270682,199.362908273,2.18831364326,0.0,2.18831364326
 07/28  23:00:00,443.12926242,0.728006342691,116.969044587,0.0,24.9203635341,199.362908273,2.18823041575,0.0,2.18823041575
 07/28  24:00:00,593.178398237,11.0296300086,245.571526001,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/29  01:00:00,237.928710138,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814630691,0.0,2.18814630691
 07/29  02:00:00,237.928710147,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827009569,0.0,2.18827009569
 07/29  03:00:00,389.648504397,1.09200951404,112.467081517,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  04:00:00,250.150907477,0.0,0.0,0.0,24.9203635341,149.522181205,2.18787521685,0.0,2.18787521685
 07/29  05:00:00,274.596483492,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990385582,0.0,2.18990385582
 07/29  06:00:00,1005.99238388,37.4638318047,478.879310765,0.0,49.8407270682,199.362908273,2.18933518452,0.0,2.18933518452
 07/29  07:00:00,949.803368119,26.7467434423,451.669308289,0.0,49.8407270682,199.362908273,4.36257117578,0.0,4.36257117578
 07/29  08:00:00,1195.49873008,27.1150536642,447.791151185,0.0,249.203635341,249.203635341,2.1931457083,0.0,2.1931457083
 07/29  09:00:00,1158.0003397,27.680934567,446.391114058,0.0,249.203635341,249.203635341,6.54975067876,0.0,6.54975067876
 07/29  10:00:00,1109.34363797,29.1044379913,445.213734891,0.0,249.203635341,249.203635341,4.37113499322,0.0,4.37113499322
 07/29  11:00:00,1110.62204451,29.8578546752,446.29267963,0.0,249.203635341,249.203635341,6.55326586351,0.0,6.55326586351
 07/29  12:00:00,1111.63147025,29.6540108885,448.210112888,0.0,249.203635341,249.203635341,6.54773452858,0.0,6.54773452858
 07/29  13:00:00,1113.9186259,30.1299586977,450.678304729,0.0,249.203635341,249.203635341,4.37079107829,0.0,4.37079107829
 07/29  14:00:00,865.921807256,28.8777944914,452.783532237,0.0,74.7610906023,174.442544739,4.3671426531,0.0,4.3671426531
 07/29  15:00:00,865.379993497,28.278886731,452.486931573,0.0,74.7610906023,174.442544739,4.36479746926,0.0,4.36479746926
 07/29  16:00:00,915.136208246,28.7566747134,452.673981209,0.0,74.7610906023,174.442544739,4.36540742336,0.0,4.36540742336
 07/29  17:00:00,878.910024393,28.8398231914,455.002179645,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  18:00:00,807.176989233,17.6973790158,410.476860085,0.0,24.9203635341,149.522181205,2.18937588429,0.0,2.18937588429
 07/29  19:00:00,802.142295605,16.3191729813,422.655709906,0.0,24.9203635341,149.522181205,2.1893732534,0.0,2.1893732534
 07/29  20:00:00,636.384260409,9.00156852792,270.39902997,0.0,24.9203635341,149.522181205,2.18933518926,0.0,2.18933518926
 07/29  21:00:00,409.794735896,0.910007928364,78.0428909053,0.0,24.9203635341,149.522181205,4.36058816763,0.0,4.36058816763
 07/29  22:00:00,367.58717681,0.728006342691,66.8234056493,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  23:00:00,297.419973083,0.364003171346,34.1848287649,0.0,24.9203635341,149.522181205,2.18831643154,0.0,2.18831643154
 07/29  24:00:00,237.928710124,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816235714,0.0,2.18816235714
 07/30  01:00:00,237.928315195,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  02:00:00,237.92831668,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768494426,0.0,2.18768494426
 07/30  03:00:00,237.92831545,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  04:00:00,250.150513877,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766988556,0.0,2.18766988556
 07/30  05:00:00,274.596089816,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879092829,0.0,2.18879092829
 07/30  06:00:00,314.940034042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18774232452,0.0,2.18774232452
 07/30  07:00:00,366.333902396,1.783663242,53.9227883583,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  08:00:00,799.885788444,18.4778114167,396.546101716,0.0,24.9203635341,149.522181205,2.18776244037,0.0,2.18776244037
 07/30  09:00:00,765.85425513,16.074323644,401.075448712,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  10:00:00,814.641551647,21.1142050677,486.443990249,0.0,24.9203635341,149.522181205,2.18771243658,0.0,2.18771243658
 07/30  11:00:00,742.998896203,16.9430416973,422.992411362,0.0,24.9203635341,149.522181205,2.18874219279,0.0,2.18874219279
 07/30  12:00:00,770.112688554,18.3384186505,449.828573483,0.0,24.9203635341,149.522181205,2.18881265989,0.0,2.18881265989
 07/30  13:00:00,712.546533133,14.6380914391,397.384766378,0.0,24.9203635341,149.522181205,2.19042726206,0.0,2.19042726206
 07/30  14:00:00,833.21469933,20.7827203513,505.396674342,0.0,24.9203635341,149.522181205,2.18884910296,0.0,2.18884910296
 07/30  15:00:00,757.24858126,17.3150367762,436.878474298,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  16:00:00,867.826033377,19.7766317405,492.996857342,0.0,24.9203635341,149.522181205,2.18777097356,0.0,2.18777097356
 07/30  17:00:00,728.748201948,12.0611122915,345.711064989,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  18:00:00,705.405220094,13.0343268086,324.525731702,0.0,24.9203635341,149.522181205,2.18779027299,0.0,2.18779027299
 07/30  19:00:00,586.712214081,7.9476410864,248.21116912,0.0,24.9203635341,149.522181205,2.18777509508,0.0,2.18777509508
 07/30  20:00:00,430.346976091,1.09200951404,93.2415814184,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  21:00:00,299.040485121,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928393892,0.0,2.18928393892
 07/30  22:00:00,411.158331995,1.09200951404,97.3107148384,0.0,24.9203635341,149.522181205,2.18777821998,0.0,2.18777821998
 07/30  23:00:00,250.15051287,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  24:00:00,237.928316331,0.0,0.0,0.0,24.9203635341,149.522181205,2.1876931686,0.0,2.1876931686
 07/31  01:00:00,287.769436252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817328172,0.0,2.18817328172
 07/31  02:00:00,430.597114412,1.09200951404,103.574961568,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/31  03:00:00,287.769436122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829541844,0.0,2.18829541844
 07/31  04:00:00,299.991634313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821014831,0.0,2.18821014831
 07/31  05:00:00,349.357572773,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961315725,0.0,2.18961315725
 07/31  06:00:00,994.16393344,37.1605880877,467.3626211,0.0,49.8407270682,199.362908273,2.18937651035,0.0,2.18937651035
 07/31  07:00:00,1053.83224363,26.7467434423,456.013586669,0.0,149.522181205,199.362908273,4.37083740105,0.0,4.37083740105
 07/31  08:00:00,1590.88262542,33.3507759058,438.205644224,0.0,448.566543614,448.566543614,8.75557073745,0.0,8.75557073745
 07/31  09:00:00,1552.16065598,37.2412371201,432.29404493,0.0,448.566543614,448.566543614,10.9468420393,0.0,10.9468420393
 07/31  10:00:00,1508.16355261,39.9129313082,435.581021482,0.0,448.566543614,448.566543614,10.9486379757,0.0,10.9486379757
 07/31  11:00:00,1515.61474531,42.9933939011,441.57809874,0.0,448.566543614,448.566543614,10.9679935742,0.0,10.9679935742
 07/31  12:00:00,1463.55147355,38.6734808903,444.171742048,0.0,448.566543614,398.725816546,15.3869199624,0.0,15.3869199624
 07/31  13:00:00,1517.37387264,43.0905924741,443.25692993,0.0,448.566543614,448.566543614,15.3775762776,0.0,15.3775762776
 07/31  14:00:00,1523.81117184,45.8470420094,448.369811433,0.0,448.566543614,448.566543614,8.75327191272,0.0,8.75327191272
 07/31  15:00:00,1528.87931575,49.4583862593,450.426379791,0.0,448.566543614,448.566543614,8.75167182112,0.0,8.75167182112
 07/31  16:00:00,1585.20951369,49.9400299096,454.114564457,0.0,448.566543614,448.566543614,10.9624626529,0.0,10.9624626529
 07/31  17:00:00,1457.12817028,41.6760585863,449.664457991,0.0,348.885089477,398.725816546,6.55681299564,0.0,6.55681299564
 07/31  18:00:00,1241.46538821,32.5113983085,440.372489481,0.0,249.203635341,299.044362409,6.54957052828,0.0,6.54957052828
 07/31  19:00:00,1220.11517739,29.3388548686,444.790030966,0.0,249.203635341,299.044362409,4.3667945438,0.0,4.3667945438
 07/31  20:00:00,1097.80349902,27.244882285,448.462929737,0.0,149.522181205,249.203635341,4.36835348688,0.0,4.36835348688
 07/31  21:00:00,1100.31675146,26.8586332843,450.176594416,0.0,149.522181205,249.203635341,2.18988083246,0.0,2.18988083246
 07/31  22:00:00,349.356393128,0.0,0.0,0.0,49.8407270682,199.362908273,2.18830561986,0.0,2.18830561986
 07/31  23:00:00,432.221202539,0.728006342691,106.061007984,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/31  24:00:00,349.202277612,0.364003171346,48.3485705311,0.0,24.9203635341,199.362908273,2.18822022438,0.0,2.18822022438
 08/01  01:00:00,287.769436153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813429056,0.0,2.18813429056
 08/01  02:00:00,287.769435542,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882560224,0.0,2.1882560224
 08/01  03:00:00,287.769434805,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  04:00:00,299.991633756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817024459,0.0,2.18817024459
 08/01  05:00:00,519.995070776,1.09200951404,131.384706306,0.0,49.8407270682,199.362908273,2.18988621092,0.0,2.18988621092
 08/01  06:00:00,993.810978911,36.0735330849,468.081368452,0.0,49.8407270682,199.362908273,2.18919676549,0.0,2.18919676549
 08/01  07:00:00,1055.51649139,26.7467434423,457.697834442,0.0,149.522181205,199.362908273,4.37088849059,0.0,4.37088849059
 08/01  08:00:00,1590.39352742,34.6858084464,436.381517252,0.0,448.566543614,448.566543614,10.9380530074,0.0,10.9380530074
 08/01  09:00:00,1555.48220113,39.8600473804,433.122517815,0.0,448.566543614,448.566543614,8.76201182458,0.0,8.76201182458
 08/01  10:00:00,1507.62143724,43.4093098742,430.957676722,0.0,448.566543614,448.566543614,10.9490723686,0.0,10.9490723686
 08/01  11:00:00,1512.90285746,45.4830986398,435.69084449,0.0,448.566543614,448.566543614,13.1573735347,0.0,13.1573735347
 08/01  12:00:00,1458.43904354,39.9507559072,436.273365446,0.0,448.566543614,398.725816546,13.1913213185,0.0,13.1913213185
 08/01  13:00:00,1511.36144497,45.7718849844,432.660092178,0.0,448.566543614,448.566543614,15.3761127543,0.0,15.3761127543
 08/01  14:00:00,1511.47060327,46.523113087,433.078096302,0.0,448.566543614,448.566543614,8.7522769096,0.0,8.7522769096
 08/01  15:00:00,1512.08961328,46.6244363973,433.56471807,0.0,448.566543614,448.566543614,8.7507179947,0.0,8.7507179947
 08/01  16:00:00,1571.3511714,49.5843546896,442.778083316,0.0,448.566543614,448.566543614,10.9610854314,0.0,10.9610854314
 08/01  17:00:00,1450.36923332,42.3921453445,441.738437387,0.0,348.885089477,398.725816546,8.73646073474,0.0,8.73646073474
 08/01  18:00:00,1242.31943834,31.7255587817,440.740391151,0.0,249.203635341,299.044362409,4.37300012443,0.0,4.37300012443
 08/01  19:00:00,1219.74594406,29.6636073893,444.093484011,0.0,249.203635341,299.044362409,4.36693708461,0.0,4.36693708461
 08/01  20:00:00,1106.1617359,27.333807506,448.185803948,0.0,149.522181205,249.203635341,4.36905153266,0.0,4.36905153266
 08/01  21:00:00,1099.53013523,26.7642661122,449.48434544,0.0,149.522181205,249.203635341,2.18960473791,0.0,2.18960473791
 08/01  22:00:00,349.356393043,0.0,0.0,0.0,49.8407270682,199.362908273,2.18823857857,0.0,2.18823857857
 08/01  23:00:00,299.991633619,0.0,0.0,0.0,24.9203635341,199.362908273,2.18815204413,0.0,2.18815204413
 08/01  24:00:00,287.769434743,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  01:00:00,487.184437212,1.09200951404,160.162145178,0.0,24.9203635341,199.362908273,2.18827437308,0.0,2.18827437308
 08/02  02:00:00,287.769435932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818733192,0.0,2.18818733192
 08/02  03:00:00,287.769435,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  04:00:00,299.991632776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830851534,0.0,2.18830851534
 08/02  05:00:00,349.357571774,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970988893,0.0,2.18970988893
 08/02  06:00:00,996.153281493,36.4933030728,470.041356611,0.0,49.8407270682,199.362908273,2.18933631136,0.0,2.18933631136
 08/02  07:00:00,1059.45223437,26.7467434423,461.633578217,0.0,149.522181205,199.362908273,6.54611356689,0.0,6.54611356689
 08/02  08:00:00,1592.20692305,35.0088962195,437.871828976,0.0,448.566543614,448.566543614,8.75530462144,0.0,8.75530462144
 08/02  09:00:00,1551.18448185,41.0929227767,427.72000696,0.0,448.566543614,448.566543614,8.76065683095,0.0,8.76065683095
 08/02  10:00:00,1514.71039454,43.9897694736,439.714874244,0.0,448.566543614,448.566543614,10.949427773,0.0,10.949427773
 08/02  11:00:00,1512.8030704,44.6786667306,436.912376273,0.0,448.566543614,448.566543614,13.1594121257,0.0,13.1594121257
 08/02  12:00:00,1459.45996186,39.8545485727,437.657377509,0.0,448.566543614,398.725816546,15.3896686279,0.0,15.3896686279
 08/02  13:00:00,1517.79773008,46.4761370276,440.022697018,0.0,448.566543614,448.566543614,13.1798143612,0.0,13.1798143612
 08/02  14:00:00,1523.71948884,46.7230231642,447.283860494,0.0,448.566543614,448.566543614,8.75239746527,0.0,8.75239746527
 08/02  15:00:00,1531.96646072,49.9543905818,452.904279186,0.0,448.566543614,448.566543614,8.74965953407,0.0,8.74965953407
 08/02  16:00:00,1582.82141179,50.0646215192,452.61842712,0.0,448.566543614,448.566543614,12.8333820244,0.0,12.8333820244
 08/02  17:00:00,1456.70108447,40.7058066203,450.977379413,0.0,348.885089477,398.725816546,6.8702836145,0.0,6.8702836145
 08/02  18:00:00,1243.87440751,31.2554580819,444.395788243,0.0,249.203635341,299.044362409,4.37288177305,0.0,4.37288177305
 08/02  19:00:00,1221.73252343,29.5742123886,447.022037495,0.0,249.203635341,299.044362409,4.36646742773,0.0,4.36646742773
 08/02  20:00:00,1106.79990872,27.5803282593,448.645535022,0.0,149.522181205,249.203635341,4.36844067066,0.0,4.36844067066
 08/02  21:00:00,1103.59629979,26.952115755,453.362660406,0.0,149.522181205,249.203635341,2.18961398498,0.0,2.18961398498
 08/02  22:00:00,349.356392485,0.0,0.0,0.0,49.8407270682,199.362908273,2.18831052296,0.0,2.18831052296
 08/02  23:00:00,299.991633869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826477095,0.0,2.18826477095
 08/02  24:00:00,457.471692912,1.09200951404,130.449491859,0.0,24.9203635341,199.362908273,2.18828298996,0.0,2.18828298996
 08/03  01:00:00,287.769434698,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  02:00:00,390.872950079,0.728006342691,76.9350213846,0.0,24.9203635341,199.362908273,2.18829944818,0.0,2.18829944818
 08/03  03:00:00,337.279774891,0.364003171346,36.426095787,0.0,24.9203635341,199.362908273,2.18821311418,0.0,2.18821311418
 08/03  04:00:00,299.991632326,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  05:00:00,349.357571709,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971741033,0.0,2.18971741033
 08/03  06:00:00,996.247924098,36.2782446411,470.310001789,0.0,49.8407270682,199.362908273,2.18936459431,0.0,2.18936459431
 08/03  07:00:00,1052.84689616,26.7467434423,455.028241122,0.0,149.522181205,199.362908273,6.54637292957,0.0,6.54637292957
 08/03  08:00:00,1590.88834833,36.7798559591,434.782293144,0.0,448.566543614,448.566543614,8.75531455828,0.0,8.75531455828
 08/03  09:00:00,1555.52548476,42.7396860914,430.627663072,0.0,448.566543614,448.566543614,10.9453297251,0.0,10.9453297251
 08/03  10:00:00,1517.97111236,45.9665595588,441.314608176,0.0,448.566543614,448.566543614,8.76291790609,0.0,8.76291790609
 08/03  11:00:00,1535.53991964,47.6045615846,457.16017571,0.0,448.566543614,448.566543614,13.1613307161,0.0,13.1613307161
 08/03  12:00:00,1491.36447715,42.2838409553,465.15912852,0.0,448.566543614,398.725816546,15.3877445036,0.0,15.3877445036
 08/03  13:00:00,1544.04231054,50.9159309827,459.34810344,0.0,448.566543614,448.566543614,13.1817408642,0.0,13.1817408642
 08/03  14:00:00,1565.6679842,62.2073398419,469.690218374,0.0,448.566543614,448.566543614,8.75241347181,0.0,8.75241347181
 08/03  15:00:00,1588.22035337,80.3521672902,474.098156715,0.0,448.566543614,448.566543614,8.75090134379,0.0,8.75090134379
 08/03  16:00:00,1607.77494456,70.7490277391,454.362775508,0.0,448.566543614,448.566543614,13.1505719481,0.0,13.1505719481
 08/03  17:00:00,1444.56374122,43.0989263693,434.434198161,0.0,348.885089477,398.725816546,6.55727615106,0.0,6.55727615106
 08/03  18:00:00,1236.84195019,31.7493744395,435.854138069,0.0,249.203635341,299.044362409,4.37271659136,0.0,4.37271659136
 08/03  19:00:00,1220.31866694,29.1308340552,445.198980802,0.0,249.203635341,299.044362409,4.36706831445,0.0,4.36706831445
 08/03  20:00:00,1113.68985655,26.9459915889,456.101740245,0.0,149.522181205,249.203635341,4.84463839412,0.0,4.84463839412
 08/03  21:00:00,1110.78326735,26.7685647894,460.733178995,0.0,149.522181205,249.203635341,3.88461689172,0.0,3.88461689172
 08/03  22:00:00,349.35639169,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/03  23:00:00,299.991633686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814473123,0.0,2.18814473123
 08/03  24:00:00,287.769435858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826582188,0.0,2.18826582188
 08/04  01:00:00,287.769434621,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  02:00:00,287.769435224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817940159,0.0,2.18817940159
 08/04  03:00:00,450.753774794,1.09200951404,123.731592983,0.0,24.9203635341,199.362908273,2.18830153589,0.0,2.18830153589
 08/04  04:00:00,299.991632963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821405314,0.0,2.18821405314
 08/04  05:00:00,349.357571552,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982192253,0.0,2.18982192253
 08/04  06:00:00,997.140825045,36.6944389859,470.79047136,0.0,49.8407270682,199.362908273,2.18923828859,0.0,2.18923828859
 08/04  07:00:00,1058.52173582,26.7467434423,460.703081193,0.0,149.522181205,199.362908273,4.37068313001,0.0,4.37068313001
 08/04  08:00:00,1590.20134899,35.9920469192,434.883101664,0.0,448.566543614,448.566543614,8.75613513988,0.0,8.75613513988
 08/04  09:00:00,1554.51045978,41.4103630641,430.666441122,0.0,448.566543614,448.566543614,10.9468395865,0.0,10.9468395865
 08/04  10:00:00,1510.70070384,43.8718028938,434.584206399,0.0,448.566543614,448.566543614,10.3028222031,0.0,10.3028222031
 08/04  11:00:00,1520.83986363,45.5029293174,445.120122529,0.0,448.566543614,448.566543614,11.6187059648,0.0,11.6187059648
 08/04  12:00:00,1468.2800199,40.0790871225,448.36205073,0.0,448.566543614,398.725816546,15.3877429219,0.0,15.3877429219
 08/04  13:00:00,1525.99598426,45.9168662736,450.321618663,0.0,448.566543614,448.566543614,13.1836498593,0.0,13.1836498593
 08/04  14:00:00,1536.61469167,46.9454309592,459.082174198,0.0,448.566543614,448.566543614,10.9362245188,0.0,10.9362245188
 08/04  15:00:00,1539.64562562,50.6742357516,455.201361493,0.0,448.566543614,448.566543614,8.74972352629,0.0,8.74972352629
 08/04  16:00:00,1583.04687653,52.6987137095,447.695756199,0.0,448.566543614,448.566543614,10.963115306,0.0,10.963115306
 08/04  17:00:00,1457.97719427,45.2416213342,447.130459944,0.0,348.885089477,398.725816546,6.55724509468,0.0,6.55724509468
 08/04  18:00:00,1247.20219098,34.8257579973,445.426586883,0.0,249.203635341,299.044362409,6.54962138437,0.0,6.54962138437
 08/04  19:00:00,1222.8973388,32.5410642546,446.181412063,0.0,249.203635341,299.044362409,4.36636623618,0.0,4.36636623618
 08/04  20:00:00,1106.22184189,28.0348898986,447.799401337,0.0,149.522181205,249.203635341,4.36893410929,0.0,4.36893410929
 08/04  21:00:00,1101.41106837,27.0561974837,451.0733477,0.0,149.522181205,249.203635341,2.18970088276,0.0,2.18970088276
 08/04  22:00:00,349.356391583,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/04  23:00:00,478.411524529,1.09200951404,139.167101338,0.0,24.9203635341,199.362908273,2.18831388541,0.0,2.18831388541
 08/04  24:00:00,342.445671006,0.364003171346,41.5919823178,0.0,24.9203635341,199.362908273,2.18814346418,0.0,2.18814346418
 08/05  01:00:00,343.680014666,0.728006342691,79.582810746,0.0,24.9203635341,149.522181205,2.18826447382,0.0,2.18826447382
 08/05  02:00:00,237.928707457,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  03:00:00,237.928708578,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817812067,0.0,2.18817812067
 08/05  04:00:00,250.150906557,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829905267,0.0,2.18829905267
 08/05  05:00:00,274.59648092,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898036467,0.0,2.1898036467
 08/05  06:00:00,998.278525546,35.9077401318,472.711107664,0.0,49.8407270682,199.362908273,2.18925458484,0.0,2.18925458484
 08/05  07:00:00,956.27644077,26.7467434423,458.142385521,0.0,49.8407270682,199.362908273,2.19142878714,0.0,2.19142878714
 08/05  08:00:00,1197.09202503,26.8201343782,449.679369688,0.0,249.203635341,249.203635341,4.36711793185,0.0,4.36711793185
 08/05  09:00:00,1158.11149439,27.5857548623,446.597453538,0.0,249.203635341,249.203635341,6.54927182242,0.0,6.54927182242
 08/05  10:00:00,1108.48853716,28.196358826,445.260280251,0.0,249.203635341,249.203635341,4.37100267943,0.0,4.37100267943
 08/05  11:00:00,1110.6719777,28.9902076028,446.736449452,0.0,249.203635341,249.203635341,6.55261979125,0.0,6.55261979125
 08/05  12:00:00,1109.88558578,29.3765179279,445.487605886,0.0,249.203635341,249.203635341,4.37154404699,0.0,4.37154404699
 08/05  13:00:00,1111.1691097,30.5509463952,446.148962595,0.0,249.203635341,249.203635341,6.54613423783,0.0,6.54613423783
 08/05  14:00:00,862.080929114,28.7188665238,447.557515658,0.0,74.7610906023,174.442544739,4.3666860422,0.0,4.3666860422
 08/05  15:00:00,861.972327424,28.6495855082,447.490028107,0.0,74.7610906023,174.442544739,2.19249089752,0.0,2.19249089752
 08/05  16:00:00,909.990271407,28.5702963999,446.698075911,0.0,74.7610906023,174.442544739,4.36577381441,0.0,4.36577381441
 08/05  17:00:00,872.590372471,27.4202180961,448.545504975,0.0,24.9203635341,149.522181205,2.18917275073,0.0,2.18917275073
 08/05  18:00:00,602.368517007,10.0917063066,248.388696015,0.0,24.9203635341,149.522181205,2.18936447656,0.0,2.18936447656
 08/05  19:00:00,422.135170622,1.25410533456,104.204179085,0.0,24.9203635341,149.522181205,2.18927649094,0.0,2.18927649094
 08/05  20:00:00,306.397545735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918776699,0.0,2.18918776699
 08/05  21:00:00,299.041269311,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036932074,0.0,2.19036932074
 08/05  22:00:00,274.595302079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815943245,0.0,2.18815943245
 08/05  23:00:00,250.150905459,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  24:00:00,237.928707786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828039792,0.0,2.18828039792
 08/06  01:00:00,237.928315863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18776775396,0.0,2.18776775396
 08/06  02:00:00,237.928314406,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  03:00:00,237.928315481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775102341,0.0,2.18775102341
 08/06  04:00:00,250.150513136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773431742,0.0,2.18773431742
 08/06  05:00:00,274.596087623,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913497646,0.0,2.18913497646
 08/06  06:00:00,314.940032861,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  07:00:00,296.666096155,0.0,0.0,0.0,24.9203635341,149.522181205,2.18763086318,0.0,2.18763086318
 08/06  08:00:00,296.666094597,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  09:00:00,259.999502666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778692998,0.0,2.18778692998
 08/06  10:00:00,211.110710596,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  11:00:00,211.111496457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883021006,0.0,2.18883021006
 08/06  12:00:00,600.262796549,12.2132341065,304.099743898,0.0,24.9203635341,149.522181205,2.18882822872,0.0,2.18882822872
 08/06  13:00:00,758.636004379,19.5654520267,433.803344929,0.0,24.9203635341,149.522181205,2.19039077835,0.0,2.19039077835
 08/06  14:00:00,683.11388016,16.6199821458,378.64703058,0.0,24.9203635341,149.522181205,2.18881309268,0.0,2.18881309268
 08/06  15:00:00,680.845246825,17.2482696484,379.408346703,0.0,24.9203635341,149.522181205,2.18776883021,0.0,2.18776883021
 08/06  16:00:00,684.372360324,16.1092120418,345.053726415,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  17:00:00,775.052076325,17.6760723399,385.750183019,0.0,24.9203635341,149.522181205,2.18777506285,0.0,2.18777506285
 08/06  18:00:00,774.824541073,15.2351187573,380.318867838,0.0,24.9203635341,149.522181205,2.18777007979,0.0,2.18777007979
 08/06  19:00:00,514.764451434,4.18289474126,186.155663517,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  20:00:00,527.172276735,7.82630669595,179.630477943,0.0,24.9203635341,149.522181205,2.18774185059,0.0,2.18774185059
 08/06  21:00:00,429.304002688,1.09200951404,91.0108288397,0.0,24.9203635341,149.522181205,2.18937749472,0.0,2.18937749472
 08/06  22:00:00,274.594907735,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  23:00:00,250.150513628,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877528845,0.0,2.1877528845
 08/06  24:00:00,237.928314853,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/07  01:00:00,420.402152109,1.09200951404,93.3800133355,0.0,24.9203635341,199.362908273,2.18826640292,0.0,2.18826640292
 08/07  02:00:00,287.769436106,0.0,0.0,0.0,24.9203635341,199.362908273,2.1881804357,0.0,2.1881804357
 08/07  03:00:00,287.769435734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830187334,0.0,2.18830187334
 08/07  04:00:00,299.991632559,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/07  05:00:00,481.453658565,1.09200951404,92.8433768442,0.0,49.8407270682,199.362908273,2.18979347099,0.0,2.18979347099
 08/07  06:00:00,988.612511545,36.5600197443,462.392813646,0.0,49.8407270682,199.362908273,2.18935796589,0.0,2.18935796589
 08/07  07:00:00,1069.07012051,26.7467434423,471.251463842,0.0,149.522181205,199.362908273,6.54602894773,0.0,6.54602894773
 08/07  08:00:00,1594.14102511,34.9366309181,439.878192972,0.0,448.566543614,448.566543614,8.75487128996,0.0,8.75487128996
 08/07  09:00:00,1549.05069802,37.8225496755,428.567359632,0.0,448.566543614,448.566543614,10.9461746157,0.0,10.9461746157
 08/07  10:00:00,1499.88458844,39.8749692997,426.237226766,0.0,448.566543614,448.566543614,8.76390885034,0.0,8.76390885034
 08/07  11:00:00,1502.95429176,42.7802664806,426.398498648,0.0,448.566543614,448.566543614,13.1607089249,0.0,13.1607089249
 08/07  12:00:00,1453.17672013,37.6869768632,431.55099273,0.0,448.566543614,398.725816546,15.3891421514,0.0,15.3891421514
 08/07  13:00:00,1507.0136404,44.1734927426,429.130596971,0.0,448.566543614,448.566543614,13.1811652822,0.0,13.1811652822
 08/07  14:00:00,1507.08671882,45.1167692852,428.635789869,0.0,448.566543614,448.566543614,8.7520486483,0.0,8.7520486483
 08/07  15:00:00,1506.5104874,45.1819325617,427.845751726,0.0,448.566543614,448.566543614,8.75054071376,0.0,8.75054071376
 08/07  16:00:00,1555.39944101,46.3909914367,426.412414976,0.0,448.566543614,448.566543614,13.1500669674,0.0,13.1500669674
 08/07  17:00:00,1438.88168137,37.9389954759,431.142203563,0.0,348.885089477,398.725816546,6.55702134008,0.0,6.55702134008
 08/07  18:00:00,1243.00650229,29.9632171396,442.607676158,0.0,249.203635341,299.044362409,4.37255149337,0.0,4.37255149337
 08/07  19:00:00,1220.61937926,28.358604647,446.271921996,0.0,249.203635341,299.044362409,4.36690305268,0.0,4.36690305268
 08/07  20:00:00,1111.39563508,26.7963448758,453.957165082,0.0,149.522181205,249.203635341,4.36887723516,0.0,4.36887723516
 08/07  21:00:00,1109.13077619,26.7467434423,459.102508521,0.0,149.522181205,249.203635341,4.35946981411,0.0,4.35946981411
 08/07  22:00:00,349.356392303,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/07  23:00:00,299.991634169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827238224,0.0,2.18827238224
 08/07  24:00:00,287.769436105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818658933,0.0,2.18818658933
 08/08  01:00:00,287.769435242,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  02:00:00,287.769436169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830883399,0.0,2.18830883399
 08/08  03:00:00,287.769436544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822342133,0.0,2.18822342133
 08/08  04:00:00,299.991633459,0.0,0.0,0.0,24.9203635341,199.362908273,2.18813798082,0.0,2.18813798082
 08/08  05:00:00,349.357572571,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974792201,0.0,2.18974792201
 08/08  06:00:00,991.21740989,33.5193728825,468.038358652,0.0,49.8407270682,199.362908273,2.18916511898,0.0,2.18916511898
 08/08  07:00:00,1079.98575535,26.7467434423,482.16709784,0.0,149.522181205,199.362908273,4.37054810736,0.0,4.37054810736
 08/08  08:00:00,1604.36688738,33.8813973839,451.159286444,0.0,448.566543614,448.566543614,8.75589820511,0.0,8.75589820511
 08/08  09:00:00,1552.88589867,39.3022586811,430.922852172,0.0,448.566543614,448.566543614,10.9465859948,0.0,10.9465859948
 08/08  10:00:00,1500.25994727,41.5196927196,424.967859557,0.0,448.566543614,448.566543614,8.76253502401,0.0,8.76253502401
