Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/08  11:00:00,1498.29599394,42.6505400558,421.86991859,0.0,448.566543614,448.566543614,13.1629793199,0.0,13.1629793199
 08/08  12:00:00,1452.15285902,37.7903404209,430.423773382,0.0,448.566543614,398.725816546,15.3875728359,0.0,15.3875728359
 08/08  13:00:00,1501.0710944,43.0029936365,424.28981004,0.0,448.566543614,448.566543614,13.1835220288,0.0,13.1835220288
 08/08  14:00:00,1500.79779824,43.3621764166,423.665194756,0.0,448.566543614,448.566543614,10.9361310442,0.0,10.9361310442
 08/08  15:00:00,1500.18345638,45.2630735856,421.150349695,0.0,448.566543614,448.566543614,8.74966739454,0.0,8.74966739454
 08/08  16:00:00,1550.92233907,48.0267670216,420.232427229,0.0,448.566543614,448.566543614,10.9630920402,0.0,10.9630920402
 08/08  17:00:00,1437.36295878,41.647255946,425.915215198,0.0,348.885089477,398.725816546,6.55817317498,0.0,6.55817317498
 08/08  18:00:00,1242.6502341,32.5697283696,439.644897556,0.0,249.203635341,299.044362409,6.54960661347,0.0,6.54960661347
 08/08  19:00:00,1222.11858326,30.274455243,445.855274237,0.0,249.203635341,299.044362409,4.36635767206,0.0,4.36635767206
 08/08  20:00:00,1112.24257431,26.940263793,454.660184634,0.0,149.522181205,249.203635341,4.36893211934,0.0,4.36893211934
 08/08  21:00:00,1108.17801534,26.7495501794,458.146940929,0.0,149.522181205,249.203635341,2.18969820679,0.0,2.18969820679
 08/08  22:00:00,349.356392223,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/08  23:00:00,299.991633492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822716807,0.0,2.18822716807
 08/08  24:00:00,287.769436544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814175531,0.0,2.18814175531
 08/09  01:00:00,287.769436313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826468593,0.0,2.18826468593
 08/09  02:00:00,287.769435514,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  03:00:00,287.769436632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817978072,0.0,2.18817978072
 08/09  04:00:00,299.991634609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830236878,0.0,2.18830236878
 08/09  05:00:00,349.357573097,0.0,0.0,0.0,49.8407270682,199.362908273,2.18981019246,0.0,2.18981019246
 08/09  06:00:00,991.364287105,33.5613720831,468.143235891,0.0,49.8407270682,199.362908273,2.18926223686,0.0,2.18926223686
 08/09  07:00:00,1079.62407394,26.7467434423,481.805415606,0.0,149.522181205,199.362908273,4.3706128725,0.0,4.3706128725
 08/09  08:00:00,1596.62063487,34.6399631309,442.654463817,0.0,448.566543614,448.566543614,8.75449675018,0.0,8.75449675018
 08/09  09:00:00,1549.2465981,39.9734385428,426.612368161,0.0,448.566543614,448.566543614,10.9471985899,0.0,10.9471985899
 08/09  10:00:00,1500.43969812,42.5509526126,424.11635136,0.0,448.566543614,448.566543614,10.9481438326,0.0,10.9481438326
 08/09  11:00:00,1499.01742956,43.9027362547,421.33914209,0.0,448.566543614,448.566543614,10.969215155,0.0,10.969215155
 08/09  12:00:00,1450.7758104,38.1418157631,428.695258132,0.0,448.566543614,398.725816546,15.3883518211,0.0,15.3883518211
 08/09  13:00:00,1503.75146973,43.7410051702,426.232158147,0.0,448.566543614,448.566543614,15.3789216846,0.0,15.3789216846
 08/09  14:00:00,1505.20451378,44.965372631,426.468720434,0.0,448.566543614,448.566543614,8.75291009796,0.0,8.75291009796
 08/09  15:00:00,1505.8006494,47.6139437305,424.416671259,0.0,448.566543614,448.566543614,8.75132342152,0.0,8.75132342152
 08/09  16:00:00,1553.87609485,49.7983599089,421.414581302,0.0,448.566543614,448.566543614,10.9620519752,0.0,10.9620519752
 08/09  17:00:00,1437.84927481,43.1079163598,424.940874064,0.0,348.885089477,398.725816546,6.55657248391,0.0,6.55657248391
 08/09  18:00:00,1240.85139506,33.9233988701,436.492384758,0.0,249.203635341,299.044362409,6.54933007859,0.0,6.54933007859
 08/09  19:00:00,1219.99601545,30.7279702675,443.279189792,0.0,249.203635341,299.044362409,4.36643847509,0.0,4.36643847509
 08/09  20:00:00,1110.03201826,27.0827215791,452.307169731,0.0,149.522181205,249.203635341,4.36883072811,0.0,4.36883072811
 08/09  21:00:00,1103.85375305,26.794132227,453.778096696,0.0,149.522181205,249.203635341,2.18980266393,0.0,2.18980266393
 08/09  22:00:00,349.35639329,0.0,0.0,0.0,49.8407270682,199.362908273,2.18822767135,0.0,2.18822767135
 08/09  23:00:00,299.991633103,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  24:00:00,458.288159669,1.09200951404,131.265942199,0.0,24.9203635341,199.362908273,2.18814277287,0.0,2.18814277287
 08/10  01:00:00,287.769437187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826629237,0.0,2.18826629237
 08/10  02:00:00,287.769436421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818203728,0.0,2.18818203728
 08/10  03:00:00,287.769436045,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  04:00:00,299.99163499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830537085,0.0,2.18830537085
 08/10  05:00:00,349.35757396,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930714336,0.0,2.18930714336
 08/10  06:00:00,983.628845902,34.7222765433,459.246889431,0.0,49.8407270682,199.362908273,2.18912886369,0.0,2.18912886369
 08/10  07:00:00,1077.44283267,26.7467434423,479.624171849,0.0,149.522181205,199.362908273,4.3707722562,0.0,4.3707722562
 08/10  08:00:00,1594.90134761,34.865490706,440.709647191,0.0,448.566543614,448.566543614,10.9391163169,0.0,10.9391163169
 08/10  09:00:00,1548.24515174,40.5963621221,424.987991332,0.0,448.566543614,448.566543614,8.76188524265,0.0,8.76188524265
 08/10  10:00:00,1501.55599323,43.3463726736,424.437224771,0.0,448.566543614,448.566543614,10.9489720499,0.0,10.9489720499
 08/10  11:00:00,1504.55524671,45.0306289463,425.849439568,0.0,448.566543614,448.566543614,13.1573544966,0.0,13.1573544966
 08/10  12:00:00,1455.54655737,39.9717464677,431.837628288,0.0,448.566543614,398.725816546,13.1914070471,0.0,13.1914070471
 08/10  13:00:00,1508.44175551,46.1526198473,428.742867336,0.0,448.566543614,448.566543614,15.3763079601,0.0,15.3763079601
 08/10  14:00:00,1509.12411882,47.6903098668,428.578986663,0.0,448.566543614,448.566543614,8.75238201907,0.0,8.75238201907
 08/10  15:00:00,1510.06014559,50.3749433203,426.679674367,0.0,448.566543614,448.566543614,8.75085465706,0.0,8.75085465706
 08/10  16:00:00,1561.98361091,51.9299812794,429.187656716,0.0,448.566543614,448.566543614,10.961337268,0.0,10.961337268
 08/10  17:00:00,1441.76457525,43.9683477494,428.571177669,0.0,348.885089477,398.725816546,8.7366530813,0.0,8.7366530813
 08/10  18:00:00,1241.36864912,33.212875027,437.720163962,0.0,249.203635341,299.044362409,4.37310198902,0.0,4.37310198902
 08/10  19:00:00,1218.0472309,30.4582524552,441.600122427,0.0,249.203635341,299.044362409,4.36703916306,0.0,4.36703916306
 08/10  20:00:00,1105.08855502,27.2117688416,447.234657985,0.0,149.522181205,249.203635341,4.36916425869,0.0,4.36916425869
 08/10  21:00:00,1101.68259079,26.8108571155,451.59020841,0.0,149.522181205,249.203635341,2.18965762215,0.0,2.18965762215
 08/10  22:00:00,349.35639408,0.0,0.0,0.0,49.8407270682,199.362908273,2.18829142197,0.0,2.18829142197
 08/10  23:00:00,299.991634766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820661535,0.0,2.18820661535
 08/10  24:00:00,466.649434252,1.09200951404,139.627205797,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  01:00:00,287.769437346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18812315139,0.0,2.18812315139
 08/11  02:00:00,287.769437798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824753667,0.0,2.18824753667
 08/11  03:00:00,287.769436971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816412702,0.0,2.18816412702
 08/11  04:00:00,299.991634474,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  05:00:00,349.35757473,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977894472,0.0,2.18977894472
 08/11  06:00:00,994.048932913,36.494872422,467.899716412,0.0,49.8407270682,199.362908273,2.18933841578,0.0,2.18933841578
 08/11  07:00:00,1067.07494096,26.7467434423,469.256277843,0.0,149.522181205,199.362908273,6.54638492625,0.0,6.54638492625
 08/11  08:00:00,1593.04170866,35.4953781607,438.220117684,0.0,448.566543614,448.566543614,8.75579273027,0.0,8.75579273027
 08/11  09:00:00,1548.59573951,40.9358931836,424.999044053,0.0,448.566543614,448.566543614,9.58583627275,0.0,9.58583627275
 08/11  10:00:00,1503.91004061,44.4905474141,425.647089538,0.0,448.566543614,448.566543614,10.1244263831,0.0,10.1244263831
 08/11  11:00:00,1503.03216766,46.2843216669,422.972303186,0.0,448.566543614,448.566543614,13.1605102386,0.0,13.1605102386
 08/11  12:00:00,1453.50972493,40.8349463924,428.73600877,0.0,448.566543614,398.725816546,15.3891323983,0.0,15.3891323983
 08/11  13:00:00,1507.15514682,46.7389185632,426.637932588,0.0,448.566543614,448.566543614,13.1812566258,0.0,13.1812566258
 08/11  14:00:00,1508.02473222,48.3158494073,426.223200986,0.0,448.566543614,448.566543614,8.75209981496,0.0,8.75209981496
 08/11  15:00:00,1514.33288242,51.661878778,430.698075584,0.0,448.566543614,448.566543614,8.75063882006,0.0,8.75063882006
 08/11  16:00:00,1566.87383034,53.4350891894,433.691289745,0.0,448.566543614,448.566543614,13.150373996,0.0,13.150373996
 08/11  17:00:00,1443.8704061,45.9580734735,429.535596929,0.0,348.885089477,398.725816546,6.55716579724,0.0,6.55716579724
 08/11  18:00:00,1241.33569901,34.8996212045,436.080912314,0.0,249.203635341,299.044362409,4.37265215085,0.0,4.37265215085
 08/11  19:00:00,1218.17816314,30.8336894324,441.355615968,0.0,249.203635341,299.044362409,4.3670057342,0.0,4.3670057342
 08/11  20:00:00,1107.14443346,27.4786405023,449.023662029,0.0,149.522181205,249.203635341,4.36899557103,0.0,4.36899557103
 08/11  21:00:00,1103.81928079,26.8627145463,453.675039408,0.0,149.522181205,249.203635341,4.35958202558,0.0,4.35958202558
 08/11  22:00:00,349.356393801,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/11  23:00:00,416.91048604,0.728006342691,90.7503287594,0.0,24.9203635341,199.362908273,2.18812196912,0.0,2.18812196912
 08/11  24:00:00,342.567955131,0.364003171346,41.7142638931,0.0,24.9203635341,199.362908273,2.18824652904,0.0,2.18824652904
 08/12  01:00:00,237.928710204,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  02:00:00,237.928710896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816471552,0.0,2.18816471552
 08/12  03:00:00,237.928711509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829011176,0.0,2.18829011176
 08/12  04:00:00,250.150908511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820770829,0.0,2.18820770829
 08/12  05:00:00,274.596485183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982461116,0.0,2.18982461116
 08/12  06:00:00,993.760925545,35.4260286166,468.675215779,0.0,49.8407270682,199.362908273,2.18924382851,0.0,2.18924382851
 08/12  07:00:00,960.49451227,26.7467434423,462.360450893,0.0,49.8407270682,199.362908273,2.19115043918,0.0,2.19115043918
 08/12  08:00:00,1199.66074744,26.8483942036,452.219825191,0.0,249.203635341,249.203635341,4.36658660584,0.0,4.36658660584
 08/12  09:00:00,1157.39938651,28.4601069567,445.010982749,0.0,249.203635341,249.203635341,6.54904468525,0.0,6.54904468525
 08/12  10:00:00,1108.70304502,29.662386601,444.001939282,0.0,249.203635341,249.203635341,4.37123253436,0.0,4.37123253436
 08/12  11:00:00,1109.70497487,30.3212979574,444.343385656,0.0,249.203635341,249.203635341,6.55280106504,0.0,6.55280106504
 08/12  12:00:00,1109.07944694,30.2375298707,443.802805164,0.0,249.203635341,249.203635341,4.37185996314,0.0,4.37185996314
 08/12  13:00:00,1108.74390279,30.1663324603,443.53885174,0.0,249.203635341,249.203635341,6.54623653006,0.0,6.54623653006
 08/12  14:00:00,860.758730964,28.9386813262,445.986540984,0.0,74.7610906023,174.442544739,4.3663020959,0.0,4.3663020959
 08/12  15:00:00,862.201287751,28.730250544,447.638316663,0.0,74.7610906023,174.442544739,2.19230324847,0.0,2.19230324847
 08/12  16:00:00,911.259701995,29.3983219805,447.139473751,0.0,74.7610906023,174.442544739,4.36593777366,0.0,4.36593777366
 08/12  17:00:00,873.559442924,29.2002373222,447.734552564,0.0,24.9203635341,149.522181205,2.1892681111,0.0,2.1892681111
 08/12  18:00:00,780.599660869,17.9725027857,393.882359638,0.0,24.9203635341,149.522181205,2.18935378839,0.0,2.18935378839
 08/12  19:00:00,731.616727847,16.9601835354,375.82017135,0.0,24.9203635341,149.522181205,2.1893793309,0.0,2.1893793309
 08/12  20:00:00,683.077946066,11.6181256535,298.807867601,0.0,24.9203635341,149.522181205,2.18935397695,0.0,2.18935397695
 08/12  21:00:00,421.232670483,1.09200951404,82.938715175,0.0,24.9203635341,149.522181205,2.1903837811,0.0,2.1903837811
 08/12  22:00:00,274.595304396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820441879,0.0,2.18820441879
 08/12  23:00:00,250.150907728,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  24:00:00,237.928710875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812202932,0.0,2.18812202932
 08/13  01:00:00,237.928318296,0.0,0.0,0.0,24.9203635341,149.522181205,2.18778626773,0.0,2.18778626773
 08/13  02:00:00,237.928316792,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  03:00:00,237.92831829,0.0,0.0,0.0,24.9203635341,149.522181205,2.18777424825,0.0,2.18777424825
 08/13  04:00:00,250.1505152,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  05:00:00,274.596091934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935779681,0.0,2.18935779681
 08/13  06:00:00,323.483702391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18768018091,0.0,2.18768018091
 08/13  07:00:00,296.666098352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18766837946,0.0,2.18766837946
 08/13  08:00:00,668.588587135,15.8786659766,293.570464804,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  09:00:00,800.13103884,21.2951905399,435.538530737,0.0,24.9203635341,149.522181205,2.18779584084,0.0,2.18779584084
 08/13  10:00:00,660.440968363,17.0610601317,365.630945703,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  11:00:00,778.0071047,21.2963068452,462.301484963,0.0,24.9203635341,149.522181205,2.18879093825,0.0,2.18879093825
 08/13  12:00:00,619.882651744,14.6816907668,332.918353301,0.0,24.9203635341,149.522181205,2.18885749751,0.0,2.18885749751
 08/13  13:00:00,792.084366034,20.2169764779,468.277109234,0.0,24.9203635341,149.522181205,2.19042414492,0.0,2.19042414492
 08/13  14:00:00,741.33489278,16.9522604111,421.5408185,0.0,24.9203635341,149.522181205,2.18885313254,0.0,2.18885313254
 08/13  15:00:00,805.476902203,20.3234548671,479.176685681,0.0,24.9203635341,149.522181205,2.18776878927,0.0,2.18776878927
 08/13  16:00:00,792.277238491,17.057668302,423.396091996,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  17:00:00,905.857317179,21.3175757397,491.996128972,0.0,24.9203635341,149.522181205,2.18779162471,0.0,2.18779162471
 08/13  18:00:00,824.158119407,17.0784036362,418.666751717,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  19:00:00,860.450629523,20.0602776262,473.513945171,0.0,24.9203635341,149.522181205,2.18777990001,0.0,2.18777990001
 08/13  20:00:00,502.187240235,1.70740369215,124.620011562,0.0,24.9203635341,149.522181205,2.18776786296,0.0,2.18776786296
 08/13  21:00:00,299.040487995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935233144,0.0,2.18935233144
 08/13  22:00:00,274.594910362,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  23:00:00,250.15051625,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767385729,0.0,2.18767385729
 08/13  24:00:00,237.928317182,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/14  01:00:00,331.439522947,0.364003171346,30.5858523595,0.0,24.9203635341,199.362908273,2.18819506765,0.0,2.18819506765
 08/14  02:00:00,381.03425695,0.728006342691,67.0963457756,0.0,24.9203635341,199.362908273,2.18832381804,0.0,2.18832381804
 08/14  03:00:00,287.769439261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824277056,0.0,2.18824277056
 08/14  04:00:00,299.99163643,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  05:00:00,349.357578189,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986469299,0.0,2.18986469299
 08/14  06:00:00,1009.8103409,36.5595683237,475.047422412,0.0,49.8407270682,199.362908273,2.18937121381,0.0,2.18937121381
 08/14  07:00:00,1050.35636553,26.7467434423,452.537694251,0.0,149.522181205,199.362908273,6.54625532597,0.0,6.54625532597
 08/14  08:00:00,1593.09892505,30.721956522,443.050741049,0.0,448.566543614,448.566543614,8.75509530063,0.0,8.75509530063
 08/14  09:00:00,1556.29923515,34.6385543443,439.347973893,0.0,448.566543614,448.566543614,10.9466503031,0.0,10.9466503031
 08/14  10:00:00,1510.46154091,38.771012045,439.657071928,0.0,448.566543614,448.566543614,8.76301651959,0.0,8.76301651959
 08/14  11:00:00,1511.32510206,41.0980749812,438.709032064,0.0,448.566543614,448.566543614,13.1618381299,0.0,13.1618381299
 08/14  12:00:00,1457.62426467,37.1876049119,437.827863356,0.0,448.566543614,398.725816546,15.3888620325,0.0,15.3888620325
 08/14  13:00:00,1515.22057563,43.2915133445,440.221386264,0.0,448.566543614,448.566543614,13.1829925783,0.0,13.1829925783
 08/14  14:00:00,1518.81381052,45.8027508475,442.502169081,0.0,448.566543614,448.566543614,8.75318750572,0.0,8.75318750572
 08/14  15:00:00,1519.60059299,48.5043635696,440.872750865,0.0,448.566543614,448.566543614,8.75179941872,0.0,8.75179941872
 08/14  16:00:00,1571.65251348,50.4295552467,442.160514665,0.0,448.566543614,448.566543614,13.1523055536,0.0,13.1523055536
 08/14  17:00:00,1458.74870552,44.0480754779,449.445177262,0.0,348.885089477,398.725816546,6.55812051345,0.0,6.55812051345
 08/14  18:00:00,1245.77325651,32.7642329683,444.975429777,0.0,249.203635341,299.044362409,6.54958440434,0.0,6.54958440434
 08/14  19:00:00,1220.93771089,29.4468312689,445.572732458,0.0,249.203635341,299.044362409,4.36634893286,0.0,4.36634893286
 08/14  20:00:00,1115.85430463,27.294122096,449.374378327,0.0,149.522181205,249.203635341,4.36863776099,0.0,4.36863776099
 08/14  21:00:00,1101.7233644,26.8596437877,451.582190727,0.0,149.522181205,249.203635341,2.18970238595,0.0,2.18970238595
 08/14  22:00:00,349.356395715,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/14  23:00:00,423.385607937,0.728006342691,97.2254335706,0.0,24.9203635341,199.362908273,2.18823135066,0.0,2.18823135066
 08/14  24:00:00,346.346035449,0.364003171346,45.4923332011,0.0,24.9203635341,199.362908273,2.18829103903,0.0,2.18829103903
 08/15  01:00:00,287.769440313,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882813216,0.0,2.1882813216
 08/15  02:00:00,456.183927418,1.09200951404,129.16171121,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  03:00:00,287.769440634,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883072204,0.0,2.1883072204
 08/15  04:00:00,299.991638618,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883317849,0.0,2.1883317849
 08/15  05:00:00,349.357579455,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985299669,0.0,2.18985299669
 08/15  06:00:00,1005.51512775,37.4319390282,469.912513849,0.0,49.8407270682,199.362908273,2.18930940925,0.0,2.18930940925
 08/15  07:00:00,1053.63929659,26.7467434423,455.820623269,0.0,149.522181205,199.362908273,4.37078301651,0.0,4.37078301651
 08/15  08:00:00,1590.30009421,34.6514009548,436.322457742,0.0,448.566543614,448.566543614,8.75507610246,0.0,8.75507610246
 08/15  09:00:00,1555.0332326,40.0150321516,432.896892373,0.0,448.566543614,448.566543614,10.9477413662,0.0,10.9477413662
 08/15  10:00:00,1512.10475087,42.8360994672,437.767756391,0.0,448.566543614,448.566543614,10.9492714206,0.0,10.9492714206
 08/15  11:00:00,1514.03580756,45.4252998682,437.298260233,0.0,448.566543614,448.566543614,10.967213829,0.0,10.967213829
 08/15  12:00:00,1458.84705518,39.551490843,437.393650959,0.0,448.566543614,398.725816546,15.3887905613,0.0,15.3887905613
 08/15  13:00:00,1509.27031381,42.9985773655,433.091815938,0.0,448.566543614,448.566543614,15.3777968549,0.0,15.3777968549
 08/15  14:00:00,1516.39957536,44.4277786382,440.819074792,0.0,448.566543614,448.566543614,8.75329747003,0.0,8.75329747003
 08/15  15:00:00,1531.07473982,48.9050906267,452.996036828,0.0,448.566543614,448.566543614,8.7506396757,0.0,8.7506396757
 08/15  16:00:00,1570.65366043,47.1609645424,445.585238565,0.0,448.566543614,448.566543614,10.9613389935,0.0,10.9613389935
 08/15  17:00:00,1439.54932458,38.0596268802,432.489633845,0.0,348.885089477,398.725816546,8.73663338016,0.0,8.73663338016
 08/15  18:00:00,1242.14091859,30.1645188805,441.540774635,0.0,249.203635341,299.044362409,4.37311207086,0.0,4.37311207086
 08/15  19:00:00,1219.29112488,28.0913739798,445.210884414,0.0,249.203635341,299.044362409,4.36705178592,0.0,4.36705178592
 08/15  20:00:00,1116.68480737,26.7566736823,450.742326781,0.0,149.522181205,249.203635341,4.36921123858,0.0,4.36921123858
 08/15  21:00:00,1104.8874616,26.7467434423,454.859187266,0.0,149.522181205,249.203635341,2.18967150461,0.0,2.18967150461
 08/15  22:00:00,349.356397585,0.0,0.0,0.0,49.8407270682,199.362908273,2.18830583609,0.0,2.18830583609
 08/15  23:00:00,299.991638288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822645408,0.0,2.18822645408
 08/15  24:00:00,287.769439401,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  01:00:00,287.769441202,0.0,0.0,0.0,24.9203635341,199.362908273,2.18814903952,0.0,2.18814903952
 08/16  02:00:00,287.769441732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828008952,0.0,2.18828008952
 08/16  03:00:00,287.769440952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820267907,0.0,2.18820267907
 08/16  04:00:00,299.991638333,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  05:00:00,349.357581036,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983082014,0.0,2.18983082014
 08/16  06:00:00,1010.54065876,35.5454358775,476.791870129,0.0,49.8407270682,199.362908273,2.18939467091,0.0,2.18939467091
 08/16  07:00:00,1068.07377809,26.7467434423,470.255099991,0.0,149.522181205,199.362908273,6.54667849549,0.0,6.54667849549
 08/16  08:00:00,1596.65669554,32.9179878415,444.412467323,0.0,448.566543614,448.566543614,8.75515897006,0.0,8.75515897006
 08/16  09:00:00,1549.98881115,35.9254433674,431.402537062,0.0,448.566543614,448.566543614,10.946824118,0.0,10.946824118
 08/16  10:00:00,1501.08739356,37.3482856435,429.966671979,0.0,448.566543614,448.566543614,8.76322158742,0.0,8.76322158742
 08/16  11:00:00,1501.08741707,38.141096745,429.170740519,0.0,448.566543614,448.566543614,13.1623132423,0.0,13.1623132423
 08/16  12:00:00,1452.19111731,35.1195983,433.132708131,0.0,448.566543614,398.725816546,15.3896340021,0.0,15.3896340021
 08/16  13:00:00,1501.46575172,39.8590937903,427.828313725,0.0,448.566543614,448.566543614,13.1838030669,0.0,13.1838030669
 08/16  14:00:00,1501.6597804,39.8413795904,428.047936223,0.0,448.566543614,448.566543614,9.23502644316,0.0,9.23502644316
 08/16  15:00:00,1502.09544553,41.2100149897,427.115362182,0.0,448.566543614,448.566543614,10.4515827846,0.0,10.4515827846
 08/16  16:00:00,1551.18229897,41.7118272073,426.807280453,0.0,448.566543614,448.566543614,10.9639415255,0.0,10.9639415255
 08/16  17:00:00,1437.87878699,35.8137296515,432.264542339,0.0,348.885089477,398.725816546,6.55768373768,0.0,6.55768373768
 08/16  18:00:00,1244.53263372,28.3721237136,445.7248793,0.0,249.203635341,299.044362409,6.54933817865,0.0,6.54933817865
 08/16  19:00:00,1222.89519874,26.9295971094,449.976732526,0.0,249.203635341,299.044362409,4.36670137186,0.0,4.36670137186
 08/16  20:00:00,1117.45447681,26.7467434423,451.521923058,0.0,149.522181205,249.203635341,4.36900971258,0.0,4.36900971258
 08/16  21:00:00,1106.3173773,26.7467434423,456.289101167,0.0,149.522181205,249.203635341,2.18988219822,0.0,2.18988219822
 08/16  22:00:00,349.35639789,0.0,0.0,0.0,49.8407270682,199.362908273,2.18820219479,0.0,2.18820219479
 08/16  23:00:00,299.991638354,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  24:00:00,287.76944169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833335659,0.0,2.18833335659
 08/17  01:00:00,287.769442585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825822642,0.0,2.18825822642
 08/17  02:00:00,287.769441474,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  03:00:00,287.769442162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818235442,0.0,2.18818235442
 08/17  04:00:00,299.991640632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831520799,0.0,2.18831520799
 08/17  05:00:00,349.357582577,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973853713,0.0,2.18973853713
 08/17  06:00:00,1013.15093912,34.9573788901,479.990206019,0.0,49.8407270682,199.362908273,2.18923217897,0.0,2.18923217897
 08/17  07:00:00,1055.30815327,26.7467434423,457.489471736,0.0,149.522181205,199.362908273,4.37122785852,0.0,4.37122785852
 08/17  08:00:00,1591.55943887,32.2670254592,439.966164422,0.0,448.566543614,448.566543614,10.9393707927,0.0,10.9393707927
 08/17  09:00:00,1552.20798732,37.2583149684,432.288833686,0.0,448.566543614,448.566543614,8.76196538018,0.0,8.76196538018
 08/17  10:00:00,1507.41802113,40.9821186347,433.2430454,0.0,448.566543614,448.566543614,10.9493357132,0.0,10.9493357132
 08/17  11:00:00,1513.23679162,43.2370457849,438.455322123,0.0,448.566543614,448.566543614,13.1582801204,0.0,13.1582801204
 08/17  12:00:00,1463.17249423,39.0109344441,442.885317859,0.0,448.566543614,398.725816546,13.1929621111,0.0,13.1929621111
 08/17  13:00:00,1527.9822982,45.4650169423,452.808269068,0.0,448.566543614,448.566543614,15.3765090697,0.0,15.3765090697
 08/17  14:00:00,1528.36736684,46.0924806931,454.046457017,0.0,448.566543614,448.566543614,8.75362346331,0.0,8.75362346331
 08/17  15:00:00,1523.67714617,46.535163176,448.374787485,0.0,448.566543614,448.566543614,8.75110225688,0.0,8.75110225688
 08/17  16:00:00,1576.94810744,47.961506454,451.147711204,0.0,448.566543614,448.566543614,13.1496395693,0.0,13.1496395693
 08/17  17:00:00,1459.90873228,40.0782831408,455.477570275,0.0,348.885089477,398.725816546,6.55676831074,0.0,6.55676831074
 08/17  18:00:00,1245.2874338,30.709475125,446.515081913,0.0,249.203635341,299.044362409,4.37318432047,0.0,4.37318432047
 08/17  19:00:00,1220.83971796,28.4896589654,446.361187125,0.0,249.203635341,299.044362409,4.36676951722,0.0,4.36676951722
 08/17  20:00:00,1118.36440885,26.8568920819,452.32170298,0.0,149.522181205,249.203635341,4.36880790624,0.0,4.36880790624
 08/17  21:00:00,1106.68814213,26.7500970843,456.656510347,0.0,149.522181205,249.203635341,2.18978066769,0.0,2.18978066769
 08/17  22:00:00,349.356399055,0.0,0.0,0.0,49.8407270682,199.362908273,2.18831156288,0.0,2.18831156288
 08/17  23:00:00,299.991640735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18823484262,0.0,2.18823484262
 08/17  24:00:00,287.769442623,0.0,0.0,0.0,24.9203635341,199.362908273,2.188159227,0.0,2.188159227
 08/18  01:00:00,287.769442637,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  02:00:00,287.769443594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829516968,0.0,2.18829516968
 08/18  03:00:00,287.769443934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822105815,0.0,2.18822105815
 08/18  04:00:00,357.9778837,0.364003171346,44.901985601,0.0,24.9203635341,199.362908273,2.18831531823,0.0,2.18831531823
 08/18  05:00:00,462.754274112,0.728006342691,87.2281760132,0.0,49.8407270682,199.362908273,2.18978275288,0.0,2.18978275288
 08/18  06:00:00,1016.23861455,37.1551524941,480.897490181,0.0,49.8407270682,199.362908273,2.18920791847,0.0,2.18920791847
 08/18  07:00:00,1052.38142765,26.7467434423,454.56274222,0.0,149.522181205,199.362908273,4.37077652717,0.0,4.37077652717
 08/18  08:00:00,1591.70375176,34.0806332965,438.296861123,0.0,448.566543614,448.566543614,8.75536808289,0.0,8.75536808289
 08/18  09:00:00,1556.27598803,36.8544261479,437.300035067,0.0,448.566543614,448.566543614,10.9467337587,0.0,10.9467337587
 08/18  10:00:00,1509.99590247,38.257319565,439.704488537,0.0,448.566543614,448.566543614,10.9494763076,0.0,10.9494763076
 08/18  11:00:00,1514.20608381,39.5904652179,443.613157533,0.0,448.566543614,448.566543614,10.9713327305,0.0,10.9713327305
 08/18  12:00:00,1462.09143526,35.7997049952,445.20571416,0.0,448.566543614,398.725816546,15.3898218827,0.0,15.3898218827
 08/18  13:00:00,1517.33922031,41.1107337238,445.286270542,0.0,448.566543614,448.566543614,15.3790008776,0.0,15.3790008776
 08/18  14:00:00,1520.15860674,41.7787511415,448.439809914,0.0,448.566543614,448.566543614,8.75405304206,0.0,8.75405304206
 08/18  15:00:00,1521.26371763,42.1195055459,449.620130402,0.0,448.566543614,448.566543614,8.75025287473,0.0,8.75025287473
 08/18  16:00:00,1564.19068948,41.7151433127,443.266109356,0.0,448.566543614,448.566543614,10.9626818003,0.0,10.9626818003
 08/18  17:00:00,1441.11653162,36.0903066055,435.990673333,0.0,348.885089477,398.725816546,6.55782236668,0.0,6.55782236668
 08/18  18:00:00,1255.42835618,28.3040174307,456.688699946,0.0,249.203635341,299.044362409,6.54987348858,0.0,6.54987348858
 08/18  19:00:00,1235.50985292,26.8940669104,462.626910188,0.0,249.203635341,299.044362409,4.36696395754,0.0,4.36696395754
 08/18  20:00:00,1128.49678499,26.7467434423,462.564224235,0.0,149.522181205,249.203635341,4.36915354026,0.0,4.36915354026
 08/18  21:00:00,1116.37302398,26.7467434423,466.344744509,0.0,149.522181205,249.203635341,2.18964202159,0.0,2.18964202159
 08/18  22:00:00,349.356400729,0.0,0.0,0.0,49.8407270682,199.362908273,2.18826919632,0.0,2.18826919632
 08/18  23:00:00,299.991641329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18819454624,0.0,2.18819454624
 08/18  24:00:00,287.76944247,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/19  01:00:00,237.928717551,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833131268,0.0,2.18833131268
 08/19  02:00:00,237.928717957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825894541,0.0,2.18825894541
 08/19  03:00:00,237.928717151,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818664566,0.0,2.18818664566
 08/19  04:00:00,250.150914649,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  05:00:00,274.596495732,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982621329,0.0,2.18982621329
 08/19  06:00:00,1002.97682652,31.9466979204,472.826761639,0.0,49.8407270682,199.362908273,2.20214212101,0.0127484080241,2.18939371298
 08/19  07:00:00,978.711536282,26.7467434423,480.57699989,0.0,49.8407270682,199.362908273,4.97464493709,0.611928115649,4.36271682144
 08/19  08:00:00,1218.65498016,26.7467434423,471.31566075,0.0,249.203635341,249.203635341,4.40510254665,0.0382457977215,4.36685674893
 08/19  09:00:00,1166.9726993,26.7467434423,456.297631291,0.0,249.203635341,249.203635341,4.37294139414,0.0,4.37294139414
 08/19  10:00:00,1113.91609645,26.8911972135,451.986155463,0.0,249.203635341,249.203635341,6.54705050753,0.0,6.54705050753
 08/19  11:00:00,1112.52714228,27.0918978713,450.394920794,0.0,249.203635341,249.203635341,6.55189774931,0.0,6.55189774931
 08/19  12:00:00,1111.28546065,27.8122444462,448.434078724,0.0,249.203635341,249.203635341,4.3720318497,0.0,4.3720318497
 08/19  13:00:00,1109.95834745,27.4640053433,447.455598771,0.0,249.203635341,249.203635341,4.37114145651,0.0,4.37114145651
 08/19  14:00:00,861.814022791,27.4662808856,448.514214093,0.0,74.7610906023,174.442544739,4.36710210263,0.0,4.36710210263
 08/19  15:00:00,862.944553577,27.5768865434,449.534928569,0.0,74.7610906023,174.442544739,4.36493000785,0.0,4.36493000785
 08/19  16:00:00,911.577561327,27.565087302,449.290548951,0.0,74.7610906023,174.442544739,4.36553160561,0.0,4.36553160561
 08/19  17:00:00,875.501841069,26.95933828,451.917840568,0.0,24.9203635341,149.522181205,2.18933592346,0.0,2.18933592346
 08/19  18:00:00,581.668588028,10.9978977816,231.21099794,0.0,24.9203635341,149.522181205,2.18937761265,0.0,2.18937761265
 08/19  19:00:00,499.942789169,8.51450150833,185.886270812,0.0,24.9203635341,149.522181205,2.18933243288,0.0,2.18933243288
 08/19  20:00:00,314.9412253,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939832639,0.0,2.18939832639
 08/19  21:00:00,299.041286073,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039840778,0.0,2.19039840778
 08/19  22:00:00,274.595310599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825112364,0.0,2.18825112364
 08/19  23:00:00,250.150914429,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  24:00:00,237.92871775,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817900378,0.0,2.18817900378
 08/20  01:00:00,237.928323762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764294675,0.0,2.18764294675
 08/20  02:00:00,237.92832267,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  03:00:00,237.928324154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18764204319,0.0,2.18764204319
 08/20  04:00:00,250.150520565,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  05:00:00,274.59610216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924944982,0.0,2.18924944982
 08/20  06:00:00,323.483708433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18774519583,0.0,2.18774519583
 08/20  07:00:00,296.666103843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18774497576,0.0,2.18774497576
 08/20  08:00:00,597.087428422,10.8151755885,235.25744332,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  09:00:00,764.045682979,18.3361913012,399.747369208,0.0,24.9203635341,149.522181205,2.18769443661,0.0,2.18769443661
 08/20  10:00:00,729.49276868,17.2870760713,409.166305939,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  11:00:00,791.299318764,19.7007291535,468.102757988,0.0,24.9203635341,149.522181205,2.18888679617,0.0,2.18888679617
 08/20  12:00:00,740.255696356,16.6849056105,420.660607505,0.0,24.9203635341,149.522181205,2.18885166707,0.0,2.18885166707
 08/20  13:00:00,628.708496231,12.366201087,326.126034959,0.0,24.9203635341,149.522181205,2.19046445335,0.0,2.19046445335
 08/20  14:00:00,761.834624715,19.1766570507,447.364415903,0.0,24.9203635341,149.522181205,2.1888722608,0.0,2.1888722608
 08/20  15:00:00,688.392628994,15.6223766038,383.987088319,0.0,24.9203635341,149.522181205,2.18781172496,0.0,2.18781172496
 08/20  16:00:00,835.320903446,19.3848573315,466.75300613,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  17:00:00,817.61604385,17.3357430145,414.439794017,0.0,24.9203635341,149.522181205,2.18777617319,0.0,2.18777617319
 08/20  18:00:00,906.507657258,20.9629566864,493.468447188,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  19:00:00,633.177578531,11.9931027459,289.916687677,0.0,24.9203635341,149.522181205,2.18781049384,0.0,2.18781049384
 08/20  20:00:00,419.54088031,0.910007928364,71.8902714637,0.0,24.9203635341,149.522181205,2.18777497038,0.0,2.18777497038
 08/20  21:00:00,432.543475636,1.09200951404,94.250283163,0.0,24.9203635341,149.522181205,2.18938650203,0.0,2.18938650203
 08/20  22:00:00,274.594916084,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  23:00:00,250.150521955,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770382278,0.0,2.18770382278
 08/20  24:00:00,237.928322976,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/21  01:00:00,287.769446857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824122203,0.0,2.18824122203
 08/21  02:00:00,287.769447666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817284197,0.0,2.18817284197
 08/21  03:00:00,287.769447152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831424872,0.0,2.18831424872
 08/21  04:00:00,299.991644106,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  05:00:00,349.357590714,0.0,0.0,0.0,49.8407270682,199.362908273,2.18996274633,0.0,2.18996274633
 08/21  06:00:00,1012.10370406,36.2936912188,477.606651925,0.0,49.8407270682,199.362908273,2.18942231386,0.0,2.18942231386
 08/21  07:00:00,1049.09975656,26.7467434423,451.281056434,0.0,149.522181205,199.362908273,6.54657918433,0.0,6.54657918433
 08/21  08:00:00,1595.3969424,31.1685859074,445.237306288,0.0,448.566543614,448.566543614,8.75636379207,0.0,8.75636379207
 08/21  09:00:00,1559.1130281,35.9812317399,442.13880641,0.0,448.566543614,448.566543614,10.9472323192,0.0,10.9472323192
 08/21  10:00:00,1507.27569031,39.1734636812,435.196133886,0.0,448.566543614,448.566543614,8.76346027538,0.0,8.76346027538
 08/21  11:00:00,1510.40594533,39.5507902251,438.788270889,0.0,448.566543614,448.566543614,13.165419263,0.0,13.165419263
 08/21  12:00:00,1457.78536466,33.5732521747,441.123908316,0.0,448.566543614,398.725816546,15.3903398158,0.0,15.3903398158
 08/21  13:00:00,1503.7097798,38.6537080623,431.362640694,0.0,448.566543614,448.566543614,15.3811049109,0.0,15.3811049109
 08/21  14:00:00,1506.15137928,38.5310177042,434.66777791,0.0,448.566543614,448.566543614,8.75410480758,0.0,8.75410480758
 08/21  15:00:00,1504.12184141,38.7051431887,431.646591349,0.0,448.566543614,448.566543614,8.75162013928,0.0,8.75162013928
 08/21  16:00:00,1551.31420219,38.6433154824,430.007634584,0.0,448.566543614,448.566543614,10.9631669193,0.0,10.9631669193
 08/21  17:00:00,1439.35256998,33.4006070681,436.151424078,0.0,348.885089477,398.725816546,6.5580803388,0.0,6.5580803388
 08/21  18:00:00,1249.363381,27.4568815588,451.470845047,0.0,249.203635341,299.044362409,6.55015347759,0.0,6.55015347759
 08/21  19:00:00,1229.20357202,26.805384337,456.409300432,0.0,249.203635341,299.044362409,4.36716300475,0.0,4.36716300475
 08/21  20:00:00,1129.94183724,26.7467434423,455.46559661,0.0,149.522181205,249.203635341,4.36939021804,0.0,4.36939021804
 08/21  21:00:00,1104.74291207,26.7467434423,454.714626791,0.0,149.522181205,249.203635341,2.18974146071,0.0,2.18974146071
 08/21  22:00:00,349.356404417,0.0,0.0,0.0,49.8407270682,199.362908273,2.18830721471,0.0,2.18830721471
 08/21  23:00:00,299.991645283,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830807684,0.0,2.18830807684
 08/21  24:00:00,287.769446393,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  01:00:00,287.769448312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824203025,0.0,2.18824203025
 08/22  02:00:00,287.769449105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18817585665,0.0,2.18817585665
 08/22  03:00:00,287.76944859,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831975355,0.0,2.18831975355
 08/22  04:00:00,299.991645538,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  05:00:00,349.357593012,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893963219,0.0,2.1893963219
 08/22  06:00:00,1012.07549855,34.4533449545,479.418790677,0.0,49.8407270682,199.362908273,2.18943445954,0.0,2.18943445954
 08/22  07:00:00,1058.78612254,26.7467434423,460.967417051,0.0,149.522181205,199.362908273,6.54666028469,0.0,6.54666028469
 08/22  08:00:00,1596.71531251,30.832809102,446.556211068,0.0,448.566543614,448.566543614,8.75656873553,0.0,8.75656873553
 08/22  09:00:00,1552.3555944,35.2567116956,434.437998598,0.0,448.566543614,448.566543614,10.9475531884,0.0,10.9475531884
 08/22  10:00:00,1500.40663399,38.5886102026,428.045530375,0.0,448.566543614,448.566543614,10.9491748717,0.0,10.9491748717
 08/22  11:00:00,1500.05571631,40.2063879463,426.073669382,0.0,448.566543614,448.566543614,10.9748203662,0.0,10.9748203662
 08/22  12:00:00,1451.84762867,35.7245814576,432.184165838,0.0,448.566543614,398.725816546,15.3905802052,0.0,15.3905802052
 08/22  13:00:00,1503.16653724,41.5532667045,427.834833891,0.0,448.566543614,448.566543614,15.3801550279,0.0,15.3801550279
 08/22  14:00:00,1504.90348772,42.9638686017,428.16911233,0.0,448.566543614,448.566543614,8.75469861355,0.0,8.75469861355
 08/22  15:00:00,1501.86887316,44.8426617403,423.256096605,0.0,448.566543614,448.566543614,8.75102790886,0.0,8.75102790886
 08/22  16:00:00,1550.81469422,47.274013158,420.877414677,0.0,448.566543614,448.566543614,10.9624541955,0.0,10.9624541955
 08/22  17:00:00,1438.15313119,41.1484888615,427.204096017,0.0,348.885089477,398.725816546,8.73746491442,0.0,8.73746491442
 08/22  18:00:00,1246.00715769,32.4083707079,443.163127206,0.0,249.203635341,299.044362409,4.37357353503,0.0,4.37357353503
 08/22  19:00:00,1229.46612184,29.5029787831,453.974251267,0.0,249.203635341,299.044362409,4.36695279306,0.0,4.36695279306
 08/22  20:00:00,1132.76745676,26.9053471233,458.132608002,0.0,149.522181205,249.203635341,4.36912198344,0.0,4.36912198344
 08/22  21:00:00,1108.51065335,26.760374964,458.468734187,0.0,149.522181205,249.203635341,2.18992094096,0.0,2.18992094096
 08/22  22:00:00,349.356405543,0.0,0.0,0.0,49.8407270682,199.362908273,2.1883465356,0.0,2.1883465356
 08/22  23:00:00,299.991646823,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827981572,0.0,2.18827981572
 08/22  24:00:00,287.769448255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18821399278,0.0,2.18821399278
 08/23  01:00:00,287.769449401,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  02:00:00,287.769450504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18780676148,0.0,2.18780676148
 08/23  03:00:00,287.769450398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829849336,0.0,2.18829849336
 08/23  04:00:00,299.991647125,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  05:00:00,349.357595273,0.0,0.0,0.0,49.8407270682,199.362908273,4.35953385509,0.0,4.35953385509
 08/23  06:00:00,994.795898347,32.7055795188,463.8869539,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/23  07:00:00,1075.70575342,26.7467434423,477.887042275,0.0,149.522181205,199.362908273,6.54729698613,0.0,6.54729698613
 08/23  08:00:00,1605.00087848,31.9563534954,453.718221666,0.0,448.566543614,448.566543614,8.75711483313,0.0,8.75711483313
 08/23  09:00:00,1550.03684106,36.5932255842,430.782720774,0.0,448.566543614,448.566543614,10.9474222968,0.0,10.9474222968
 08/23  10:00:00,1499.2225832,39.8557984179,425.594282503,0.0,448.566543614,448.566543614,10.950505238,0.0,10.950505238
 08/23  11:00:00,1502.90145315,42.0519791047,427.073792227,0.0,448.566543614,448.566543614,10.9711499369,0.0,10.9711499369
 08/23  12:00:00,1453.55481316,37.4184568615,432.197463665,0.0,448.566543614,398.725816546,15.3906899346,0.0,15.3906899346
 08/23  13:00:00,1502.71753982,44.246008842,424.693084307,0.0,448.566543614,448.566543614,15.3804962633,0.0,15.3804962633
 08/23  14:00:00,1500.95073389,45.3830053702,421.797207192,0.0,448.566543614,448.566543614,8.7535584324,0.0,8.7535584324
 08/23  15:00:00,1501.81689923,46.5045578868,421.542214656,0.0,448.566543614,448.566543614,8.75242571433,0.0,8.75242571433
 08/23  16:00:00,1550.54610888,48.6425200628,419.240313364,0.0,448.566543614,448.566543614,13.1506535655,0.0,13.1506535655
 08/23  17:00:00,1436.51284318,41.4022071908,425.310081391,0.0,348.885089477,398.725816546,6.55722507589,0.0,6.55722507589
 08/23  18:00:00,1241.50191276,32.2374636478,438.828780438,0.0,249.203635341,299.044362409,4.37274117966,0.0,4.37274117966
 08/23  19:00:00,1219.94237867,29.0326302056,444.920853163,0.0,249.203635341,299.044362409,4.3671091606,0.0,4.3671091606
 08/23  20:00:00,1126.22471254,26.9603200163,451.534884601,0.0,149.522181205,249.203635341,4.36923118952,0.0,4.36923118952
 08/23  21:00:00,1107.97056317,26.7757078268,457.913308266,0.0,149.522181205,249.203635341,4.35976849699,0.0,4.35976849699
 08/23  22:00:00,349.356406377,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/23  23:00:00,299.991648272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822347306,0.0,2.18822347306
 08/23  24:00:00,287.769450674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816003641,0.0,2.18816003641
 08/24  01:00:00,444.956976672,1.09200951404,117.934786346,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  02:00:00,287.769451354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831144069,0.0,2.18831144069
 08/24  03:00:00,287.769452147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824946927,0.0,2.18824946927
 08/24  04:00:00,299.991649674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818825947,0.0,2.18818825947
 08/24  05:00:00,349.3575977,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974794864,0.0,2.18974794864
 08/24  06:00:00,1001.47320541,35.3714109757,467.898427205,0.0,49.8407270682,199.362908273,2.18921733817,0.0,2.18921733817
 08/24  07:00:00,1071.79959154,26.7467434423,473.980874979,0.0,149.522181205,199.362908273,4.37152445714,0.0,4.37152445714
 08/24  08:00:00,1596.1664386,34.0186200948,442.821503996,0.0,448.566543614,448.566543614,8.75648767789,0.0,8.75648767789
 08/24  09:00:00,1548.75903048,39.583568362,426.514552677,0.0,448.566543614,448.566543614,10.9483104811,0.0,10.9483104811
 08/24  10:00:00,1502.13048594,42.6762899108,425.681683183,0.0,448.566543614,448.566543614,10.9506555265,0.0,10.9506555265
 08/24  11:00:00,1503.85893893,44.3638577997,425.71939444,0.0,448.566543614,448.566543614,13.1598849179,0.0,13.1598849179
 08/24  12:00:00,1453.24827919,39.7176302272,429.591723142,0.0,448.566543614,398.725816546,15.3923089174,0.0,15.3923089174
 08/24  13:00:00,1504.3116907,45.9270803666,424.60615831,0.0,448.566543614,448.566543614,13.1831581598,0.0,13.1831581598
 08/24  14:00:00,1504.95534078,47.2796094199,423.905193921,0.0,448.566543614,448.566543614,8.75323640036,0.0,8.75323640036
 08/24  15:00:00,1504.3628384,49.3424593869,421.250242362,0.0,448.566543614,448.566543614,8.75219808678,0.0,8.75219808678
 08/24  16:00:00,1554.82100568,50.2755505648,421.882172154,0.0,448.566543614,448.566543614,13.1541133066,0.0,13.1541133066
 08/24  17:00:00,1438.33948251,42.7188950653,425.820017712,0.0,348.885089477,398.725816546,6.5579911062,0.0,6.5579911062
 08/24  18:00:00,1242.26313967,32.7047657281,439.122699204,0.0,249.203635341,299.044362409,6.54972476798,0.0,6.54972476798
 08/24  19:00:00,1224.68375088,29.5937423101,449.101108208,0.0,249.203635341,299.044362409,4.36698245265,0.0,4.36698245265
 08/24  20:00:00,1136.12369757,26.9316323337,461.462552619,0.0,149.522181205,249.203635341,4.36939590156,0.0,4.36939590156
 08/24  21:00:00,1114.62687173,26.7543398027,464.590982797,0.0,149.522181205,249.203635341,2.18973125515,0.0,2.18973125515
 08/24  22:00:00,349.356408638,0.0,0.0,0.0,49.8407270682,199.362908273,2.18836566705,0.0,2.18836566705
 08/24  23:00:00,299.991648524,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  24:00:00,287.769451714,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830464593,0.0,2.18830464593
 08/25  01:00:00,287.769453724,0.0,0.0,0.0,24.9203635341,199.362908273,2.1882467385,0.0,2.1882467385
 08/25  02:00:00,287.769452903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18818795061,0.0,2.18818795061
 08/25  03:00:00,287.769452705,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  04:00:00,299.991651498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834016379,0.0,2.18834016379
 08/25  05:00:00,349.35760034,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969396715,0.0,2.18969396715
 08/25  06:00:00,1000.08060612,33.4856096862,468.391626802,0.0,49.8407270682,199.362908273,2.18923590317,0.0,2.18923590317
 08/25  07:00:00,1086.40713377,26.7467434423,488.588409943,0.0,149.522181205,199.362908273,4.37130984031,0.0,4.37130984031
 08/25  08:00:00,1605.32199347,33.2233323438,452.772336892,0.0,448.566543614,448.566543614,10.9411924879,0.0,10.9411924879
 08/25  09:00:00,1548.72096653,38.6333859155,427.426656519,0.0,448.566543614,448.566543614,8.7619469415,0.0,8.7619469415
 08/25  10:00:00,1500.37795584,41.3534893021,425.251938082,0.0,448.566543614,448.566543614,10.9519092754,0.0,10.9519092754
 08/25  11:00:00,1499.95352018,43.6756802176,422.502146933,0.0,448.566543614,448.566543614,13.1640373621,0.0,13.1640373621
 08/25  12:00:00,1454.58451939,38.7174950767,431.928077694,0.0,448.566543614,398.725816546,15.3932030214,0.0,15.3932030214
 08/25  13:00:00,1503.16526611,44.1522508988,425.234531378,0.0,448.566543614,448.566543614,15.3828531902,0.0,15.3828531902
 08/25  14:00:00,1500.27740933,45.487390347,421.019480443,0.0,448.566543614,448.566543614,8.75394552073,0.0,8.75394552073
 08/25  15:00:00,1498.51560806,48.0110663727,416.734394588,0.0,448.566543614,448.566543614,8.75285213015,0.0,8.75285213015
 08/25  16:00:00,1548.4914007,49.9083735969,415.919720587,0.0,448.566543614,448.566543614,10.9636499226,0.0,10.9636499226
 08/25  17:00:00,1437.02388831,42.341268132,424.882049293,0.0,348.885089477,398.725816546,6.558317821,0.0,6.558317821
 08/25  18:00:00,1245.7276729,32.4853529064,442.80663983,0.0,249.203635341,299.044362409,6.55044048546,0.0,6.55044048546
