Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/25  19:00:00,1229.66086062,29.0013802553,454.67057455,0.0,249.203635341,299.044362409,4.3673678505,0.0,4.3673678505
 08/25  20:00:00,1137.81287748,26.8341874427,463.249171903,0.0,149.522181205,249.203635341,4.36901706964,0.0,4.36901706964
 08/25  21:00:00,1112.81665821,26.7467434423,462.788363144,0.0,149.522181205,249.203635341,2.18985697309,0.0,2.18985697309
 08/25  22:00:00,349.356410402,0.0,0.0,0.0,49.8407270682,199.362908273,2.18828233862,0.0,2.18828233862
 08/25  23:00:00,299.991651505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18822317824,0.0,2.18822317824
 08/25  24:00:00,287.769452846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18816475577,0.0,2.18816475577
 08/26  01:00:00,237.92872742,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  02:00:00,237.928728336,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832203371,0.0,2.18832203371
 08/26  03:00:00,237.928728174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826600294,0.0,2.18826600294
 08/26  04:00:00,250.150924945,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  05:00:00,274.596512627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983540434,0.0,2.18983540434
 08/26  06:00:00,991.985484853,31.6910261241,462.091086856,0.0,49.8407270682,199.362908273,2.18945240911,0.0,2.18945240911
 08/26  07:00:00,960.378853686,26.7467434423,462.255470899,0.0,49.8407270682,199.362908273,4.50012163967,0.137047735057,4.36307390461
 08/26  08:00:00,1224.91118695,26.7467434423,477.582985895,0.0,249.203635341,249.203635341,4.36663106672,0.0,4.36663106672
 08/26  09:00:00,1188.8226555,26.992183221,477.902104154,0.0,249.203635341,249.203635341,6.54952787681,0.0,6.54952787681
 08/26  10:00:00,1127.91282019,27.6639136436,465.210123006,0.0,249.203635341,249.203635341,4.3709750137,0.0,4.3709750137
 08/26  11:00:00,1122.7035543,28.2158007268,459.447383068,0.0,249.203635341,249.203635341,6.55384683837,0.0,6.55384683837
 08/26  12:00:00,1118.56697761,28.8044632397,454.723333984,0.0,249.203635341,249.203635341,4.37190361923,0.0,4.37190361923
 08/26  13:00:00,1113.44699909,29.3111558065,449.097060244,0.0,249.203635341,249.203635341,6.54692347146,0.0,6.54692347146
 08/26  14:00:00,868.380565337,28.5074890418,454.039516999,0.0,74.7610906023,174.442544739,4.36730419337,0.0,4.36730419337
 08/26  15:00:00,876.437277868,28.1349360206,462.469576934,0.0,74.7610906023,174.442544739,2.19233822373,0.0,2.19233822373
 08/26  16:00:00,927.16374885,27.9067606255,464.535035032,0.0,74.7610906023,174.442544739,4.36605589901,0.0,4.36605589901
 08/26  17:00:00,890.378916895,27.1850803267,466.569159565,0.0,24.9203635341,149.522181205,2.18926786033,0.0,2.18926786033
 08/26  18:00:00,566.85890179,10.5571025339,218.535636717,0.0,24.9203635341,149.522181205,2.18942664116,0.0,2.18942664116
 08/26  19:00:00,552.032358401,9.60996993795,223.367227366,0.0,24.9203635341,149.522181205,2.18944126617,0.0,2.18944126617
 08/26  20:00:00,323.484906662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938481753,0.0,2.18938481753
 08/26  21:00:00,299.04130519,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020280438,0.0,2.19020280438
 08/26  22:00:00,274.595321574,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826162451,0.0,2.18826162451
 08/26  23:00:00,250.150926227,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882059164,0.0,2.1882059164
 08/26  24:00:00,237.928727486,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  01:00:00,237.928332135,0.0,0.0,0.0,24.9203635341,149.522181205,2.1878218097,0.0,2.1878218097
 08/27  02:00:00,237.928332991,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783778898,0.0,2.18783778898
 08/27  03:00:00,237.928331484,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  04:00:00,250.150530666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18767799531,0.0,2.18767799531
 08/27  05:00:00,274.596118163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928931159,0.0,2.18928931159
 08/27  06:00:00,323.483716632,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  07:00:00,296.666112251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18781827428,0.0,2.18781827428
 08/27  08:00:00,550.070225968,10.6431268854,201.112079835,0.0,24.9203635341,149.522181205,2.18783464657,0.0,2.18783464657
 08/27  09:00:00,761.122379264,20.2310241803,401.758915186,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  10:00:00,657.012178111,17.0667605292,362.196439319,0.0,24.9203635341,149.522181205,2.1878167288,0.0,2.1878167288
 08/27  11:00:00,777.809630261,21.3444188726,462.055876012,0.0,24.9203635341,149.522181205,2.18888644001,0.0,2.18888644001
 08/27  12:00:00,667.261857309,16.822544573,372.781824781,0.0,24.9203635341,149.522181205,2.18891871831,0.0,2.18891871831
 08/27  13:00:00,737.278641236,19.7007033766,429.042624604,0.0,24.9203635341,149.522181205,2.19055636971,0.0,2.19055636971
 08/27  14:00:00,665.775256612,17.0659789448,370.982862949,0.0,24.9203635341,149.522181205,2.1887282414,0.0,2.1887282414
 08/27  15:00:00,776.447252776,21.1334867806,461.080041722,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  16:00:00,712.656123581,17.03158001,369.052851924,0.0,24.9203635341,149.522181205,2.18783588479,0.0,2.18783588479
 08/27  17:00:00,863.499625877,21.345129302,462.219095914,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  18:00:00,749.936176568,17.0892647882,369.642531759,0.0,24.9203635341,149.522181205,2.18781651772,0.0,2.18781651772
 08/27  19:00:00,754.46898495,16.9384905028,390.371889349,0.0,24.9203635341,149.522181205,2.18783368161,0.0,2.18783368161
 08/27  20:00:00,552.360851288,7.46230352461,189.01961726,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  21:00:00,424.807601731,1.09200951404,86.5144040455,0.0,24.9203635341,149.522181205,2.18940877629,0.0,2.18940877629
 08/27  22:00:00,274.594926248,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779747288,0.0,2.18779747288
 08/27  23:00:00,250.150529789,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  24:00:00,237.928332042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18781404948,0.0,2.18781404948
 08/28  01:00:00,287.76945919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830722645,0.0,2.18830722645
 08/28  02:00:00,287.769458447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825687605,0.0,2.18825687605
 08/28  03:00:00,287.769458011,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/28  04:00:00,299.991656836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820665795,0.0,2.18820665795
 08/28  05:00:00,349.357608849,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897899615,0.0,2.1897899615
 08/28  06:00:00,999.958788052,32.3464266112,469.408984296,0.0,49.8407270682,199.362908273,2.18933828484,0.0,2.18933828484
 08/28  07:00:00,1088.73821831,26.7467434423,482.375806713,0.0,149.522181205,199.362908273,4.37162272691,0.0,4.37162272691
 08/28  08:00:00,1610.4818464,27.9996265856,463.155859171,0.0,448.566543614,448.566543614,10.9424184988,0.0,10.9424184988
 08/28  09:00:00,1553.41966206,32.5856861184,438.173011801,0.0,448.566543614,448.566543614,10.9483305327,0.0,10.9483305327
 08/28  10:00:00,1501.77717117,36.7277272983,431.322599155,0.0,448.566543614,448.566543614,8.76506515888,0.0,8.76506515888
 08/28  11:00:00,1509.05502888,40.0416247521,436.466409967,0.0,448.566543614,448.566543614,13.1667127347,0.0,13.1667127347
 08/28  12:00:00,1456.76660679,36.6252166428,436.804242925,0.0,448.566543614,398.725816546,15.3927061837,0.0,15.3927061837
 08/28  13:00:00,1506.71489117,42.6815351003,430.254813487,0.0,448.566543614,448.566543614,15.3830595425,0.0,15.3830595425
 08/28  14:00:00,1505.85085488,44.7882048092,427.319242682,0.0,448.566543614,448.566543614,8.75506453394,0.0,8.75506453394
 08/28  15:00:00,1509.05223124,48.1401845017,427.633987879,0.0,448.566543614,448.566543614,8.75292632535,0.0,8.75292632535
 08/28  16:00:00,1557.34025024,49.624246273,425.264263783,0.0,448.566543614,448.566543614,13.1522169198,0.0,13.1522169198
 08/28  17:00:00,1439.62818292,41.9303375577,427.897245358,0.0,348.885089477,398.725816546,6.55795971651,0.0,6.55795971651
 08/28  18:00:00,1241.87867134,32.2288295497,439.214136813,0.0,249.203635341,299.044362409,4.87517293225,0.0,4.87517293225
 08/28  19:00:00,1218.39045914,29.2674384234,443.134098335,0.0,249.203635341,299.044362409,3.86595424128,0.0,3.86595424128
 08/28  20:00:00,1123.6152583,27.2321867074,448.653535309,0.0,149.522181205,249.203635341,6.54370403816,0.0,6.54370403816
 08/28  21:00:00,1102.45061794,26.8234331188,452.345624175,0.0,149.522181205,249.203635341,2.1897707048,0.0,2.1897707048
 08/28  22:00:00,349.356414943,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/28  23:00:00,299.991656163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829967657,0.0,2.18829967657
 08/28  24:00:00,466.501105665,1.09200951404,139.478851019,0.0,24.9203635341,199.362908273,2.18824971322,0.0,2.18824971322
 08/29  01:00:00,287.769460801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18820376344,0.0,2.18820376344
 08/29  02:00:00,287.769459789,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  03:00:00,287.769460688,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883688252,0.0,2.1883688252
 08/29  04:00:00,299.991658874,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883216568,0.0,2.1883216568
 08/29  05:00:00,349.357611891,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980580881,0.0,2.18980580881
 08/29  06:00:00,1000.97299395,35.2708433676,467.498770769,0.0,49.8407270682,199.362908273,2.18932086958,0.0,2.18932086958
 08/29  07:00:00,1073.96539222,26.7467434423,467.60297406,0.0,149.522181205,199.362908273,4.37105511348,0.0,4.37105511348
 08/29  08:00:00,1590.7883633,34.1342049238,437.327782636,0.0,448.566543614,448.566543614,10.9404716325,0.0,10.9404716325
 08/29  09:00:00,1553.45232317,40.3159722387,430.698805711,0.0,448.566543614,448.566543614,8.76362248648,0.0,8.76362248648
 08/29  10:00:00,1512.50496994,43.5458616992,437.035841245,0.0,448.566543614,448.566543614,10.9525869013,0.0,10.9525869013
 08/29  11:00:00,1521.23774083,46.0149943979,445.068138612,0.0,448.566543614,448.566543614,13.1655475163,0.0,13.1655475163
 08/29  12:00:00,1463.83627099,41.144463819,441.862772141,0.0,448.566543614,398.725816546,15.3937932708,0.0,15.3937932708
 08/29  13:00:00,1524.28760169,48.0506116482,445.659770788,0.0,448.566543614,448.566543614,15.3841873846,0.0,15.3841873846
 08/29  14:00:00,1534.09635151,49.8113154511,454.610544071,0.0,448.566543614,448.566543614,8.75453550556,0.0,8.75453550556
 08/29  15:00:00,1535.43681124,53.0283478021,450.704157411,0.0,448.566543614,448.566543614,8.75245726753,0.0,8.75245726753
 08/29  16:00:00,1587.83616291,56.0145242557,449.158268247,0.0,448.566543614,448.566543614,10.9635063999,0.0,10.9635063999
 08/29  17:00:00,1459.35193555,45.568311807,447.45548588,0.0,348.885089477,398.725816546,8.73759888587,0.0,8.73759888587
 08/29  18:00:00,1242.74924506,32.4884394326,442.29759864,0.0,249.203635341,299.044362409,4.37310271436,0.0,4.37310271436
 08/29  19:00:00,1220.46256755,29.7038192239,444.769821069,0.0,249.203635341,299.044362409,4.36748361842,0.0,4.36748361842
 08/29  20:00:00,1122.48904129,27.5291350683,447.230363008,0.0,149.522181205,249.203635341,6.54415809312,0.0,6.54415809312
 08/29  21:00:00,1099.12036691,26.968430659,448.87037228,0.0,149.522181205,249.203635341,2.19002362762,0.0,2.19002362762
 08/29  22:00:00,349.356416756,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/29  23:00:00,431.771148264,0.728006342691,105.610929366,0.0,24.9203635341,199.362908273,2.1882330489,0.0,2.1882330489
 08/29  24:00:00,349.361194525,0.364003171346,48.5074619914,0.0,24.9203635341,199.362908273,2.18832885303,0.0,2.18832885303
 08/30  01:00:00,405.648189751,0.728006342691,91.7101941637,0.0,24.9203635341,199.362908273,2.1883569714,0.0,2.1883569714
 08/30  02:00:00,344.061119115,0.364003171346,43.2073979166,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  03:00:00,287.769462749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831217315,0.0,2.18831217315
 08/30  04:00:00,299.991660849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826818487,0.0,2.18826818487
 08/30  05:00:00,459.222298612,0.728006342691,83.6961700052,0.0,49.8407270682,199.362908273,2.18975897863,0.0,2.18975897863
 08/30  06:00:00,1005.4322126,36.0000203247,471.228831724,0.0,49.8407270682,199.362908273,2.18927646446,0.0,2.18927646446
 08/30  07:00:00,1067.34805499,26.7467434423,460.985629383,0.0,149.522181205,199.362908273,4.37172254781,0.0,4.37172254781
 08/30  08:00:00,1589.83091757,36.2884140232,434.216113786,0.0,448.566543614,448.566543614,10.9418095112,0.0,10.9418095112
 08/30  09:00:00,1556.66724005,42.4367499355,432.41830998,0.0,448.566543614,448.566543614,8.76372976637,0.0,8.76372976637
 08/30  10:00:00,1518.30951534,46.1338719029,441.052029061,0.0,448.566543614,448.566543614,10.9528163671,0.0,10.9528163671
 08/30  11:00:00,1540.65701636,49.024466137,459.827554783,0.0,448.566543614,448.566543614,13.1660145764,0.0,13.1660145764
 08/30  12:00:00,1483.71040892,43.4149133816,456.820177611,0.0,448.566543614,398.725816546,15.3945887636,0.0,15.3945887636
 08/30  13:00:00,1533.29570313,50.1397978758,450.482083267,0.0,448.566543614,448.566543614,15.3831434633,0.0,15.3831434633
 08/30  14:00:00,1529.08077489,51.7096032993,446.56279956,0.0,448.566543614,448.566543614,8.75508077276,0.0,8.75508077276
 08/30  15:00:00,1532.49700102,53.4222179047,447.94126488,0.0,448.566543614,448.566543614,8.75305960924,0.0,8.75305960924
 08/30  16:00:00,1584.6791401,56.2303260783,446.299094473,0.0,448.566543614,448.566543614,13.1527968147,0.0,13.1527968147
 08/30  17:00:00,1459.76922535,47.6487071411,446.242413959,0.0,348.885089477,398.725816546,6.55822595749,0.0,6.55822595749
 08/30  18:00:00,1245.42986056,35.4712746544,442.737610287,0.0,249.203635341,299.044362409,6.54988635346,0.0,6.54988635346
 08/30  19:00:00,1229.62595779,31.2729187044,444.809095415,0.0,249.203635341,299.044362409,2.19331749364,0.0,2.19331749364
 08/30  20:00:00,1123.76367458,27.6625562288,448.673048851,0.0,149.522181205,249.203635341,6.54405593483,0.0,6.54405593483
 08/30  21:00:00,1099.91343164,27.0187343341,449.613130554,0.0,149.522181205,249.203635341,2.18988035108,0.0,2.18988035108
 08/30  22:00:00,349.356419115,0.0,0.0,0.0,49.8407270682,199.362908273,2.18819621571,0.0,2.18819621571
 08/30  23:00:00,493.673783198,1.09200951404,154.429295695,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  24:00:00,287.769462995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836531544,0.0,2.18836531544
 08/31  01:00:00,463.1174504,1.09200951404,136.0951971,0.0,24.9203635341,199.362908273,2.18839780781,0.0,2.18839780781
 08/31  02:00:00,287.769463951,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  03:00:00,454.233129048,1.09200951404,127.210899424,0.0,24.9203635341,199.362908273,2.18828509125,0.0,2.18828509125
 08/31  04:00:00,299.991662935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824434067,0.0,2.18824434067
 08/31  05:00:00,349.357618386,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995569424,0.0,2.18995569424
 08/31  06:00:00,1006.16103515,39.7422505305,468.264075786,0.0,49.8407270682,199.362908273,2.18947530548,0.0,2.18947530548
 08/31  07:00:00,1062.44665592,26.7467434423,456.084222388,0.0,149.522181205,199.362908273,4.37144408065,0.0,4.37144408065
 08/31  08:00:00,1590.59713075,37.4002462279,433.906001223,0.0,448.566543614,448.566543614,10.9417822325,0.0,10.9417822325
 08/31  09:00:00,1564.13188111,43.2485363228,440.401655391,0.0,448.566543614,448.566543614,10.9487152947,0.0,10.9487152947
 08/31  10:00:00,1529.5662487,46.6914359366,454.132246805,0.0,448.566543614,448.566543614,8.76559598594,0.0,8.76559598594
 08/31  11:00:00,1531.61007514,49.9737898904,451.862969397,0.0,448.566543614,448.566543614,13.1680793064,0.0,13.1680793064
 08/31  12:00:00,1476.99833224,44.3968877664,453.847358036,0.0,448.566543614,398.725816546,15.3950274819,0.0,15.3950274819
 08/31  13:00:00,1533.87950818,51.9795926124,451.830078343,0.0,448.566543614,448.566543614,15.3838605808,0.0,15.3838605808
 08/31  14:00:00,1530.78392018,53.3126030228,447.57508932,0.0,448.566543614,448.566543614,8.75539961941,0.0,8.75539961941
 08/31  15:00:00,1536.01342294,55.8974360326,447.372594584,0.0,448.566543614,448.566543614,8.75220852136,0.0,8.75220852136
 08/31  16:00:00,1583.17878176,56.7292729068,444.00210571,0.0,448.566543614,448.566543614,13.1554257698,0.0,13.1554257698
 08/31  17:00:00,1462.8053575,47.665311815,448.13931136,0.0,348.885089477,398.725816546,6.55856357063,0.0,6.55856357063
 08/31  18:00:00,1247.80397895,35.3022230712,446.187463467,0.0,249.203635341,299.044362409,6.55039855371,0.0,6.55039855371
 08/31  19:00:00,1228.29454086,31.2731421534,442.848074696,0.0,249.203635341,299.044362409,4.36746088485,0.0,4.36746088485
 08/31  20:00:00,1123.14964485,27.8615004374,447.558587511,0.0,149.522181205,249.203635341,4.36936007604,0.0,4.36936007604
 08/31  21:00:00,1101.10969449,27.1837876604,450.644337211,0.0,149.522181205,249.203635341,2.1899983589,0.0,2.1899983589
 08/31  22:00:00,349.356421832,0.0,0.0,0.0,49.8407270682,199.362908273,2.18820758137,0.0,2.18820758137
 08/31  23:00:00,491.550937418,1.09200951404,152.306472627,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  24:00:00,349.753779153,0.364003171346,48.9000515219,0.0,24.9203635341,199.362908273,2.18838032558,0.0,2.18838032558
 09/01  01:00:00,409.484332838,0.728006342691,95.5463375378,0.0,24.9203635341,199.362908273,2.18838747652,0.0,2.18838747652
 09/01  02:00:00,287.769466967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830618462,0.0,2.18830618462
 09/01  03:00:00,456.03638537,1.09200951404,129.014147821,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  04:00:00,299.991664433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837629212,0.0,2.18837629212
 09/01  05:00:00,349.357621944,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977244486,0.0,2.18977244486
 09/01  06:00:00,1001.72523127,39.5917860425,463.975228244,0.0,49.8407270682,199.362908273,2.18946386791,0.0,2.18946386791
 09/01  07:00:00,1066.30704953,26.7467434423,459.944607722,0.0,149.522181205,199.362908273,6.54741737295,0.0,6.54741737295
 09/01  08:00:00,1588.89132557,37.0116761268,432.553229914,0.0,448.566543614,448.566543614,8.75780852743,0.0,8.75780852743
 09/01  09:00:00,1554.39088728,40.5594353773,431.562826023,0.0,448.566543614,448.566543614,10.9500619706,0.0,10.9500619706
 09/01  10:00:00,1513.86802917,43.2896949038,439.217865768,0.0,448.566543614,448.566543614,10.9525886423,0.0,10.9525886423
 09/01  11:00:00,1526.19930247,45.7142626508,451.11977484,0.0,448.566543614,448.566543614,13.1609426115,0.0,13.1609426115
 09/01  12:00:00,1474.52187021,44.0062709252,452.182793033,0.0,448.566543614,398.725816546,15.3955215281,0.0,15.3955215281
 09/01  13:00:00,1524.05029134,50.4519425761,443.83047802,0.0,448.566543614,448.566543614,13.1869509826,0.0,13.1869509826
 09/01  14:00:00,1529.3578737,53.0585871446,447.245608394,0.0,448.566543614,448.566543614,10.9388468975,0.0,10.9388468975
 09/01  15:00:00,1532.82378634,55.9782766322,446.80878378,0.0,448.566543614,448.566543614,8.75280017528,0.0,8.75280017528
 09/01  16:00:00,1579.73476685,56.8700180473,443.956617016,0.0,448.566543614,448.566543614,10.9662598025,0.0,10.9662598025
 09/01  17:00:00,1452.24702363,47.3720235965,439.493143525,0.0,348.885089477,398.725816546,6.55878223035,0.0,6.55878223035
 09/01  18:00:00,1241.4342627,35.3647569078,436.329688924,0.0,249.203635341,299.044362409,6.55101456935,0.0,6.55101456935
 09/01  19:00:00,1226.86169919,31.4812805787,440.847805041,0.0,249.203635341,299.044362409,4.36778089146,0.0,4.36778089146
 09/01  20:00:00,1123.45081217,27.8892175767,447.832030743,0.0,149.522181205,249.203635341,4.36955452356,0.0,4.36955452356
 09/01  21:00:00,1102.28012318,27.1816582432,451.816891323,0.0,149.522181205,249.203635341,2.18976996347,0.0,2.18976996347
 09/01  22:00:00,409.756961352,0.364003171346,47.3162750163,0.0,49.8407270682,199.362908273,2.18838858581,0.0,2.18838858581
 09/01  23:00:00,412.647252037,0.728006342691,86.4870807893,0.0,24.9203635341,199.362908273,2.18839435989,0.0,2.18839435989
 09/01  24:00:00,395.462321261,0.728006342691,81.5243608809,0.0,24.9203635341,199.362908273,2.18840014407,0.0,2.18840014407
 09/02  01:00:00,290.656694063,0.364003171346,39.6437086835,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  02:00:00,237.928741994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841035668,0.0,2.18841035668
 09/02  03:00:00,237.928742406,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837645173,0.0,2.18837645173
 09/02  04:00:00,250.1509396,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834267566,0.0,2.18834267566
 09/02  05:00:00,274.596535028,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001302505,0.0,2.19001302505
 09/02  06:00:00,1009.46912258,37.7718319594,473.511481414,0.0,49.8407270682,199.362908273,2.18913500244,0.0,2.18913500244
 09/02  07:00:00,962.597005976,26.7467434423,455.919210372,0.0,49.8407270682,199.362908273,2.19155476028,0.0,2.19155476028
 09/02  08:00:00,1198.50387931,26.8975858301,451.013671837,0.0,249.203635341,249.203635341,4.36772096002,0.0,4.36772096002
 09/02  09:00:00,1158.66351225,27.4209007138,447.314183898,0.0,249.203635341,249.203635341,6.55071911733,0.0,6.55071911733
 09/02  10:00:00,1108.82893454,28.1301997172,445.659899281,0.0,249.203635341,249.203635341,4.37167447702,0.0,4.37167447702
 09/02  11:00:00,1108.19099069,29.409388781,443.741167379,0.0,249.203635341,249.203635341,6.55368863365,0.0,6.55368863365
 09/02  12:00:00,1109.73758846,29.3075635778,445.390787572,0.0,249.203635341,249.203635341,6.5492766161,0.0,6.5492766161
 09/02  13:00:00,1110.44518317,30.2786796483,445.306112331,0.0,249.203635341,249.203635341,4.37157926354,0.0,4.37157926354
 09/02  14:00:00,862.030277372,29.3097927802,446.962882919,0.0,74.7610906023,174.442544739,4.36717832235,0.0,4.36717832235
 09/02  15:00:00,864.639332285,27.5274597593,451.279070487,0.0,74.7610906023,174.442544739,4.36534301473,0.0,4.36534301473
 09/02  16:00:00,915.4475072,26.7738663627,453.95164767,0.0,74.7610906023,174.442544739,4.36617953396,0.0,4.36617953396
 09/02  17:00:00,873.625913294,26.7467434423,450.254473489,0.0,24.9203635341,149.522181205,2.18936042573,0.0,2.18936042573
 09/02  18:00:00,296.667321637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932869014,0.0,2.18932869014
 09/02  19:00:00,280.766592827,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929703169,0.0,2.18929703169
 09/02  20:00:00,323.484926221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926540081,0.0,2.18926540081
 09/02  21:00:00,299.041330181,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056692125,0.0,2.19056692125
 09/02  22:00:00,274.59533531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824365488,0.0,2.18824365488
 09/02  23:00:00,250.150938783,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  24:00:00,237.928741856,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821020425,0.0,2.18821020425
 09/03  01:00:00,237.928344348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773632008,0.0,2.18773632008
 09/03  02:00:00,237.928342957,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  03:00:00,237.928344153,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877753452,0.0,2.1877753452
 09/03  04:00:00,250.150541706,0.0,0.0,0.0,24.9203635341,149.522181205,2.18781452604,0.0,2.18781452604
 09/03  05:00:00,274.596137786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933412007,0.0,2.18933412007
 09/03  06:00:00,323.483727945,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  07:00:00,305.209791398,0.0,0.0,0.0,24.9203635341,149.522181205,2.18782578485,0.0,2.18782578485
 09/03  08:00:00,296.666123395,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  09:00:00,259.999530913,0.0,0.0,0.0,24.9203635341,149.522181205,2.18786525308,0.0,2.18786525308
 09/03  10:00:00,211.110739805,0.0,0.0,0.0,24.9203635341,149.522181205,2.18772645531,0.0,2.18772645531
 09/03  11:00:00,211.111539581,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  12:00:00,211.111539622,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894428631,0.0,2.18894428631
 09/03  13:00:00,211.112741434,0.0,0.0,0.0,24.9203635341,149.522181205,4.36075871892,0.0,4.36075871892
 09/03  14:00:00,211.111539657,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  15:00:00,211.110739615,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775615727,0.0,2.18775615727
 09/03  16:00:00,259.999531215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779594204,0.0,2.18779594204
 09/03  17:00:00,296.666123335,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  18:00:00,296.666124701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783564718,0.0,2.18783564718
 09/03  19:00:00,280.765394986,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  20:00:00,323.483728212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18787528126,0.0,2.18787528126
 09/03  21:00:00,299.040533938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942986195,0.0,2.18942986195
 09/03  22:00:00,274.594937855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18770875149,0.0,2.18770875149
 09/03  23:00:00,551.231678304,10.6474505299,240.454999598,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  24:00:00,237.928344274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18774855318,0.0,2.18774855318
 09/04  01:00:00,237.92834575,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877923915,0.0,2.1877923915
 09/04  02:00:00,237.928345163,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  03:00:00,237.928346357,0.0,0.0,0.0,24.9203635341,149.522181205,2.18783514758,0.0,2.18783514758
 09/04  04:00:00,250.150542838,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  05:00:00,274.596141197,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935792182,0.0,2.18935792182
 09/04  06:00:00,323.483730604,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785380894,0.0,2.18785380894
 09/04  07:00:00,600.577809283,10.6474505299,234.741878444,0.0,24.9203635341,149.522181205,2.18771824359,0.0,2.18771824359
 09/04  08:00:00,296.666125172,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  09:00:00,609.077886977,12.510978313,267.247511207,0.0,24.9203635341,149.522181205,2.18786964139,0.0,2.18786964139
 09/04  10:00:00,712.649233324,19.674941037,387.737828301,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  11:00:00,607.905307198,14.7090108807,305.993684909,0.0,24.9203635341,149.522181205,2.18896297265,0.0,2.18896297265
 09/04  12:00:00,496.87425624,11.6797427485,225.32212106,0.0,24.9203635341,149.522181205,2.18897399797,0.0,2.18897399797
 09/04  13:00:00,668.534344644,19.1537614045,361.627874961,0.0,24.9203635341,149.522181205,2.19059896967,0.0,2.19059896967
 09/04  14:00:00,651.00717162,16.1166956907,336.373034116,0.0,24.9203635341,149.522181205,2.18892469691,0.0,2.18892469691
 09/04  15:00:00,696.72796211,18.3762447816,379.986878458,0.0,24.9203635341,149.522181205,2.18785158518,0.0,2.18785158518
 09/04  16:00:00,703.670159143,14.9855372622,347.111479142,0.0,24.9203635341,149.522181205,2.18785934506,0.0,2.18785934506
 09/04  17:00:00,750.243702837,14.9456049917,349.741991778,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  18:00:00,394.071248148,3.54915017663,77.9514099976,0.0,24.9203635341,149.522181205,2.18784887618,0.0,2.18784887618
 09/04  19:00:00,280.765396214,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  20:00:00,323.483730665,0.0,0.0,0.0,24.9203635341,149.522181205,2.18780251264,0.0,2.18780251264
 09/04  21:00:00,299.040537229,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947319923,0.0,2.18947319923
 09/04  22:00:00,274.594939195,0.0,0.0,0.0,24.9203635341,149.522181205,2.1878220395,0.0,2.1878220395
 09/04  23:00:00,250.150542868,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  24:00:00,237.928346353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18786542252,0.0,2.18786542252
 09/05  01:00:00,287.769475706,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829020096,0.0,2.18829020096
 09/05  02:00:00,287.769475365,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  03:00:00,287.769476286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826754964,0.0,2.18826754964
 09/05  04:00:00,299.991674229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824506207,0.0,2.18824506207
 09/05  05:00:00,349.357636671,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973834218,0.0,2.18973834218
 09/05  06:00:00,967.880706613,31.9244757145,437.752433153,0.0,49.8407270682,199.362908273,2.71800794628,0.528693200802,2.18931474547
 09/05  07:00:00,1021.78312194,26.7467434423,417.603407581,0.0,149.522181205,199.362908273,5.76570500119,1.39436136121,4.37134363999
 09/05  08:00:00,1579.09075396,31.5678597917,429.198354442,0.0,448.566543614,448.566543614,10.9438104395,0.0,10.9438104395
 09/05  09:00:00,1568.7228325,34.7416214624,451.320115929,0.0,448.566543614,448.566543614,10.9500340895,0.0,10.9500340895
 09/05  10:00:00,1510.94166826,37.6617471641,439.507215206,0.0,448.566543614,448.566543614,8.80805758782,0.0,8.80805758782
 09/05  11:00:00,1507.48994652,39.3571457005,434.356879159,0.0,448.566543614,448.566543614,13.1303230157,0.0,13.1303230157
 09/05  12:00:00,1462.71910924,36.0015999061,442.778315489,0.0,448.566543614,398.725816546,16.4603257128,0.0,16.4603257128
 09/05  13:00:00,1507.01164039,41.7933561516,431.439567519,0.0,448.566543614,448.566543614,14.3230971248,0.0,14.3230971248
 09/05  14:00:00,1502.42076172,42.9242185958,425.725842175,0.0,448.566543614,448.566543614,10.9397816184,0.0,10.9397816184
 09/05  15:00:00,1500.9112877,44.2919536254,422.849037705,0.0,448.566543614,448.566543614,8.75384701282,0.0,8.75384701282
 09/05  16:00:00,1549.90653436,45.9630085403,421.280016963,0.0,448.566543614,448.566543614,10.9666469684,0.0,10.9666469684
 09/05  17:00:00,1442.4832383,38.7535421271,433.929008168,0.0,348.885089477,398.725816546,8.7382930325,0.0,8.7382930325
 09/05  18:00:00,1259.97134768,30.2867268361,459.248844829,0.0,249.203635341,299.044362409,4.37383833947,0.0,4.37383833947
 09/05  19:00:00,1249.48101073,27.8329592484,467.115412387,0.0,249.203635341,299.044362409,4.3674338163,0.0,4.3674338163
 09/05  20:00:00,1147.69819244,26.7596602903,473.208936361,0.0,149.522181205,249.203635341,6.54436101222,0.0,6.54436101222
 09/05  21:00:00,1132.62185295,26.7467434423,482.593520937,0.0,149.522181205,249.203635341,2.19006349061,0.0,2.19006349061
 09/05  22:00:00,349.356432178,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/05  23:00:00,299.991673725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18826790015,0.0,2.18826790015
 09/05  24:00:00,287.769476499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824576488,0.0,2.18824576488
 09/06  01:00:00,287.769478588,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844466332,0.0,2.18844466332
 09/06  02:00:00,287.769477648,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  03:00:00,287.769478491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842588363,0.0,2.18842588363
 09/06  04:00:00,299.991676694,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840725779,0.0,2.18840725779
 09/06  05:00:00,349.357640321,0.0,0.0,0.0,49.8407270682,199.362908273,2.18995228623,0.0,2.18995228623
 09/06  06:00:00,981.1291826,31.7553680299,451.170338087,0.0,49.8407270682,199.362908273,2.28510762291,0.0956191023571,2.18948852055
 09/06  07:00:00,1055.88869774,26.7467434423,449.832571449,0.0,149.522181205,199.362908273,4.96777175587,0.596030635832,4.37174112004
 09/06  08:00:00,1611.88363327,30.8105009193,461.769239986,0.0,448.566543614,448.566543614,10.9436720767,0.0,10.9436720767
 09/06  09:00:00,1564.84940067,33.2795706768,448.908717133,0.0,448.566543614,448.566543614,10.9513751464,0.0,10.9513751464
 09/06  10:00:00,1512.51736833,34.3907562637,444.353888278,0.0,448.566543614,448.566543614,10.9530594572,0.0,10.9530594572
 09/06  11:00:00,1509.09742446,35.7315449796,439.58993268,0.0,448.566543614,448.566543614,13.1625562076,0.0,13.1625562076
 09/06  12:00:00,1460.03479243,33.6912537292,442.40431451,0.0,448.566543614,398.725816546,15.3990175282,0.0,15.3990175282
 09/06  13:00:00,1501.59585461,39.1068715645,428.710237245,0.0,448.566543614,448.566543614,13.1907503028,0.0,13.1907503028
 09/06  14:00:00,1499.20689846,41.149503351,424.286682318,0.0,448.566543614,448.566543614,10.9405530977,0.0,10.9405530977
 09/06  15:00:00,1501.86581007,40.3339904039,427.761505604,0.0,448.566543614,448.566543614,8.75434709555,0.0,8.75434709555
 09/06  16:00:00,1553.1095207,40.4028852556,430.043108402,0.0,448.566543614,448.566543614,13.1543927197,0.0,13.1543927197
 09/06  17:00:00,1439.6002792,35.5576103765,434.241967845,0.0,348.885089477,398.725816546,6.55891747214,0.0,6.55891747214
 09/06  18:00:00,1245.37959177,28.4526380738,446.491167132,0.0,249.203635341,299.044362409,6.55070213887,0.0,6.55070213887
 09/06  19:00:00,1232.09276302,27.3991791352,450.160935709,0.0,249.203635341,299.044362409,4.36716459435,0.0,4.36716459435
 09/06  20:00:00,1126.58329132,26.7467434423,452.10694412,0.0,149.522181205,249.203635341,4.36985228562,0.0,4.36985228562
 09/06  21:00:00,1104.4922977,26.7467434423,454.463962378,0.0,149.522181205,249.203635341,2.18988206424,0.0,2.18988206424
 09/06  22:00:00,349.35643544,0.0,0.0,0.0,49.8407270682,199.362908273,2.18830367356,0.0,2.18830367356
 09/06  23:00:00,299.991675422,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  24:00:00,287.769478259,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828546949,0.0,2.18828546949
 09/07  01:00:00,287.769481394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827172843,0.0,2.18827172843
 09/07  02:00:00,287.769481063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18825706545,0.0,2.18825706545
 09/07  03:00:00,287.76948014,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  04:00:00,299.991678759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18824259412,0.0,2.18824259412
 09/07  05:00:00,349.357644599,0.0,0.0,0.0,49.8407270682,199.362908273,2.19012039375,0.0,2.19012039375
 09/07  06:00:00,1003.731262,33.0501189194,472.477732364,0.0,49.8407270682,199.362908273,2.19273986644,0.00318735202347,2.18955251442
 09/07  07:00:00,1083.73771055,26.7467434423,477.37498783,0.0,149.522181205,199.362908273,6.85080089809,0.302799560249,6.54800133784
 09/07  08:00:00,1600.00114678,31.0919814785,449.582644919,0.0,448.566543614,448.566543614,8.76023764315,0.0,8.76023764315
 09/07  09:00:00,1549.50738177,36.0408621144,430.805389849,0.0,448.566543614,448.566543614,10.9515201467,0.0,10.9515201467
 09/07  10:00:00,1502.27359207,39.8728289793,428.628020445,0.0,448.566543614,448.566543614,10.9547480795,0.0,10.9547480795
 09/07  11:00:00,1504.69555435,42.4714008149,428.44819785,0.0,448.566543614,448.566543614,13.1665281314,0.0,13.1665281314
 09/07  12:00:00,1454.99171544,38.4917401391,432.561024114,0.0,448.566543614,398.725816546,15.3998042305,0.0,15.3998042305
 09/07  13:00:00,1507.29283428,44.9935850776,428.520468453,0.0,448.566543614,448.566543614,15.3876936997,0.0,15.3876936997
 09/07  14:00:00,1505.60477496,46.5582369217,425.299817926,0.0,448.566543614,448.566543614,8.75629860527,0.0,8.75629860527
 09/07  15:00:00,1508.32824341,49.0914906522,425.735644151,0.0,448.566543614,448.566543614,8.75356609623,0.0,8.75356609623
 09/07  16:00:00,1556.25645115,50.1466186648,423.446292705,0.0,448.566543614,448.566543614,13.1591289894,0.0,13.1591289894
 09/07  17:00:00,1439.37688746,42.3470687037,427.2290977,0.0,348.885089477,398.725816546,6.55928688443,0.0,6.55928688443
 09/07  18:00:00,1241.69002163,31.9915878739,439.262635247,0.0,249.203635341,299.044362409,6.55063221339,0.0,6.55063221339
 09/07  19:00:00,1237.93548815,28.7169771017,446.142189312,0.0,249.203635341,299.044362409,4.36756011183,0.0,4.36756011183
 09/07  20:00:00,1128.24168278,26.9872456403,453.524824671,0.0,149.522181205,249.203635341,4.36958170663,0.0,4.36958170663
 09/07  21:00:00,1111.39621526,26.7633670711,461.351252213,0.0,149.522181205,249.203635341,2.19001381481,0.0,2.19001381481
 09/07  22:00:00,349.356437927,0.0,0.0,0.0,49.8407270682,199.362908273,2.18843804855,0.0,2.18843804855
 09/07  23:00:00,299.991679192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842291588,0.0,2.18842291588
 09/07  24:00:00,287.769480877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840872581,0.0,2.18840872581
 09/08  01:00:00,287.76948275,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  02:00:00,287.7694836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840132098,0.0,2.18840132098
 09/08  03:00:00,287.769483939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839085942,0.0,2.18839085942
 09/08  04:00:00,299.991681165,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883805502,0.0,2.1883805502
 09/08  05:00:00,349.357648831,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898349874,0.0,2.1898349874
 09/08  06:00:00,1006.51520831,33.8629177056,474.448878864,0.0,49.8407270682,199.362908273,2.18934116719,0.0,2.18934116719
 09/08  07:00:00,1081.71103758,26.7467434423,475.348533494,0.0,149.522181205,199.362908273,4.37169399209,0.0,4.37169399209
 09/08  08:00:00,1602.63616648,31.9000780868,451.409552458,0.0,448.566543614,448.566543614,10.9439069265,0.0,10.9439069265
 09/08  09:00:00,1553.96627388,34.9422132686,436.362906973,0.0,448.566543614,448.566543614,9.82962412257,0.0,9.82962412257
 09/08  10:00:00,1499.66062295,38.0027533438,427.943951825,0.0,448.566543614,448.566543614,9.88998440155,0.0,9.88998440155
 09/08  11:00:00,1511.32572628,42.825824449,436.651375058,0.0,448.566543614,448.566543614,13.1726878564,0.0,13.1726878564
 09/08  12:00:00,1457.42506646,38.0471434685,436.862184224,0.0,448.566543614,398.725816546,17.5983177823,0.0,17.5983177823
 09/08  13:00:00,1509.13192763,42.9764330529,432.635202435,0.0,448.566543614,448.566543614,13.1908285919,0.0,13.1908285919
 09/08  14:00:00,1507.11225987,42.4658089177,431.317801324,0.0,448.566543614,448.566543614,10.94060112,0.0,10.94060112
 09/08  15:00:00,1505.03071721,41.4888546216,429.782539315,0.0,448.566543614,448.566543614,8.75454571149,0.0,8.75454571149
 09/08  16:00:00,1551.32577621,40.3000196533,428.362185032,0.0,448.566543614,448.566543614,13.1551781803,0.0,13.1551781803
 09/08  17:00:00,1437.71353216,34.4153193747,433.497485163,0.0,348.885089477,398.725816546,6.55928004242,0.0,6.55928004242
 09/08  18:00:00,1248.74537675,27.691260861,450.618308159,0.0,249.203635341,299.044362409,6.55110172954,0.0,6.55110172954
 09/08  19:00:00,1249.53649659,26.9285369804,459.53162972,0.0,249.203635341,299.044362409,4.36743951786,0.0,4.36743951786
 09/08  20:00:00,1134.58360082,26.7467434423,460.107235635,0.0,149.522181205,249.203635341,4.36943606601,0.0,4.36943606601
 09/08  21:00:00,1115.80287849,26.7467434423,465.774535345,0.0,149.522181205,249.203635341,2.19003052634,0.0,2.19003052634
 09/08  22:00:00,349.356440651,0.0,0.0,0.0,49.8407270682,199.362908273,2.18845133727,0.0,2.18845133727
 09/08  23:00:00,299.991680682,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  24:00:00,287.769482941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844129242,0.0,2.18844129242
 09/09  01:00:00,237.928759359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843592591,0.0,2.18843592591
 09/09  02:00:00,237.928759335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842959104,0.0,2.18842959104
 09/09  03:00:00,237.92875847,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  04:00:00,250.150956415,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842344877,0.0,2.18842344877
 09/09  05:00:00,274.59656224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999286849,0.0,2.18999286849
 09/09  06:00:00,1002.95443003,31.8591757254,472.891737327,0.0,49.8407270682,199.362908273,2.32470101443,0.135144933699,2.18955608073
 09/09  07:00:00,984.576184922,26.7467434423,477.897531718,0.0,49.8407270682,199.362908273,5.4545148615,1.09138546488,4.36312939662
 09/09  08:00:00,1219.25452452,26.7467434423,471.914748843,0.0,249.203635341,249.203635341,4.84516879384,0.478122558258,4.36704623559
 09/09  09:00:00,1176.06473598,26.7467434423,465.389193553,0.0,249.203635341,249.203635341,6.95256105738,0.401627173063,6.55093388431
 09/09  10:00:00,1126.50423472,26.7467434423,464.718422937,0.0,249.203635341,249.203635341,4.59526534809,0.223127887204,4.37213746088
 09/09  11:00:00,1123.79476653,26.7467434423,462.007438489,0.0,249.203635341,249.203635341,6.64608700296,0.0924390519511,6.55364795101
 09/09  12:00:00,1123.43989042,26.7478396019,461.652724796,0.0,249.203635341,249.203635341,6.57812788684,0.0286880243172,6.54943986252
 09/09  13:00:00,1115.33147921,27.0038622012,453.288716159,0.0,249.203635341,249.203635341,4.37182869074,0.0,4.37182869074
 09/09  14:00:00,866.140933503,26.797302162,453.509978253,0.0,74.7610906023,174.442544739,4.36747140795,0.0,4.36747140795
 09/09  15:00:00,870.153193116,27.0731266272,457.247219928,0.0,74.7610906023,174.442544739,4.36506078754,0.0,4.36506078754
 09/09  16:00:00,916.722511879,26.8113076058,455.189163173,0.0,74.7610906023,174.442544739,4.36615795037,0.0,4.36615795037
 09/09  17:00:00,877.404918828,26.7467434423,454.033440213,0.0,24.9203635341,149.522181205,2.20863387844,0.0196363118366,2.1889975666
 09/09  18:00:00,296.667345675,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959546788,0.0,2.18959546788
 09/09  19:00:00,289.310283471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959285137,0.0,2.18959285137
 09/09  20:00:00,323.484950141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959023764,0.0,2.18959023764
 09/09  21:00:00,299.041360473,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906397865,0.0,2.1906397865
 09/09  22:00:00,274.59535273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839035722,0.0,2.18839035722
 09/09  23:00:00,250.150956585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838466227,0.0,2.18838466227
 09/09  24:00:00,237.928758256,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  01:00:00,237.928358286,0.0,0.0,0.0,24.9203635341,149.522181205,2.1877848726,0.0,2.1877848726
 09/10  02:00:00,237.928357952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785227929,0.0,2.18785227929
 09/10  03:00:00,237.928357267,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  04:00:00,250.150556338,0.0,0.0,0.0,24.9203635341,149.522181205,2.18773861575,0.0,2.18773861575
 09/10  05:00:00,274.596162865,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957211058,0.0,2.18957211058
 09/10  06:00:00,323.483741925,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  07:00:00,305.209804712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18780832253,0.0,2.18780832253
 09/10  08:00:00,296.666138567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18787637476,0.0,2.18787637476
 09/10  09:00:00,259.999543866,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,543.06800709,11.82932517,262.517099513,0.0,24.9203635341,149.522181205,2.18776318112,0.0,2.18776318112
 09/10  11:00:00,613.186050184,10.7787752714,313.732525168,0.0,24.9203635341,149.522181205,2.1889858124,0.0,2.1889858124
 09/10  12:00:00,800.109342401,19.7328443705,474.161200499,0.0,24.9203635341,149.522181205,2.18900628611,0.0,2.18900628611
 09/10  13:00:00,804.045777184,17.4206480567,483.146914977,0.0,24.9203635341,149.522181205,2.19069501017,0.0,2.19069501017
 09/10  14:00:00,854.550850732,20.9351747447,526.649891988,0.0,24.9203635341,149.522181205,2.18902631503,0.0,2.18902631503
 09/10  15:00:00,807.228804612,17.2110354794,486.992912511,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  16:00:00,862.000603133,19.2480005255,488.830137745,0.0,24.9203635341,149.522181205,2.187910971,0.0,2.187910971
 09/10  17:00:00,760.837488923,13.4008193575,362.90503122,0.0,24.9203635341,149.522181205,2.18790672001,0.0,2.18790672001
 09/10  18:00:00,451.253435232,1.43610692023,102.345587432,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  19:00:00,289.309076278,0.0,0.0,0.0,24.9203635341,149.522181205,2.18775663197,0.0,2.18775663197
 09/10  20:00:00,323.483742458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18782502706,0.0,2.18782502706
 09/10  21:00:00,299.04055802,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940639032,0.0,2.18940639032
 09/10  22:00:00,274.594950776,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  23:00:00,250.150556344,0.0,0.0,0.0,24.9203635341,149.522181205,2.18789541288,0.0,2.18789541288
 09/10  24:00:00,237.92835731,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/11  01:00:00,287.769491307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834888928,0.0,2.18834888928
 09/11  02:00:00,287.769491918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835147645,0.0,2.18835147645
 09/11  03:00:00,287.769491705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835427708,0.0,2.18835427708
 09/11  04:00:00,299.991688649,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  05:00:00,349.357661659,0.0,0.0,0.0,49.8407270682,199.362908273,4.35999852656,0.0,4.35999852656
 09/11  06:00:00,1000.50663102,32.6968616364,469.606346345,0.0,49.8407270682,199.362908273,2.18942700183,0.0,2.18942700183
 09/11  07:00:00,1083.2525444,26.7467434423,476.890010007,0.0,149.522181205,199.362908273,4.37217854723,0.0,4.37217854723
 09/11  08:00:00,1613.76426662,28.7568756069,465.680797921,0.0,448.566543614,448.566543614,10.9439497855,0.0,10.9439497855
 09/11  09:00:00,1563.51311799,30.9287574535,449.923146579,0.0,448.566543614,448.566543614,8.7663168015,0.0,8.7663168015
 09/11  10:00:00,1503.99753221,33.0565021664,437.168204064,0.0,448.566543614,448.566543614,10.9559437126,0.0,10.9559437126
 09/11  11:00:00,1501.94342662,35.4180842322,432.749270963,0.0,448.566543614,448.566543614,13.1745363957,0.0,13.1745363957
 09/11  12:00:00,1453.25918709,32.4824047385,436.837412759,0.0,448.566543614,398.725816546,17.6008871326,0.0,17.6008871326
 09/11  13:00:00,1507.24565408,38.5099946092,434.956769358,0.0,448.566543614,448.566543614,15.3905745557,0.0,15.3905745557
 09/11  14:00:00,1507.23132754,41.3691890254,432.091337356,0.0,448.566543614,448.566543614,8.75812605115,0.0,8.75812605115
 09/11  15:00:00,1507.66194918,43.7578355884,430.30291444,0.0,448.566543614,448.566543614,8.75442536683,0.0,8.75442536683
 09/11  16:00:00,1557.65536501,45.1522770475,430.560341045,0.0,448.566543614,448.566543614,13.1594639651,0.0,13.1594639651
 09/11  17:00:00,1440.56685582,36.1333480483,434.697772762,0.0,348.885089477,398.725816546,6.55938703658,0.0,6.55938703658
 09/11  18:00:00,1243.48353356,28.5614382053,444.486251489,0.0,249.203635341,299.044362409,6.55122623011,0.0,6.55122623011
 09/11  19:00:00,1238.05169314,27.6292405238,447.34609966,0.0,249.203635341,299.044362409,4.36770364082,0.0,4.36770364082
 09/11  20:00:00,1125.79176154,26.7526631868,451.309450169,0.0,149.522181205,249.203635341,4.36971744221,0.0,4.36971744221
 09/11  21:00:00,1105.96619566,26.7467434423,455.93783916,0.0,149.522181205,249.203635341,2.19011019723,0.0,2.19011019723
 09/11  22:00:00,349.356448416,0.0,0.0,0.0,49.8407270682,199.362908273,2.18849034369,0.0,2.18849034369
 09/11  23:00:00,299.991689764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18831750752,0.0,2.18831750752
 09/11  24:00:00,287.769491671,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832085074,0.0,2.18832085074
 09/12  01:00:00,287.769493621,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  02:00:00,287.769494205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833112576,0.0,2.18833112576
 09/12  03:00:00,287.769494745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18833852363,0.0,2.18833852363
 09/12  04:00:00,299.991692289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834607904,0.0,2.18834607904
 09/12  05:00:00,349.357665848,0.0,0.0,0.0,49.8407270682,199.362908273,2.19005727663,0.0,2.19005727663
 09/12  06:00:00,1003.26169552,32.25591638,472.802352165,0.0,49.8407270682,199.362908273,2.18957589521,0.0,2.18957589521
 09/12  07:00:00,1094.45962656,26.7467434423,488.096970536,0.0,149.522181205,199.362908273,4.51901642458,0.146628062965,4.37238836162
