Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/12  08:00:00,1607.15982399,30.306565349,457.52664833,0.0,448.566543614,448.566543614,10.9461439384,0.0,10.9461439384
 09/12  09:00:00,1549.75965771,34.7777015239,432.320722432,0.0,448.566543614,448.566543614,10.9533921889,0.0,10.9533921889
 09/12  10:00:00,1505.47458213,38.9116308029,433.155191904,0.0,448.566543614,448.566543614,10.9558845335,0.0,10.9558845335
 09/12  11:00:00,1512.15665924,41.8453829876,438.491315245,0.0,448.566543614,448.566543614,13.1673591777,0.0,13.1673591777
 09/12  12:00:00,1457.23167499,38.1141815984,436.018925881,0.0,448.566543614,398.725816546,15.4025735628,0.0,15.4025735628
 09/12  13:00:00,1506.09170593,44.8601963941,427.452586297,0.0,448.566543614,448.566543614,15.3915881542,0.0,15.3915881542
 09/12  14:00:00,1504.73641833,46.2957033363,424.669891258,0.0,448.566543614,448.566543614,8.75711134463,0.0,8.75711134463
 09/12  15:00:00,1502.2143061,48.2277409419,420.216148343,0.0,448.566543614,448.566543614,10.9394460536,0.0,10.9394460536
 09/12  16:00:00,1550.80345541,49.1705873409,418.969200484,0.0,448.566543614,448.566543614,10.9716730605,0.0,10.9716730605
 09/12  17:00:00,1437.95276941,40.8572053181,427.294779914,0.0,348.885089477,398.725816546,8.73941812139,0.0,8.73941812139
 09/12  18:00:00,1249.44991423,30.959771703,448.054288333,0.0,249.203635341,299.044362409,4.37373294295,0.0,4.37373294295
 09/12  19:00:00,1244.61786734,28.0205903195,453.520915639,0.0,249.203635341,299.044362409,4.36809897116,0.0,4.36809897116
 09/12  20:00:00,1135.96552383,26.8059051783,461.429961626,0.0,149.522181205,249.203635341,6.54500670146,0.0,6.54500670146
 09/12  21:00:00,1117.9723456,26.7467434423,467.943984707,0.0,149.522181205,249.203635341,2.19013962737,0.0,2.19013962737
 09/12  22:00:00,349.356451115,0.0,0.0,0.0,49.8407270682,199.362908273,2.18844853432,0.0,2.18844853432
 09/12  23:00:00,299.991691336,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/12  24:00:00,287.769494344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18845634485,0.0,2.18845634485
 09/13  01:00:00,287.769497598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846973129,0.0,2.18846973129
 09/13  02:00:00,287.769497181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848160303,0.0,2.18848160303
 09/13  03:00:00,287.769496405,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  04:00:00,299.99169499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849365655,0.0,2.18849365655
 09/13  05:00:00,349.357670592,0.0,0.0,0.0,49.8407270682,199.362908273,2.18965253738,0.0,2.18965253738
 09/13  06:00:00,989.764281057,32.1074248062,459.453425203,0.0,49.8407270682,199.362908273,2.18951645505,0.0,2.18951645505
 09/13  07:00:00,1063.68813595,26.7467434423,449.366783841,0.0,149.522181205,199.362908273,6.90513707572,0.357009617246,6.54812745848
 09/13  08:00:00,1607.28233624,31.4653014013,456.597915004,0.0,448.566543614,448.566543614,8.76002537824,0.0,8.76002537824
 09/13  09:00:00,1560.69096276,35.9612482192,442.068458267,0.0,448.566543614,448.566543614,10.9537677381,0.0,10.9537677381
 09/13  10:00:00,1503.86246275,38.9347020746,431.154890259,0.0,448.566543614,448.566543614,10.9562921171,0.0,10.9562921171
 09/13  11:00:00,1498.58798934,41.6345004363,423.177376451,0.0,448.566543614,448.566543614,13.1736031603,0.0,13.1736031603
 09/13  12:00:00,1454.19346063,37.6302753405,432.623743168,0.0,448.566543614,398.725816546,17.6018301035,0.0,17.6018301035
 09/13  13:00:00,1502.45130147,43.7247101901,424.94763913,0.0,448.566543614,448.566543614,14.6389704479,0.0,14.6389704479
 09/13  14:00:00,1501.33638936,45.2637575773,422.301792034,0.0,448.566543614,448.566543614,9.50583928189,0.0,9.50583928189
 09/13  15:00:00,1499.23824638,47.8629330756,417.604874724,0.0,448.566543614,448.566543614,8.75595712843,0.0,8.75595712843
 09/13  16:00:00,1548.61330042,49.8301880567,416.119431567,0.0,448.566543614,448.566543614,13.1604991762,0.0,13.1604991762
 09/13  17:00:00,1438.48132477,41.7775009943,426.903017806,0.0,348.885089477,398.725816546,6.55985358638,0.0,6.55985358638
 09/13  18:00:00,1248.1908574,31.9282416163,445.826749359,0.0,249.203635341,299.044362409,6.55131752338,0.0,6.55131752338
 09/13  19:00:00,1249.65621249,28.3592765301,458.220564919,0.0,249.203635341,299.044362409,4.36806135253,0.0,4.36806135253
 09/13  20:00:00,1139.1832961,26.8509235971,464.602705158,0.0,149.522181205,249.203635341,4.37012317026,0.0,4.37012317026
 09/13  21:00:00,1120.27284443,26.7472397522,470.243982161,0.0,149.522181205,249.203635341,2.18996595782,0.0,2.18996595782
 09/13  22:00:00,349.356453791,0.0,0.0,0.0,49.8407270682,199.362908273,2.18850139535,0.0,2.18850139535
 09/13  23:00:00,299.991695432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18829291119,0.0,2.18829291119
 09/13  24:00:00,287.769497637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830567373,0.0,2.18830567373
 09/14  01:00:00,287.769499754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832511877,0.0,2.18832511877
 09/14  02:00:00,287.769499561,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  03:00:00,287.769500334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18834204492,0.0,2.18834204492
 09/14  04:00:00,299.991698254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835912526,0.0,2.18835912526
 09/14  05:00:00,349.357674987,0.0,0.0,0.0,49.8407270682,199.362908273,2.18997967271,0.0,2.18997967271
 09/14  06:00:00,981.770929459,31.9707649907,451.596729503,0.0,49.8407270682,199.362908273,2.18954254753,0.0,2.18954254753
 09/14  07:00:00,1044.73171364,26.7467434423,431.377298885,0.0,149.522181205,199.362908273,4.72929718118,0.357012654802,4.37228452638
 09/14  08:00:00,1590.16609934,31.0401717393,440.563479621,0.0,448.566543614,448.566543614,10.9455202283,0.0,10.9455202283
 09/14  09:00:00,1562.3524135,34.0846875347,445.606449503,0.0,448.566543614,448.566543614,10.9543627874,0.0,10.9543627874
 09/14  10:00:00,1501.40092164,38.5660667485,429.061962377,0.0,448.566543614,448.566543614,10.9571221464,0.0,10.9571221464
 09/14  11:00:00,1500.70942734,41.6558032736,425.277489607,0.0,448.566543614,448.566543614,13.1711786461,0.0,13.1711786461
 09/14  12:00:00,1454.52471505,37.8295465627,432.755688935,0.0,448.566543614,398.725816546,15.4041608512,0.0,15.4041608512
 09/14  13:00:00,1500.7033588,44.3658840007,422.55849307,0.0,448.566543614,448.566543614,15.391018885,0.0,15.391018885
 09/14  14:00:00,1500.295993,45.9922752765,420.532854582,0.0,448.566543614,448.566543614,10.9419275616,0.0,10.9419275616
 09/14  15:00:00,1500.67454685,48.1674524342,418.736637493,0.0,448.566543614,448.566543614,8.7561503359,0.0,8.7561503359
 09/14  16:00:00,1547.87894312,48.8231326385,416.39209965,0.0,448.566543614,448.566543614,13.1591721082,0.0,13.1591721082
 09/14  17:00:00,1437.21953949,40.4297620222,426.988957889,0.0,348.885089477,398.725816546,6.56018040306,0.0,6.56018040306
 09/14  18:00:00,1251.48844997,29.9266085348,451.125962082,0.0,249.203635341,299.044362409,6.55148224151,0.0,6.55148224151
 09/14  19:00:00,1258.12163287,28.0739210021,458.427666768,0.0,249.203635341,299.044362409,4.36762269411,0.0,4.36762269411
 09/14  20:00:00,1138.84309496,26.8372188431,464.276199615,0.0,149.522181205,249.203635341,4.3703914668,0.0,4.3703914668
 09/14  21:00:00,1120.68469772,26.7470776416,470.655993531,0.0,149.522181205,249.203635341,2.19008917868,0.0,2.19008917868
 09/14  22:00:00,349.356456999,0.0,0.0,0.0,49.8407270682,199.362908273,2.1885122791,0.0,2.1885122791
 09/14  23:00:00,299.991698299,0.0,0.0,0.0,24.9203635341,199.362908273,2.18830845058,0.0,2.18830845058
 09/14  24:00:00,287.769500143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18832599376,0.0,2.18832599376
 09/15  01:00:00,287.769502272,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  02:00:00,287.769502864,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835087785,0.0,2.18835087785
 09/15  03:00:00,287.769503367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18837269919,0.0,2.18837269919
 09/15  04:00:00,299.991700948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18839466774,0.0,2.18839466774
 09/15  05:00:00,349.357679699,0.0,0.0,0.0,49.8407270682,199.362908273,2.19013768346,0.0,2.19013768346
 09/15  06:00:00,988.543730962,32.1227548032,458.217536973,0.0,49.8407270682,199.362908273,2.18966656347,0.0,2.18966656347
 09/15  07:00:00,1071.03316052,26.7467434423,456.311758669,0.0,149.522181205,199.362908273,4.65251010062,0.280512075316,4.3719980253
 09/15  08:00:00,1607.59522597,31.2846463567,456.999026034,0.0,448.566543614,448.566543614,10.9471363558,0.0,10.9471363558
 09/15  09:00:00,1552.81882533,35.4523337185,434.705195257,0.0,448.566543614,448.566543614,10.9540476226,0.0,10.9540476226
 09/15  10:00:00,1498.8206167,39.6666685796,425.381032971,0.0,448.566543614,448.566543614,10.9569749727,0.0,10.9569749727
 09/15  11:00:00,1500.97974522,42.7414045538,424.462177909,0.0,448.566543614,448.566543614,13.1712872942,0.0,13.1712872942
 09/15  12:00:00,1452.79778076,37.2431700528,431.615097651,0.0,448.566543614,398.725816546,15.406186584,0.0,15.406186584
 09/15  13:00:00,1501.93591329,42.4600795301,425.696819889,0.0,448.566543614,448.566543614,15.3917832966,0.0,15.3917832966
 09/15  14:00:00,1502.98795958,43.6760503219,425.541026647,0.0,448.566543614,448.566543614,10.9424502613,0.0,10.9424502613
 09/15  15:00:00,1502.25814489,44.6559159459,423.831752168,0.0,448.566543614,448.566543614,8.75666975232,0.0,8.75666975232
 09/15  16:00:00,1552.96946387,43.6878650124,426.617863969,0.0,448.566543614,448.566543614,13.1602311273,0.0,13.1602311273
 09/15  17:00:00,1439.01515825,36.7908999768,432.423422368,0.0,348.885089477,398.725816546,6.56069012468,0.0,6.56069012468
 09/15  18:00:00,1243.23484159,29.5495640738,443.249386181,0.0,249.203635341,299.044362409,6.55118026666,0.0,6.55118026666
 09/15  19:00:00,1248.17843039,27.972922178,448.585454211,0.0,249.203635341,299.044362409,4.3679784967,0.0,4.3679784967
 09/15  20:00:00,1130.12943599,26.7661676997,455.633581286,0.0,149.522181205,249.203635341,4.37010404584,0.0,4.37010404584
 09/15  21:00:00,1112.15244502,26.7467434423,462.124069779,0.0,149.522181205,249.203635341,2.18993950478,0.0,2.18993950478
 09/15  22:00:00,349.356459667,0.0,0.0,0.0,49.8407270682,199.362908273,2.18851980304,0.0,2.18851980304
 09/15  23:00:00,299.99170119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849670642,0.0,2.18849670642
 09/15  24:00:00,287.769503408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851894714,0.0,2.18851894714
 09/16  01:00:00,237.928778558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832706911,0.0,2.18832706911
 09/16  02:00:00,237.928778427,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  03:00:00,237.928779167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835392552,0.0,2.18835392552
 09/16  04:00:00,250.150977074,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838092597,0.0,2.18838092597
 09/16  05:00:00,274.596593801,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002255526,0.0,2.19002255526
 09/16  06:00:00,1012.78885247,34.4622825231,480.123126702,0.0,49.8407270682,199.362908273,2.18959277539,0.0,2.18959277539
 09/16  07:00:00,974.691384188,26.7467434423,459.469839147,0.0,49.8407270682,199.362908273,2.19192594834,0.0,2.19192594834
 09/16  08:00:00,1200.33320381,26.7467434423,452.993727536,0.0,249.203635341,249.203635341,6.54170877184,0.0,6.54170877184
 09/16  09:00:00,1160.22301514,26.7700038469,449.52442914,0.0,249.203635341,249.203635341,4.37526505851,0.0,4.37526505851
 09/16  10:00:00,1109.08120582,27.7515129947,446.290716138,0.0,249.203635341,249.203635341,6.54888129796,0.0,6.54888129796
 09/16  11:00:00,1109.91511659,28.9651867572,445.909323958,0.0,249.203635341,249.203635341,6.55629996886,0.0,6.55629996886
 09/16  12:00:00,1109.54908089,29.7475638376,444.762134287,0.0,249.203635341,249.203635341,6.55040510928,0.0,6.55040510928
 09/16  13:00:00,1108.3856795,30.8310806134,442.515622287,0.0,249.203635341,249.203635341,4.3728622971,0.0,4.3728622971
 09/16  14:00:00,860.33333284,29.8718493901,444.627770799,0.0,74.7610906023,174.442544739,4.36780305342,0.0,4.36780305342
 09/16  15:00:00,862.416456289,29.1492244304,447.434333852,0.0,74.7610906023,174.442544739,4.36564368427,0.0,4.36564368427
 09/16  16:00:00,913.033808965,27.2624597205,451.049253299,0.0,74.7610906023,174.442544739,4.36675553968,0.0,4.36675553968
 09/16  17:00:00,875.702495042,26.7529967604,452.324750103,0.0,24.9203635341,149.522181205,2.18957370706,0.0,2.18957370706
 09/16  18:00:00,296.667373429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960579034,0.0,2.18960579034
 09/16  19:00:00,297.853977938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963788748,0.0,2.18963788748
 09/16  20:00:00,323.484977986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966994696,0.0,2.18966994696
 09/16  21:00:00,299.041396432,0.0,0.0,0.0,24.9203635341,149.522181205,2.19070373623,0.0,2.19070373623
 09/16  22:00:00,274.595372546,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836639408,0.0,2.18836639408
 09/16  23:00:00,250.150977069,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839381684,0.0,2.18839381684
 09/16  24:00:00,237.928778671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842119759,0.0,2.18842119759
 09/17  01:00:00,237.928373547,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  02:00:00,237.92837471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18780398556,0.0,2.18780398556
 09/17  03:00:00,237.928373674,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  04:00:00,250.15057171,0.0,0.0,0.0,24.9203635341,149.522181205,2.18790527529,0.0,2.18790527529
 09/17  05:00:00,274.596191105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958896661,0.0,2.18958896661
 09/17  06:00:00,323.483759207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785906225,0.0,2.18785906225
 09/17  07:00:00,313.753486915,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  08:00:00,296.666154457,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796072151,0.0,2.18796072151
 09/17  09:00:00,259.99956122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18787781086,0.0,2.18787781086
 09/17  10:00:00,211.110768863,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  11:00:00,502.171176719,12.7029327813,228.377971273,0.0,24.9203635341,149.522181205,2.18902118294,0.0,2.18902118294
 09/17  12:00:00,599.793121724,14.9839088458,312.776176423,0.0,24.9203635341,149.522181205,2.18909544065,0.0,2.18909544065
 09/17  13:00:00,810.584329153,21.3441830881,482.144144791,0.0,24.9203635341,149.522181205,2.1906763179,0.0,2.1906763179
 09/17  14:00:00,594.18113532,12.0879918954,308.378990633,0.0,24.9203635341,149.522181205,2.18908368313,0.0,2.18908368313
 09/17  15:00:00,489.206253061,8.90013990262,222.58818257,0.0,24.9203635341,149.522181205,2.18794246061,0.0,2.18794246061
 09/17  16:00:00,392.986937673,1.09200951404,93.7346859475,0.0,24.9203635341,149.522181205,2.18782196247,0.0,2.18782196247
 09/17  17:00:00,296.666153854,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  18:00:00,296.666154851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792398824,0.0,2.18792398824
 09/17  19:00:00,297.852758092,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  20:00:00,323.483758671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784123078,0.0,2.18784123078
 09/17  21:00:00,299.040586667,0.0,0.0,0.0,24.9203635341,149.522181205,2.189526564,0.0,2.189526564
 09/17  22:00:00,274.59496798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18779603368,0.0,2.18779603368
 09/17  23:00:00,250.150571069,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  24:00:00,237.928374298,0.0,0.0,0.0,24.9203635341,149.522181205,2.18789815889,0.0,2.18789815889
 09/18  01:00:00,287.769512514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854790272,0.0,2.18854790272
 09/18  02:00:00,287.769511735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836185212,0.0,2.18836185212
 09/18  03:00:00,287.769511561,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/18  04:00:00,299.991710072,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883991297,0.0,2.1883991297
 09/18  05:00:00,450.0066471,3.54915017663,80.440240281,0.0,49.8407270682,199.362908273,2.19017283874,0.0,2.19017283874
 09/18  06:00:00,1014.38321603,30.4738729873,485.705891068,0.0,49.8407270682,199.362908273,2.18964037425,0.0,2.18964037425
 09/18  07:00:00,1071.18685394,26.7467434423,456.280572879,0.0,149.522181205,199.362908273,6.54854854492,0.0,6.54854854492
 09/18  08:00:00,1590.71953825,35.2601018498,436.132699085,0.0,448.566543614,448.566543614,8.76158643935,0.0,8.76158643935
 09/18  09:00:00,1552.39015626,38.0496305844,431.679156097,0.0,448.566543614,448.566543614,10.9550532749,0.0,10.9550532749
 09/18  10:00:00,1501.86306959,40.078135463,428.011949471,0.0,448.566543614,448.566543614,13.1451999677,0.0,13.1451999677
 09/18  11:00:00,1502.42268802,43.1101279236,425.536302176,0.0,448.566543614,448.566543614,13.1685285048,0.0,13.1685285048
 09/18  12:00:00,1453.42347988,39.9013229115,429.582552219,0.0,448.566543614,398.725816546,15.4063500884,0.0,15.4063500884
 09/18  13:00:00,1507.40697451,47.0337161553,426.747455413,0.0,448.566543614,448.566543614,15.3948031858,0.0,15.3948031858
 09/18  14:00:00,1508.96437006,48.3392463639,427.843865126,0.0,448.566543614,448.566543614,10.9428797034,0.0,10.9428797034
 09/18  15:00:00,1511.89514442,49.3526177327,430.532429008,0.0,448.566543614,448.566543614,8.75754092253,0.0,8.75754092253
 09/18  16:00:00,1567.16672287,49.9407868618,437.684325463,0.0,448.566543614,448.566543614,13.1605098236,0.0,13.1605098236
 09/18  17:00:00,1444.53964968,41.9865776842,435.066404377,0.0,348.885089477,398.725816546,6.56075545917,0.0,6.56075545917
 09/18  18:00:00,1241.69527914,31.1304216921,440.128927654,0.0,249.203635341,299.044362409,6.55119720275,0.0,6.55119720275
 09/18  19:00:00,1247.51972698,28.4029656671,447.496680628,0.0,249.203635341,299.044362409,4.36808867515,0.0,4.36808867515
 09/18  20:00:00,1128.66470719,26.8322438628,454.102745736,0.0,149.522181205,249.203635341,4.37030482193,0.0,4.37030482193
 09/18  21:00:00,1112.52666216,26.7471087128,462.497907109,0.0,149.522181205,249.203635341,2.19001284783,0.0,2.19001284783
 09/18  22:00:00,349.356468655,0.0,0.0,0.0,49.8407270682,199.362908273,2.18854964178,0.0,2.18854964178
 09/18  23:00:00,299.991710214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18836302101,0.0,2.18836302101
 09/18  24:00:00,287.769512469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840080943,0.0,2.18840080943
 09/19  01:00:00,287.769515011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844586862,0.0,2.18844586862
 09/19  02:00:00,287.76951459,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  03:00:00,287.769515292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848816362,0.0,2.18848816362
 09/19  04:00:00,299.991713424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853059062,0.0,2.18853059062
 09/19  05:00:00,349.357699118,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020560703,0.0,2.19020560703
 09/19  06:00:00,995.749556999,32.7348189992,464.811281804,0.0,49.8407270682,199.362908273,2.18948739638,0.0,2.18948739638
 09/19  07:00:00,1078.8343406,26.7467434423,463.927873767,0.0,149.522181205,199.362908273,6.78196036212,0.232698949636,6.54926141248
 09/19  08:00:00,1608.44035031,31.986257622,457.127331668,0.0,448.566543614,448.566543614,8.76258088579,0.0,8.76258088579
 09/19  09:00:00,1561.06208049,35.6101727264,442.790515565,0.0,448.566543614,448.566543614,10.9556192931,0.0,10.9556192931
 09/19  10:00:00,1504.81184465,39.3294016367,431.709432626,0.0,448.566543614,448.566543614,10.9575449968,0.0,10.9575449968
 09/19  11:00:00,1501.65453612,41.7236098742,426.154635092,0.0,448.566543614,448.566543614,15.3683817421,0.0,15.3683817421
 09/19  12:00:00,1459.58427729,37.0259471539,438.618693881,0.0,448.566543614,398.725816546,15.4059852385,0.0,15.4059852385
 09/19  13:00:00,1503.36312607,44.2435878771,425.340393412,0.0,448.566543614,448.566543614,15.3948155464,0.0,15.3948155464
 09/19  14:00:00,1499.1387315,45.6017637439,419.766001614,0.0,448.566543614,448.566543614,10.9428176613,0.0,10.9428176613
 09/19  15:00:00,1499.80024594,47.01566932,419.01402196,0.0,448.566543614,448.566543614,8.75759450661,0.0,8.75759450661
 09/19  16:00:00,1549.28370596,47.5529859055,419.066874016,0.0,448.566543614,448.566543614,13.1609074823,0.0,13.1609074823
 09/19  17:00:00,1442.30902732,39.7337062059,432.7744244,0.0,348.885089477,398.725816546,6.56092931979,0.0,6.56092931979
 09/19  18:00:00,1268.12893277,29.8152880771,467.877702184,0.0,249.203635341,299.044362409,6.55150734674,0.0,6.55150734674
 09/19  19:00:00,1277.48655564,27.4242578849,478.442207557,0.0,249.203635341,299.044362409,4.36822660195,0.0,4.36822660195
 09/19  20:00:00,1133.64605399,26.7467434423,459.229419178,0.0,149.522181205,249.203635341,4.37047364229,0.0,4.37047364229
 09/19  21:00:00,1088.38616761,26.7467434423,439.461359286,0.0,149.522181205,249.203635341,4.36011276111,0.0,4.36011276111
 09/19  22:00:00,349.356471672,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/19  23:00:00,299.991713224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844091135,0.0,2.18844091135
 09/19  24:00:00,287.769515627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848388852,0.0,2.18848388852
 09/20  01:00:00,287.7695184,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853424994,0.0,2.18853424994
 09/20  02:00:00,287.769517713,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  03:00:00,287.769518382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18835748748,0.0,2.18835748748
 09/20  04:00:00,299.991716532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840551009,0.0,2.18840551009
 09/20  05:00:00,349.357704335,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031662369,0.0,2.19031662369
 09/20  06:00:00,927.301133517,31.4023515453,397.959259057,0.0,49.8407270682,199.362908273,7.20070079348,5.01109943669,2.18960135679
 09/20  07:00:00,973.434571994,26.7467434423,363.75938006,0.0,149.522181205,199.362908273,20.2345658898,13.6856137321,6.54895215775
 09/20  08:00:00,1511.99119564,30.4360037583,365.764231474,0.0,448.566543614,448.566543614,9.05699272162,0.294983335799,8.76200938582
 09/20  09:00:00,1516.9407953,32.3771418748,402.794630875,0.0,448.566543614,448.566543614,10.955324352,0.0,10.955324352
 09/20  10:00:00,1501.06501962,33.3855687774,433.90641796,0.0,448.566543614,448.566543614,13.1459523391,0.0,13.1459523391
 09/20  11:00:00,1518.95171926,34.8760491831,450.299355021,0.0,448.566543614,448.566543614,13.1698925404,0.0,13.1698925404
 09/20  12:00:00,1471.12117572,32.4993956218,454.68210286,0.0,448.566543614,398.725816546,15.4088528208,0.0,15.4088528208
 09/20  13:00:00,1519.58860079,37.4968595678,448.312561286,0.0,448.566543614,448.566543614,15.39568665,0.0,15.39568665
 09/20  14:00:00,1515.72583109,38.7953536557,443.159490322,0.0,448.566543614,448.566543614,10.9449755785,0.0,10.9449755785
 09/20  15:00:00,1519.6519621,39.3707855894,446.510598078,0.0,448.566543614,448.566543614,8.75812852755,0.0,8.75812852755
 09/20  16:00:00,1569.41291485,38.4027766274,448.346270329,0.0,448.566543614,448.566543614,13.1639509646,0.0,13.1639509646
 09/20  17:00:00,1461.45506481,32.8256380866,458.828510206,0.0,348.885089477,398.725816546,6.56037784075,0.0,6.56037784075
 09/20  18:00:00,1248.06956635,26.9166030533,450.717008425,0.0,249.203635341,299.044362409,6.5530139799,0.0,6.5530139799
 09/20  19:00:00,1243.14852982,26.7467434423,444.806492564,0.0,249.203635341,299.044362409,4.36801796068,0.0,4.36801796068
 09/20  20:00:00,1116.88881016,26.7467434423,442.840047211,0.0,149.522181205,249.203635341,6.63209493195,0.0861036341638,6.54599129778
 09/20  21:00:00,1089.73473408,26.7467434423,441.003321394,0.0,149.522181205,249.203635341,2.85989499235,0.669700859315,2.19019413304
 09/20  22:00:00,349.356475141,0.0,0.0,0.0,49.8407270682,199.362908273,2.18849795521,0.0,2.18849795521
 09/20  23:00:00,299.991715496,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  24:00:00,287.769518387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854622269,0.0,2.18854622269
 09/21  01:00:00,287.769521986,0.0,0.0,0.0,24.9203635341,199.362908273,2.1883758931,0.0,2.1883758931
 09/21  02:00:00,287.769521665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18842908451,0.0,2.18842908451
 09/21  03:00:00,287.769520934,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  04:00:00,299.991719034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848240971,0.0,2.18848240971
 09/21  05:00:00,349.357709599,0.0,0.0,0.0,49.8407270682,199.362908273,2.19017657997,0.0,2.19017657997
 09/21  06:00:00,964.36173079,31.3215568224,434.88338365,0.0,49.8407270682,199.362908273,5.29644154477,3.10671697667,2.1897245681
 09/21  07:00:00,1041.80851593,26.7467434423,428.867519612,0.0,149.522181205,199.362908273,14.5379113256,7.98874322197,6.54916810361
 09/21  08:00:00,1587.35222995,29.6005973776,439.519169684,0.0,448.566543614,448.566543614,11.0452137073,0.0978226229913,10.9473910843
 09/21  09:00:00,1573.14696833,31.3509200007,459.134608998,0.0,448.566543614,448.566543614,10.9557748799,0.0,10.9557748799
 09/21  10:00:00,1529.8527055,32.0134372885,464.066208943,0.0,448.566543614,448.566543614,10.95971088,0.0,10.95971088
 09/21  11:00:00,1527.19151475,33.2460846634,460.169091757,0.0,448.566543614,448.566543614,13.1745122069,0.0,13.1745122069
 09/21  12:00:00,1477.4994709,32.1445207279,461.415223363,0.0,448.566543614,398.725816546,17.609352489,0.0,17.609352489
 09/21  13:00:00,1517.39527475,35.5267701977,448.089287218,0.0,448.566543614,448.566543614,15.3976642856,0.0,15.3976642856
 09/21  14:00:00,1505.79935522,37.9139166542,434.1144326,0.0,448.566543614,448.566543614,8.76058965467,0.0,8.76058965467
 09/21  15:00:00,1502.45053997,38.9967185488,429.683225989,0.0,448.566543614,448.566543614,10.9415537132,0.0,10.9415537132
 09/21  16:00:00,1549.64770714,40.4396123936,426.54418238,0.0,448.566543614,448.566543614,10.9737514549,0.0,10.9737514549
 09/21  17:00:00,1448.63504662,33.237137116,445.596988883,0.0,348.885089477,398.725816546,8.74158996961,0.0,8.74158996961
 09/21  18:00:00,1272.4414081,27.1173296605,474.888112193,0.0,249.203635341,299.044362409,6.55299571768,0.0,6.55299571768
 09/21  19:00:00,1278.3043249,26.7555243601,479.928689373,0.0,249.203635341,299.044362409,4.36877464793,0.0,4.36877464793
 09/21  20:00:00,1158.60130354,26.7467434423,484.124811115,0.0,149.522181205,249.203635341,4.3705486575,0.0,4.3705486575
 09/21  21:00:00,1133.15453007,26.7467434423,483.184987723,0.0,149.522181205,249.203635341,2.58269935366,0.392595387712,2.19010396595
 09/21  22:00:00,349.356478533,0.0,0.0,0.0,49.8407270682,199.362908273,2.18852639953,0.0,2.18852639953
 09/21  23:00:00,299.991719739,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885793579,0.0,2.1885793579
 09/21  24:00:00,287.769521598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18840799868,0.0,2.18840799868
 09/22  01:00:00,287.769524131,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  02:00:00,287.769524498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847018537,0.0,2.18847018537
 09/22  03:00:00,287.769525057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852889742,0.0,2.18852889742
 09/22  04:00:00,299.991722904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858770852,0.0,2.18858770852
 09/22  05:00:00,349.35771448,0.0,0.0,0.0,49.8407270682,199.362908273,2.19007132418,0.0,2.19007132418
 09/22  06:00:00,950.156577213,30.8994860695,421.074755297,0.0,49.8407270682,199.362908273,27.0259980726,24.8363326128,2.18966545976
 09/22  07:00:00,991.019151657,26.7467434423,380.461422484,0.0,149.522181205,199.362908273,40.7484639479,34.1992468035,6.54921714436
 09/22  08:00:00,1540.47504333,28.8152506894,394.55327042,0.0,448.566543614,448.566543614,9.86255142974,1.09865211563,8.76389931411
 09/22  09:00:00,1561.91977431,30.9429151732,448.315252778,0.0,448.566543614,448.566543614,11.1453191662,0.188434287192,10.956884879
 09/22  10:00:00,1520.52220424,33.6217238523,453.127396834,0.0,448.566543614,448.566543614,11.9913276932,0.0,11.9913276932
 09/22  11:00:00,1514.83982727,36.3999004078,444.663552404,0.0,448.566543614,448.566543614,14.3300195431,0.0,14.3300195431
 09/22  12:00:00,1473.03960192,33.5132434058,455.586607814,0.0,448.566543614,398.725816546,15.4110748041,0.0,15.4110748041
 09/22  13:00:00,1512.99905065,39.026219224,440.193581574,0.0,448.566543614,448.566543614,15.3984332539,0.0,15.3984332539
 09/22  14:00:00,1505.1320358,39.6740091779,431.686996647,0.0,448.566543614,448.566543614,10.9455232223,0.0,10.9455232223
 09/22  15:00:00,1501.8773497,41.6944394369,426.412288992,0.0,448.566543614,448.566543614,8.75722822564,0.0,8.75722822564
 09/22  16:00:00,1553.11958475,43.1856311466,427.27002663,0.0,448.566543614,448.566543614,13.1672655074,0.0,13.1672655074
 09/22  17:00:00,1448.71659541,36.6000434844,442.315604271,0.0,348.885089477,398.725816546,8.74211213677,0.0,8.74211213677
 09/22  18:00:00,1271.89867071,28.4053473016,473.057340491,0.0,249.203635341,299.044362409,6.55183851574,0.0,6.55183851574
 09/22  19:00:00,1288.19382487,27.1378111863,480.892226823,0.0,249.203635341,299.044362409,4.36832092396,0.0,4.36832092396
 09/22  20:00:00,1158.99909683,26.7467434423,484.522592618,0.0,149.522181205,249.203635341,4.37050628639,0.0,4.37050628639
 09/22  21:00:00,1138.16154415,26.7467434423,488.133135032,0.0,149.522181205,249.203635341,2.1900712024,0.0,2.1900712024
 09/22  22:00:00,349.356481921,0.0,0.0,0.0,49.8407270682,199.362908273,2.18849172282,0.0,2.18849172282
 09/22  23:00:00,299.991722509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18843735862,0.0,2.18843735862
 09/22  24:00:00,287.769524035,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/23  01:00:00,237.928800585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850160414,0.0,2.18850160414
 09/23  02:00:00,237.928801205,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885656929,0.0,2.1885656929
 09/23  03:00:00,237.928801257,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884035441,0.0,2.1884035441
 09/23  04:00:00,250.150998432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846826243,0.0,2.18846826243
 09/23  05:00:00,274.596629387,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007801829,0.0,2.19007801829
 09/23  06:00:00,981.569120899,30.7475993398,452.61590508,0.0,49.8407270682,199.362908273,5.0529967149,2.86335871928,2.18963799562
 09/23  07:00:00,946.010794773,26.7467434423,432.913421518,0.0,49.8407270682,199.362908273,20.8060625399,18.6142976124,2.19176492759
 09/23  08:00:00,1179.59172618,26.7467434423,434.296787164,0.0,249.203635341,249.203635341,6.90308478797,2.53460038347,4.3684844045
 09/23  09:00:00,1171.01419997,26.7467434423,460.750970055,0.0,249.203635341,249.203635341,7.90510246939,1.35159198194,6.55351048745
 09/23  10:00:00,1141.46285754,26.7467434423,479.67653642,0.0,249.203635341,249.203635341,7.23985133315,0.690248956602,6.54960237655
 09/23  11:00:00,1145.85144039,26.7467434423,484.063684855,0.0,249.203635341,249.203635341,6.96251012945,0.405845828408,6.55666430104
 09/23  12:00:00,1142.31007207,26.7467434423,480.523821488,0.0,249.203635341,249.203635341,6.599174157,0.0479347959775,6.55123936102
 09/23  13:00:00,1135.16814086,26.7467434423,473.382318164,0.0,249.203635341,249.203635341,4.39809250606,0.0255652465032,4.37252725955
 09/23  14:00:00,886.844769973,26.7467434423,474.26334616,0.0,74.7610906023,174.442544739,5.57442363501,1.20568076156,4.36874287345
 09/23  15:00:00,886.677349058,26.7467434423,474.09606403,0.0,74.7610906023,174.442544739,6.48879668282,2.12233253655,4.36646414628
 09/23  16:00:00,932.856780749,26.7467434423,471.386647258,0.0,74.7610906023,174.442544739,6.01537982446,1.64822474047,4.36715508399
 09/23  17:00:00,895.769399425,26.7467434423,472.381607363,0.0,24.9203635341,149.522181205,23.9520709792,21.7623675958,2.18970338341
 09/23  18:00:00,296.667404535,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977646814,0.0,2.18977646814
 09/23  19:00:00,306.397675572,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954310587,0.0,2.18954310587
 09/23  20:00:00,323.485008887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961501063,0.0,2.18961501063
 09/23  21:00:00,299.04143704,0.0,0.0,0.0,24.9203635341,149.522181205,4.36149920602,0.0,4.36149920602
 09/23  22:00:00,274.595393924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842478154,0.0,2.18842478154
 09/23  23:00:00,250.150998157,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/23  24:00:00,237.928801004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848989834,0.0,2.18848989834
 09/24  01:00:00,237.928392373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18785679674,0.0,2.18785679674
 09/24  02:00:00,237.928391163,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  03:00:00,237.928392061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799606077,0.0,2.18799606077
 09/24  04:00:00,250.150590035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794702042,0.0,2.18794702042
 09/24  05:00:00,274.596222193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956445472,0.0,2.18956445472
 09/24  06:00:00,323.483775753,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  07:00:00,313.753505636,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797542282,0.0,2.18797542282
 09/24  08:00:00,296.666172419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792683822,0.0,2.18792683822
 09/24  09:00:00,259.999577942,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  10:00:00,211.11078787,0.0,0.0,0.0,24.9203635341,149.522181205,2.18787833275,0.0,2.18787833275
 09/24  11:00:00,308.479762264,3.89324758282,76.8153399008,0.0,24.9203635341,149.522181205,2.18905311606,0.0,2.18905311606
 09/24  12:00:00,773.527459314,20.5097242126,445.888074307,0.0,24.9203635341,149.522181205,2.18916779004,0.0,2.18916779004
 09/24  13:00:00,725.755285664,17.3365810985,405.46664675,0.0,24.9203635341,149.522181205,2.19087009629,0.0,2.19087009629
 09/24  14:00:00,799.312257163,21.0448415807,472.222577926,0.0,24.9203635341,149.522181205,2.18918174666,0.0,2.18918174666
 09/24  15:00:00,724.031771848,17.5752748111,404.143858071,0.0,24.9203635341,149.522181205,2.18802375312,0.0,2.18802375312
 09/24  16:00:00,838.463006468,20.9060583308,463.290325893,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  17:00:00,805.44163814,17.4023815451,400.290962376,0.0,24.9203635341,149.522181205,2.1880131503,0.0,2.1880131503
 09/24  18:00:00,841.132873473,19.1457990985,433.133939966,0.0,24.9203635341,149.522181205,2.18800240698,0.0,2.18800240698
 09/24  19:00:00,418.934090036,1.09200951404,73.2849740474,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  20:00:00,323.483776964,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795340567,0.0,2.18795340567
 09/24  21:00:00,299.040617813,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964605224,0.0,2.18964605224
 09/24  22:00:00,274.594985353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798270775,0.0,2.18798270775
 09/24  23:00:00,250.15058903,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  24:00:00,237.92839236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793437127,0.0,2.18793437127
 09/25  01:00:00,287.769534799,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884491675,0.0,2.1884491675
 09/25  02:00:00,287.769534104,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/25  03:00:00,287.769534376,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885251004,0.0,2.1885251004
 09/25  04:00:00,299.991732768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860110446,0.0,2.18860110446
 09/25  05:00:00,349.357730273,0.0,0.0,0.0,49.8407270682,199.362908273,2.19023130138,0.0,2.19023130138
 09/25  06:00:00,997.796729214,31.1177696823,468.475454927,0.0,49.8407270682,199.362908273,2.21786458043,0.0281391086932,2.18972547173
 09/25  07:00:00,1103.79783918,26.7467434423,488.891120118,0.0,149.522181205,199.362908273,7.02075599005,0.471188585945,6.5495674041
 09/25  08:00:00,1621.61887672,27.1215653803,475.170418055,0.0,448.566543614,448.566543614,10.9498441482,0.0,10.9498441482
 09/25  09:00:00,1563.61428126,28.8017706004,452.150971591,0.0,448.566543614,448.566543614,10.9586366424,0.0,10.9586366424
 09/25  10:00:00,1508.37231875,30.6055491109,443.993606896,0.0,448.566543614,448.566543614,10.9617515386,0.0,10.9617515386
 09/25  11:00:00,1503.66187204,34.4891281529,435.396280333,0.0,448.566543614,448.566543614,13.1782506278,0.0,13.1782506278
 09/25  12:00:00,1455.38089029,33.4258248645,438.015191053,0.0,448.566543614,398.725816546,17.6118554415,0.0,17.6118554415
 09/25  13:00:00,1506.78191728,39.8603307985,433.142232423,0.0,448.566543614,448.566543614,15.4007172881,0.0,15.4007172881
 09/25  14:00:00,1504.9046612,41.0938328968,430.039730976,0.0,448.566543614,448.566543614,10.9453791878,0.0,10.9453791878
 09/25  15:00:00,1501.28338908,43.2231270423,424.289576887,0.0,448.566543614,448.566543614,8.75899918933,0.0,8.75899918933
 09/25  16:00:00,1548.63322216,44.817958783,421.151251509,0.0,448.566543614,448.566543614,13.1669427948,0.0,13.1669427948
 09/25  17:00:00,1442.60800683,37.3237518738,435.483253512,0.0,348.885089477,398.725816546,8.74184578816,0.0,8.74184578816
 09/25  18:00:00,1260.30760898,29.1754231231,460.696159991,0.0,249.203635341,299.044362409,4.37540455473,0.0,4.37540455473
 09/25  19:00:00,1274.27209943,27.4825631404,466.625719935,0.0,249.203635341,299.044362409,6.54303642539,0.0,6.54303642539
 09/25  20:00:00,1147.63104057,26.7553575012,473.145888487,0.0,149.522181205,249.203635341,4.37055747472,0.0,4.37055747472
 09/25  21:00:00,1129.79511048,26.7467434423,479.766685606,0.0,149.522181205,249.203635341,2.18980701152,0.0,2.18980701152
 09/25  22:00:00,349.35649165,0.0,0.0,0.0,49.8407270682,199.362908273,2.18859944838,0.0,2.18859944838
 09/25  23:00:00,299.991732313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18844789907,0.0,2.18844789907
 09/25  24:00:00,287.769533883,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  01:00:00,287.769537617,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885295622,0.0,2.1885295622
 09/26  02:00:00,287.769538227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861105463,0.0,2.18861105463
 09/26  03:00:00,287.769538262,0.0,0.0,0.0,24.9203635341,199.362908273,2.18846414564,0.0,2.18846414564
 09/26  04:00:00,299.991735578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854624007,0.0,2.18854624007
 09/26  05:00:00,349.357735811,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019232281,0.0,2.19019232281
 09/26  06:00:00,956.361241642,31.3369758087,426.882818475,0.0,49.8407270682,199.362908273,2.8598333567,0.67006868247,2.18976467423
 09/26  07:00:00,991.447591962,26.7467434423,381.066174325,0.0,149.522181205,199.362908273,7.67618964605,3.30328265901,4.37290698704
 09/26  08:00:00,1527.36303317,29.353707507,381.835245182,0.0,448.566543614,448.566543614,10.9511118674,0.0,10.9511118674
 09/26  09:00:00,1526.10517534,32.2784944461,412.04903161,0.0,448.566543614,448.566543614,10.9584429692,0.0,10.9584429692
 09/26  10:00:00,1498.26689416,35.7096612866,429.01008393,0.0,448.566543614,448.566543614,13.1491943876,0.0,13.1491943876
 09/26  11:00:00,1508.92562249,38.9444852607,436.56837075,0.0,448.566543614,448.566543614,13.1751007848,0.0,13.1751007848
 09/26  12:00:00,1456.8649888,35.4441667272,437.910728516,0.0,448.566543614,398.725816546,17.6151923513,0.0,17.6151923513
 09/26  13:00:00,1516.03927301,41.014834397,441.399916388,0.0,448.566543614,448.566543614,15.4000940254,0.0,15.4000940254
 09/26  14:00:00,1512.57394594,42.4270954802,436.37573134,0.0,448.566543614,448.566543614,8.76031899473,0.0,8.76031899473
 09/26  15:00:00,1511.67096703,43.3220053347,434.578258417,0.0,448.566543614,448.566543614,10.9439843351,0.0,10.9439843351
 09/26  16:00:00,1561.38661397,43.3791713796,435.387694865,0.0,448.566543614,448.566543614,13.1650238721,0.0,13.1650238721
 09/26  17:00:00,1446.25058496,36.2700130645,441.56224056,0.0,348.885089477,398.725816546,6.56175273178,0.0,6.56175273178
 09/26  18:00:00,1216.83003566,28.3686689901,419.934164277,0.0,249.203635341,299.044362409,6.55353467606,0.0,6.55353467606
 09/26  19:00:00,1211.93197104,27.2384822165,406.129789759,0.0,249.203635341,299.044362409,4.36839093464,0.0,4.36839093464
 09/26  20:00:00,1070.86225423,26.7467434423,399.697302893,0.0,149.522181205,249.203635341,6.54622038446,0.0,6.54622038446
 09/26  21:00:00,1032.26556492,26.7467434423,387.529465261,0.0,149.522181205,249.203635341,2.19011445097,0.0,2.19011445097
 09/26  22:00:00,349.356495054,0.0,0.0,0.0,49.8407270682,199.362908273,2.18853095416,0.0,2.18853095416
 09/26  23:00:00,299.991735354,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  24:00:00,287.769537591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861337918,0.0,2.18861337918
 09/27  01:00:00,287.769541617,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884727343,0.0,2.1884727343
 09/27  02:00:00,287.769541741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856040888,0.0,2.18856040888
 09/27  03:00:00,287.769541494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864816172,0.0,2.18864816172
 09/27  04:00:00,299.991738593,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/27  05:00:00,349.35774154,0.0,0.0,0.0,49.8407270682,199.362908273,4.36057853894,0.0,4.36057853894
 09/27  06:00:00,914.364589387,30.9326116686,386.49652591,0.0,49.8407270682,199.362908273,22.2387368032,20.0489184189,2.18981838431
 09/27  07:00:00,980.976090914,26.7467434423,371.362598182,0.0,149.522181205,199.362908273,31.2853461508,26.9120973675,4.37324878331
 09/27  08:00:00,1527.66527068,29.2527126483,382.238906204,0.0,448.566543614,448.566543614,11.9593334885,1.00770351675,10.9516299718
 09/27  09:00:00,1546.3940305,32.6954539644,431.239737038,0.0,448.566543614,448.566543614,11.0890680688,0.13123242942,10.9578356393
 09/27  10:00:00,1515.08043871,35.6953280916,445.611897174,0.0,448.566543614,448.566543614,13.1487061588,0.0,13.1487061588
 09/27  11:00:00,1510.10869382,37.8810987956,438.451067946,0.0,448.566543614,448.566543614,13.1749368213,0.0,13.1749368213
 09/27  12:00:00,1465.95680096,34.7654464246,447.251406292,0.0,448.566543614,398.725816546,15.7823397094,0.0,15.7823397094
 09/27  13:00:00,1504.59710228,41.067574653,429.75009613,0.0,448.566543614,448.566543614,17.2340754781,0.0,17.2340754781
 09/27  14:00:00,1500.9587887,42.7192765153,424.468370175,0.0,448.566543614,448.566543614,8.76064211018,0.0,8.76064211018
 09/27  15:00:00,1501.91350732,44.2935630435,423.849218475,0.0,448.566543614,448.566543614,10.9445350675,0.0,10.9445350675
 09/27  16:00:00,1549.5514296,45.9238042771,420.963550922,0.0,448.566543614,448.566543614,13.1660424274,0.0,13.1660424274
 09/27  17:00:00,1442.81429784,38.9771874933,434.03607539,0.0,348.885089477,398.725816546,6.5622323136,0.0,6.5622323136
 09/27  18:00:00,1265.05084777,29.8128453862,464.801950508,0.0,249.203635341,299.044362409,6.55403993922,0.0,6.55403993922
 09/27  19:00:00,1286.95950555,27.5260778169,479.269590731,0.0,249.203635341,299.044362409,4.36872809192,0.0,4.36872809192
 09/27  20:00:00,1161.83683125,26.7623942935,487.344618835,0.0,149.522181205,249.203635341,6.54678852575,0.0,6.54678852575
 09/27  21:00:00,1132.29252034,26.7467434423,482.310916033,0.0,149.522181205,249.203635341,2.19029446015,0.0,2.19029446015
 09/27  22:00:00,349.356498578,0.0,0.0,0.0,49.8407270682,199.362908273,2.1884806048,0.0,2.1884806048
 09/27  23:00:00,299.991739005,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856913488,0.0,2.18856913488
 09/27  24:00:00,287.769540763,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/28  01:00:00,287.769544848,0.0,0.0,0.0,24.9203635341,199.362908273,2.1884330929,0.0,2.1884330929
 09/28  02:00:00,287.769545121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852689311,0.0,2.18852689311
 09/28  03:00:00,287.769545078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862075619,0.0,2.18862075619
 09/28  04:00:00,299.991742297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848452452,0.0,2.18848452452
 09/28  05:00:00,349.357746992,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015542001,0.0,2.19015542001
 09/28  06:00:00,945.130945042,31.2128748767,415.709753984,0.0,49.8407270682,199.362908273,8.64407160011,6.45433500271,2.1897365974
 09/28  07:00:00,982.178764561,26.7467434423,371.751044491,0.0,149.522181205,199.362908273,19.6883567454,15.3153636055,4.37299313991
 09/28  08:00:00,1526.02287814,29.6568104024,379.657779145,0.0,448.566543614,448.566543614,11.2056500082,0.252977004136,10.9526730041
 09/28  09:00:00,1543.45084315,33.1491024664,427.767019654,0.0,448.566543614,448.566543614,10.9581120837,0.0,10.9581120837
 09/28  10:00:00,1517.48629831,36.4766506879,447.236411837,0.0,448.566543614,448.566543614,13.1511370205,0.0,13.1511370205
 09/28  11:00:00,1516.25785293,39.0283870151,443.45290714,0.0,448.566543614,448.566543614,13.1777491156,0.0,13.1777491156
 09/28  12:00:00,1467.57401886,35.8422635414,447.791762718,0.0,448.566543614,398.725816546,17.6175669177,0.0,17.6175669177
 09/28  13:00:00,1506.06243393,42.2430516413,430.03991826,0.0,448.566543614,448.566543614,15.4025594628,0.0,15.4025594628
 09/28  14:00:00,1501.19781176,42.9359041201,424.490741616,0.0,448.566543614,448.566543614,10.946598445,0.0,10.946598445
 09/28  15:00:00,1499.29324774,44.9870833068,420.535411148,0.0,448.566543614,448.566543614,8.76032760862,0.0,8.76032760862
 09/28  16:00:00,1548.57022639,46.7333057365,419.172818094,0.0,448.566543614,448.566543614,13.1700085646,0.0,13.1700085646
 09/28  17:00:00,1439.02998042,39.0152049017,430.213722778,0.0,348.885089477,398.725816546,8.74268444894,0.0,8.74268444894
 09/28  18:00:00,1257.30395427,29.4240012063,457.443886921,0.0,249.203635341,299.044362409,6.55324829748,0.0,6.55324829748
 09/28  19:00:00,1277.47202761,27.5713247191,469.7368551,0.0,249.203635341,299.044362409,4.36898913158,0.0,4.36898913158
 09/28  20:00:00,1151.89047743,26.7550488384,477.40559957,0.0,149.522181205,249.203635341,4.370990956,0.0,4.370990956
 09/28  21:00:00,1129.98415987,26.7467434423,479.955718031,0.0,149.522181205,249.203635341,2.19025187087,0.0,2.19025187087
 09/28  22:00:00,349.356501831,0.0,0.0,0.0,49.8407270682,199.362908273,2.18862760155,0.0,2.18862760155
 09/28  23:00:00,299.991742969,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853663146,0.0,2.18853663146
 09/28  24:00:00,287.769545131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863113536,0.0,2.18863113536
 09/29  01:00:00,287.769548025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850372195,0.0,2.18850372195
 09/29  02:00:00,287.7695478,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/29  03:00:00,287.769548354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860370562,0.0,2.18860370562
 09/29  04:00:00,299.991746469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847275319,0.0,2.18847275319
 09/29  05:00:00,349.357752183,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015205624,0.0,2.19015205624
 09/29  06:00:00,981.299790606,31.6426150833,451.453399841,0.0,49.8407270682,199.362908273,2.55590081694,0.366084493334,2.1898163236
 09/29  07:00:00,1058.54123568,26.7467434423,436.032510129,0.0,149.522181205,199.362908273,8.6084703793,2.05862095482,6.54984942449
 09/29  08:00:00,1597.52889869,30.0772521119,448.468869163,0.0,448.566543614,448.566543614,10.9515780982,0.0,10.9515780982
 09/29  09:00:00,1560.22139736,33.3190615012,444.240694098,0.0,448.566543614,448.566543614,10.9596550585,0.0,10.9596550585
 09/29  10:00:00,1501.88894171,37.5717212109,430.54394706,0.0,448.566543614,448.566543614,10.9618924718,0.0,10.9618924718
 09/29  11:00:00,1498.88185189,41.1936121487,423.911639972,0.0,448.566543614,448.566543614,15.3778844599,0.0,15.3778844599
 09/29  12:00:00,1452.91843809,37.8888885838,431.089534492,0.0,448.566543614,398.725816546,15.4163799394,0.0,15.4163799394
 09/29  13:00:00,1501.99145017,44.7272386408,423.484704129,0.0,448.566543614,448.566543614,17.6040785975,0.0,17.6040785975
 09/29  14:00:00,1500.02254267,46.6987084264,419.55264449,0.0,448.566543614,448.566543614,8.76276415082,0.0,8.76276415082
