Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/29  15:00:00,1500.01714655,48.6147041241,417.631670814,0.0,448.566543614,448.566543614,10.9453310544,0.0,10.9453310544
 09/29  16:00:00,1552.02008125,48.2199301047,421.136013152,0.0,448.566543614,448.566543614,13.1661185532,0.0,13.1661185532
 09/29  17:00:00,1445.97550253,39.4202292218,436.754204837,0.0,348.885089477,398.725816546,6.5622029734,0.0,6.5622029734
 09/29  18:00:00,1272.36857408,29.2871958704,472.645298457,0.0,249.203635341,299.044362409,6.55407056039,0.0,6.55407056039
 09/29  19:00:00,1297.93812364,27.6124794867,481.61811978,0.0,249.203635341,299.044362409,4.36875996801,0.0,4.36875996801
 09/29  20:00:00,1145.33699812,26.7506753693,470.856481287,0.0,149.522181205,249.203635341,6.54696340742,0.0,6.54696340742
 09/29  21:00:00,1085.5188295,26.7467434423,436.98616445,0.0,149.522181205,249.203635341,2.19033683428,0.0,2.19033683428
 09/29  22:00:00,349.356505442,0.0,0.0,0.0,49.8407270682,199.362908273,2.18852078621,0.0,2.18852078621
 09/29  23:00:00,299.991745959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862146523,0.0,2.18862146523
 09/29  24:00:00,287.76954765,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/30  01:00:00,237.928824591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849621224,0.0,2.18849621224
 09/30  02:00:00,237.928824959,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860223906,0.0,2.18860223906
 09/30  03:00:00,237.92882501,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884765756,0.0,2.1884765756
 09/30  04:00:00,250.151022283,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858312836,0.0,2.18858312836
 09/30  05:00:00,274.596667243,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027981982,0.0,2.19027981982
 09/30  06:00:00,909.835342814,30.6985066952,381.252470901,0.0,49.8407270682,199.362908273,29.311623191,27.1217535693,2.18986962163
 09/30  07:00:00,858.299013929,26.7467434423,341.152089659,0.0,49.8407270682,199.362908273,51.3447653104,49.1526664381,2.19209887234
 09/30  08:00:00,1098.43385004,26.7467434423,356.50302086,0.0,249.203635341,249.203635341,20.6833024795,14.1402390069,6.54306347267
 09/30  09:00:00,1101.76076148,26.7467434423,393.580681642,0.0,249.203635341,249.203635341,11.027258442,4.47439529357,6.55286314842
 09/30  10:00:00,1107.25281556,26.7862167737,445.734430563,0.0,249.203635341,249.203635341,5.76614425214,1.39221769283,4.37392655932
 09/30  11:00:00,1138.37895703,27.4914086083,475.846278274,0.0,249.203635341,249.203635341,7.16723832828,0.609508179334,6.55773014895
 09/30  12:00:00,1133.13823759,28.9449446534,469.15372626,0.0,249.203635341,249.203635341,6.55269667005,0.0,6.55269667005
 09/30  13:00:00,1129.46114496,29.7833404939,464.638652504,0.0,249.203635341,249.203635341,6.55044529071,0.0,6.55044529071
 09/30  14:00:00,879.256771446,29.3603188895,464.062603805,0.0,74.7610906023,174.442544739,4.36888033921,0.0,4.36888033921
 09/30  15:00:00,883.321679767,28.4929818944,468.99568093,0.0,74.7610906023,174.442544739,4.36656711607,0.0,4.36656711607
 09/30  16:00:00,937.842445059,27.6978258297,475.422394796,0.0,74.7610906023,174.442544739,4.36753724828,0.0,4.36753724828
 09/30  17:00:00,905.989670087,26.8266728461,482.538184819,0.0,24.9203635341,149.522181205,2.1898890206,0.0,2.1898890206
 09/30  18:00:00,296.667437568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985055096,0.0,2.18985055096
 09/30  19:00:00,314.941375259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980924618,0.0,2.18980924618
 09/30  20:00:00,323.485042068,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961369568,0.0,2.18961369568
 09/30  21:00:00,299.041479777,0.0,0.0,0.0,24.9203635341,149.522181205,4.36184526239,0.0,4.36184526239
 09/30  22:00:00,274.595417665,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/30  23:00:00,250.151022605,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867132904,0.0,2.18867132904
 09/30  24:00:00,237.928825043,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854631615,0.0,2.18854631615
 10/01  01:00:00,237.928411309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18784950623,0.0,2.18784950623
 10/01  02:00:00,237.928410397,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  03:00:00,237.928411505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807880392,0.0,2.18807880392
 10/01  04:00:00,250.150609002,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880677996,0.0,2.1880677996
 10/01  05:00:00,274.596255818,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989100608,0.0,2.18989100608
 10/01  06:00:00,323.483794903,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  07:00:00,322.297191494,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879855786,0.0,2.1879855786
 10/01  08:00:00,296.666191554,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807199597,0.0,2.18807199597
 10/01  09:00:00,259.999597114,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  10:00:00,482.299187358,11.6797427485,212.103998173,0.0,24.9203635341,149.522181205,2.18808121538,0.0,2.18808121538
 10/01  11:00:00,423.172161457,9.04492414467,158.03912011,0.0,24.9203635341,149.522181205,2.18926858305,0.0,2.18926858305
 10/01  12:00:00,604.633535077,18.8803571983,286.060306768,0.0,24.9203635341,149.522181205,2.18926252319,0.0,2.18926252319
 10/01  13:00:00,600.559180858,17.2621136938,282.496050496,0.0,24.9203635341,149.522181205,2.1910864163,0.0,2.1910864163
 10/01  14:00:00,645.272379392,20.9364097721,319.675796167,0.0,24.9203635341,149.522181205,2.18930837788,0.0,2.18930837788
 10/01  15:00:00,595.114480379,17.0799368364,276.534910596,0.0,24.9203635341,149.522181205,2.18806177565,0.0,2.18806177565
 10/01  16:00:00,649.008467249,18.213209911,278.955626767,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  17:00:00,630.924374536,16.3159259978,242.949239848,0.0,24.9203635341,149.522181205,2.18805156207,0.0,2.18805156207
 10/01  18:00:00,352.409631064,0.80289394778,25.4586490113,0.0,24.9203635341,149.522181205,2.18799227824,0.0,2.18799227824
 10/01  19:00:00,314.940128455,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  20:00:00,323.483795573,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798202178,0.0,2.18798202178
 10/01  21:00:00,299.040651379,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898369561,0.0,2.1898369561
 10/01  22:00:00,274.595005006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809384242,0.0,2.18809384242
 10/01  23:00:00,250.15060856,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  24:00:00,237.928410735,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808356231,0.0,2.18808356231
 10/02  01:00:00,287.769559102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857280855,0.0,2.18857280855
 10/02  02:00:00,287.769559101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869140214,0.0,2.18869140214
 10/02  03:00:00,287.769558541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857686936,0.0,2.18857686936
 10/02  04:00:00,299.991756054,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  05:00:00,349.357769516,0.0,0.0,0.0,49.8407270682,199.362908273,4.36059255797,0.0,4.36059255797
 10/02  06:00:00,842.576996941,29.543597912,314.765899658,0.0,49.8407270682,199.362908273,88.115773021,85.9259103875,2.18986263349
 10/02  07:00:00,890.681112111,26.7467434423,269.934865987,0.0,149.522181205,199.362908273,99.6390144575,95.2653044848,4.37370997277
 10/02  08:00:00,1424.63203547,26.7467434423,278.70016931,0.0,448.566543614,448.566543614,20.5565378711,9.60278884414,10.953749027
 10/02  09:00:00,1413.0405348,27.3035298298,303.073658964,0.0,448.566543614,448.566543614,13.1396665337,2.17969689788,10.9599696358
 10/02  10:00:00,1393.78862757,29.5585570718,331.195253523,0.0,448.566543614,448.566543614,14.5206104277,1.36622944388,13.1543809838
 10/02  11:00:00,1431.63745862,31.8286802626,368.80311607,0.0,448.566543614,448.566543614,13.7482591176,0.565789969199,13.1824691484
 10/02  12:00:00,1409.12643421,30.8680545294,398.23140649,0.0,448.566543614,398.725816546,17.9718279504,0.350407212706,17.6214207377
 10/02  13:00:00,1486.49896895,35.3187211562,421.102208994,0.0,448.566543614,448.566543614,15.4069278455,0.0,15.4069278455
 10/02  14:00:00,1493.36293362,36.1652433188,426.89860997,0.0,448.566543614,448.566543614,10.9498951666,0.0,10.9498951666
 10/02  15:00:00,1474.80712009,36.4141625681,405.853821196,0.0,448.566543614,448.566543614,10.9465822931,0.0,10.9465822931
 10/02  16:00:00,1523.20968772,37.4321926345,403.113267295,0.0,448.566543614,448.566543614,13.1687355706,0.0,13.1687355706
 10/02  17:00:00,1403.47264953,32.6563613751,401.015162733,0.0,348.885089477,398.725816546,6.56341894781,0.0,6.56341894781
 10/02  18:00:00,1192.3789654,27.9864428438,393.956395953,0.0,249.203635341,299.044362409,6.55537019503,0.0,6.55537019503
 10/02  19:00:00,1198.22470061,27.013570905,382.503574655,0.0,249.203635341,299.044362409,6.54338881139,0.0,6.54338881139
 10/02  20:00:00,1049.13280006,26.7467434423,374.65618071,0.0,149.522181205,249.203635341,4.37149809952,0.0,4.37149809952
 10/02  21:00:00,1023.96051648,26.7467434423,373.932052791,0.0,149.522181205,249.203635341,2.19045804545,0.0,2.19045804545
 10/02  22:00:00,349.356515826,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864214904,0.0,2.18864214904
 10/02  23:00:00,299.991756806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864409001,0.0,2.18864409001
 10/02  24:00:00,287.769558795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853004408,0.0,2.18853004408
 10/03  01:00:00,287.769561837,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  02:00:00,287.769561963,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865907249,0.0,2.18865907249
 10/03  03:00:00,287.76956247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854999986,0.0,2.18854999986
 10/03  04:00:00,299.991760439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867544198,0.0,2.18867544198
 10/03  05:00:00,349.35777456,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905267887,0.0,2.1905267887
 10/03  06:00:00,867.458057121,30.0601103653,339.155545204,0.0,49.8407270682,199.362908273,54.5118378247,52.3219824666,2.18985535809
 10/03  07:00:00,922.989894627,26.7467434423,303.203075535,0.0,149.522181205,199.362908273,70.0315591252,63.481103785,6.5504553402
 10/03  08:00:00,1450.81218524,27.2770167102,306.999647448,0.0,448.566543614,448.566543614,15.0314509075,4.07815074341,10.9533001641
 10/03  09:00:00,1433.69549447,28.911435159,326.087994133,0.0,448.566543614,448.566543614,12.263734146,1.30086541011,10.9628687359
 10/03  10:00:00,1415.54735905,31.4979604729,355.556903973,0.0,448.566543614,448.566543614,11.593659008,0.631123997177,10.9625350108
 10/03  11:00:00,1449.73873871,33.6481595414,386.293698638,0.0,448.566543614,448.566543614,15.4203690174,0.0450805775788,15.3752884398
 10/03  12:00:00,1435.01741983,32.261179081,420.263378359,0.0,448.566543614,398.725816546,17.6220433972,0.0,17.6220433972
 10/03  13:00:00,1517.8504634,37.0045761997,447.405926791,0.0,448.566543614,448.566543614,15.4080809465,0.0,15.4080809465
 10/03  14:00:00,1522.73378566,38.2523354964,451.057927841,0.0,448.566543614,448.566543614,10.9489477863,0.0,10.9489477863
 10/03  15:00:00,1510.39620213,39.1425875968,439.317843391,0.0,448.566543614,448.566543614,9.63715741254,0.0,9.63715741254
 10/03  16:00:00,1554.49544327,40.2271652187,433.038277312,0.0,448.566543614,448.566543614,14.4807841379,0.0,14.4807841379
 10/03  17:00:00,1424.61699463,34.0605474536,420.983754919,0.0,348.885089477,398.725816546,6.56332694438,0.0,6.56332694438
 10/03  18:00:00,1203.90207245,27.9304297336,405.535505659,0.0,249.203635341,299.044362409,6.55423674506,0.0,6.55423674506
 10/03  19:00:00,1214.93463217,27.0483883906,399.42570669,0.0,249.203635341,299.044362409,4.36889296946,0.0,4.36889296946
 10/03  20:00:00,1072.9331739,26.7467434423,401.43151616,0.0,149.522181205,249.203635341,6.54742618591,0.0,6.54742618591
 10/03  21:00:00,1029.57725129,26.7467434423,384.626351873,0.0,149.522181205,249.203635341,2.19045778912,0.0,2.19045778912
 10/03  22:00:00,349.356519449,0.0,0.0,0.0,49.8407270682,199.362908273,2.18863712397,0.0,2.18863712397
 10/03  23:00:00,299.991760143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852868092,0.0,2.18852868092
 10/03  24:00:00,287.769561789,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/04  01:00:00,287.769565552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866014695,0.0,2.18866014695
 10/04  02:00:00,287.769566047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855652601,0.0,2.18855652601
 10/04  03:00:00,287.769566204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868829259,0.0,2.18868829259
 10/04  04:00:00,299.991763772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858511629,0.0,2.18858511629
 10/04  05:00:00,349.357780438,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057053852,0.0,2.19057053852
 10/04  06:00:00,880.306314349,30.278214934,354.783435077,0.0,49.8407270682,199.362908273,34.0037155605,31.8138529853,2.18986257529
 10/04  07:00:00,951.030630394,26.7467434423,333.859778341,0.0,149.522181205,199.362908273,46.1568215557,39.6055681726,6.55125338302
 10/04  08:00:00,1477.08456196,27.7854136998,334.876846791,0.0,448.566543614,448.566543614,12.1634265574,1.21047406562,10.9529524918
 10/04  09:00:00,1461.65507731,29.8936783848,354.414499565,0.0,448.566543614,448.566543614,11.3827007086,0.419078333747,10.9636223748
 10/04  10:00:00,1461.08213725,32.935358848,397.222497569,0.0,448.566543614,448.566543614,10.9635571414,0.0,10.9635571414
 10/04  11:00:00,1503.44410385,35.2577124405,435.073250368,0.0,448.566543614,448.566543614,15.3774542691,0.0,15.3774542691
 10/04  12:00:00,1464.49757312,33.3035969202,447.310679468,0.0,448.566543614,398.725816546,17.6244947303,0.0,17.6244947303
 10/04  13:00:00,1522.1812372,38.4159800744,449.993473264,0.0,448.566543614,448.566543614,15.4084981674,0.0,15.4084981674
 10/04  14:00:00,1522.79707438,39.7231919979,449.302572181,0.0,448.566543614,448.566543614,10.949205598,0.0,10.949205598
 10/04  15:00:00,1520.03951928,40.6126008473,445.656026244,0.0,448.566543614,448.566543614,10.9462091996,0.0,10.9462091996
 10/04  16:00:00,1567.14400554,41.6178891079,443.04161471,0.0,448.566543614,448.566543614,13.1674083795,0.0,13.1674083795
 10/04  17:00:00,1446.11826946,35.2333225935,441.562305967,0.0,348.885089477,398.725816546,6.56375750211,0.0,6.56375750211
 10/04  18:00:00,1230.15779446,28.3475312868,432.982037508,0.0,249.203635341,299.044362409,6.5546874206,0.0,6.5546874206
 10/04  19:00:00,1226.24530882,27.226238368,413.918639774,0.0,249.203635341,299.044362409,4.36919562553,0.0,4.36919562553
 10/04  20:00:00,1078.39783878,26.7468438413,408.107099455,0.0,149.522181205,249.203635341,6.54722571499,0.0,6.54722571499
 10/04  21:00:00,1055.03084642,26.7467434423,408.471514696,0.0,149.522181205,249.203635341,2.19026616774,0.0,2.19026616774
 10/04  22:00:00,349.356522944,0.0,0.0,0.0,49.8407270682,199.362908273,2.18868390464,0.0,2.18868390464
 10/04  23:00:00,299.991763752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869791522,0.0,2.18869791522
 10/04  24:00:00,287.769565492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859514967,0.0,2.18859514967
 10/05  01:00:00,287.769568898,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/05  02:00:00,287.769569434,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887378392,0.0,2.1887378392
 10/05  03:00:00,287.769569666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864019836,0.0,2.18864019836
 10/05  04:00:00,299.991767524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854269307,0.0,2.18854269307
 10/05  05:00:00,349.357785809,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042154082,0.0,2.19042154082
 10/05  06:00:00,937.226739063,30.5714432103,409.396326299,0.0,49.8407270682,199.362908273,7.44481803729,5.25506032683,2.18975771046
 10/05  07:00:00,1022.90121868,26.7467434423,403.230207087,0.0,149.522181205,199.362908273,25.4271383359,18.8759187276,6.55121960829
 10/05  08:00:00,1550.1054692,28.2604539652,405.406252974,0.0,448.566543614,448.566543614,11.2271749295,0.272626949302,10.9545479802
 10/05  09:00:00,1533.10889911,29.7136637525,421.583578777,0.0,448.566543614,448.566543614,10.9623018156,0.0,10.9623018156
 10/05  10:00:00,1495.72309026,30.3086159558,431.799897751,0.0,448.566543614,448.566543614,13.1522244287,0.0,13.1522244287
 10/05  11:00:00,1511.83034052,31.0010055772,447.052547612,0.0,448.566543614,448.566543614,13.181337502,0.0,13.181337502
 10/05  12:00:00,1475.45605241,29.6153952786,461.900387685,0.0,448.566543614,398.725816546,17.6242367877,0.0,17.6242367877
 10/05  13:00:00,1506.3619557,36.5379476635,436.044275423,0.0,448.566543614,448.566543614,15.4105165828,0.0,15.4105165828
 10/05  14:00:00,1504.63894824,37.3448596564,433.522753205,0.0,448.566543614,448.566543614,10.950758266,0.0,10.950758266
 10/05  15:00:00,1504.20539341,38.4348999197,431.999581182,0.0,448.566543614,448.566543614,10.9466888384,0.0,10.9466888384
 10/05  16:00:00,1553.72624497,39.5623858561,431.499538962,0.0,448.566543614,448.566543614,13.1715217066,0.0,13.1715217066
 10/05  17:00:00,1446.53486656,33.8795943077,442.854090498,0.0,348.885089477,398.725816546,8.74454258294,0.0,8.74454258294
 10/05  18:00:00,1264.78894357,27.3798284739,466.97294535,0.0,249.203635341,299.044362409,6.55407426272,0.0,6.55407426272
 10/05  19:00:00,1297.23374127,26.8634000632,481.662752466,0.0,249.203635341,299.044362409,4.36959005548,0.0,4.36959005548
 10/05  20:00:00,1161.80794611,26.7467434423,487.331289538,0.0,149.522181205,249.203635341,4.3718391789,0.0,4.3718391789
 10/05  21:00:00,1135.97659587,26.7467434423,485.948114104,0.0,149.522181205,249.203635341,4.3608661169,0.0,4.3608661169
 10/05  22:00:00,349.356526025,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/05  23:00:00,299.99176735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867958352,0.0,2.18867958352
 10/05  24:00:00,287.76956979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858256807,0.0,2.18858256807
 10/06  01:00:00,287.769573383,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872986116,0.0,2.18872986116
 10/06  02:00:00,287.769572885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863790984,0.0,2.18863790984
 10/06  03:00:00,287.769572585,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/06  04:00:00,299.991770848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854612981,0.0,2.18854612981
 10/06  05:00:00,349.357792178,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043303427,0.0,2.19043303427
 10/06  06:00:00,1013.81737237,31.7188960935,483.894880517,0.0,49.8407270682,199.362908273,4.43798216803,0.0783058123563,4.35967635567
 10/06  07:00:00,1093.39491376,26.7467434423,469.944066447,0.0,149.522181205,199.362908273,5.27804901381,0.903561844621,4.37448716919
 10/06  08:00:00,1606.18555501,28.6941113774,458.164278684,0.0,448.566543614,448.566543614,10.9534703442,0.0,10.9534703442
 10/06  09:00:00,1557.57003687,31.0818670799,443.826336664,0.0,448.566543614,448.566543614,13.1498563528,0.0,13.1498563528
 10/06  10:00:00,1513.32281837,31.8928742006,447.656486426,0.0,448.566543614,448.566543614,10.9678558189,0.0,10.9678558189
 10/06  11:00:00,1515.7859836,32.7112438263,449.297905519,0.0,448.566543614,448.566543614,15.3826069334,0.0,15.3826069334
 10/06  12:00:00,1464.65023804,31.1896310306,449.520303431,0.0,448.566543614,398.725816546,15.4223595718,0.0,15.4223595718
 10/06  13:00:00,1508.20240468,36.3507250679,438.071908992,0.0,448.566543614,448.566543614,17.6116090956,0.0,17.6116090956
 10/06  14:00:00,1509.93359563,35.298380361,440.863858593,0.0,448.566543614,448.566543614,10.9502114266,0.0,10.9502114266
 10/06  15:00:00,1513.99540467,34.6962956899,445.528168879,0.0,448.566543614,448.566543614,8.76141545337,0.0,8.76141545337
 10/06  16:00:00,1569.43510762,34.5218148687,452.248927673,0.0,448.566543614,448.566543614,15.3668662806,0.0,15.3668662806
 10/06  17:00:00,1461.53208983,30.2303568595,461.510127726,0.0,348.885089477,398.725816546,6.5639967668,0.0,6.5639967668
 10/06  18:00:00,1205.01140107,26.7467434423,409.369946636,0.0,249.203635341,299.044362409,6.55498345003,0.0,6.55498345003
 10/06  19:00:00,1185.28668491,26.7467434423,373.358900412,0.0,249.203635341,299.044362409,4.36940259854,0.0,4.36940259854
 10/06  20:00:00,1024.56162073,26.7467434423,355.469957462,0.0,149.522181205,249.203635341,13.3818085666,6.83414176242,6.54766680414
 10/06  21:00:00,984.402193194,26.7467434423,337.90596428,0.0,149.522181205,249.203635341,26.7817628868,24.5913681475,2.19039473932
 10/06  22:00:00,349.356530142,0.0,0.0,0.0,49.8407270682,199.362908273,2.18869330988,0.0,2.18869330988
 10/06  23:00:00,299.991771016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860127663,0.0,2.18860127663
 10/06  24:00:00,287.769573004,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874684936,0.0,2.18874684936
 10/07  01:00:00,237.92884908,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/07  02:00:00,237.928849307,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866539174,0.0,2.18866539174
 10/07  03:00:00,237.928849769,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857929689,0.0,2.18857929689
 10/07  04:00:00,250.151047704,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887311052,0.0,2.1887311052
 10/07  05:00:00,274.596706981,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063846806,0.0,2.19063846806
 10/07  06:00:00,856.484792867,29.8966310838,328.330983942,0.0,49.8407270682,199.362908273,74.6459576769,72.4559758233,2.1899818536
 10/07  07:00:00,831.742886628,26.7467434423,309.829632349,0.0,49.8407270682,199.362908273,93.9556903089,89.5910418842,4.36464842473
 10/07  08:00:00,1041.96984501,26.7467434423,294.761470627,0.0,249.203635341,249.203635341,42.84554011,38.4763267158,4.36921339423
 10/07  09:00:00,1004.31044617,26.7467434423,293.613781107,0.0,249.203635341,249.203635341,35.026562222,28.4725765606,6.55398566141
 10/07  10:00:00,953.297070909,26.7467434423,299.549035568,0.0,249.203635341,249.203635341,27.8635685385,21.3120340288,6.55153450967
 10/07  11:00:00,961.892545578,27.0706662295,309.206383297,0.0,249.203635341,249.203635341,21.4205492063,14.8614978491,6.55905135722
 10/07  12:00:00,972.089451921,28.0882294453,318.173218631,0.0,249.203635341,249.203635341,17.7965522815,11.2442062429,6.55234603863
 10/07  13:00:00,974.7911025,28.7283876132,320.248834969,0.0,249.203635341,249.203635341,16.1374023717,9.58619533946,6.55120703223
 10/07  14:00:00,724.767122396,28.335305057,319.940096276,0.0,74.7610906023,174.442544739,14.0260752406,9.65707119449,4.3690040461
 10/07  15:00:00,730.974654125,28.0220706536,326.387923131,0.0,74.7610906023,174.442544739,6.08380331616,1.71698876265,4.36681455351
 10/07  16:00:00,796.030071039,27.3590041667,342.898478414,0.0,74.7610906023,174.442544739,7.36705783164,2.99905462926,4.36800320238
 10/07  17:00:00,760.69520526,26.755765763,346.341814975,0.0,24.9203635341,149.522181205,15.9587854761,13.7690256611,2.189759815
 10/07  18:00:00,296.667472471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992505597,0.0,2.18992505597
 10/07  19:00:00,323.485076958,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899289469,0.0,2.1899289469
 10/07  20:00:00,323.485077004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993123224,0.0,2.18993123224
 10/07  21:00:00,299.041524963,0.0,0.0,0.0,24.9203635341,149.522181205,4.36188877685,0.0,4.36188877685
 10/07  22:00:00,274.595442664,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861880652,0.0,2.18861880652
 10/07  23:00:00,250.151046874,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/07  24:00:00,237.928849576,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877104498,0.0,2.18877104498
 10/08  01:00:00,237.928431564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798833878,0.0,2.18798833878
 10/08  02:00:00,237.928430912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801820572,0.0,2.18801820572
 10/08  03:00:00,237.928430637,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  04:00:00,250.150629322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804837926,0.0,2.18804837926
 10/08  05:00:00,274.596290756,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992212675,0.0,2.18992212675
 10/08  06:00:00,323.483815945,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805087047,0.0,2.18805087047
 10/08  07:00:00,322.297210619,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  08:00:00,296.666211535,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808213077,0.0,2.18808213077
 10/08  09:00:00,259.999618237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811233671,0.0,2.18811233671
 10/08  10:00:00,211.110826052,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  11:00:00,211.111670798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919342563,0.0,2.18919342563
 10/08  12:00:00,434.588657167,11.4044648235,167.064138912,0.0,24.9203635341,149.522181205,2.18939902063,0.0,2.18939902063
 10/08  13:00:00,559.130465901,17.9423988402,260.278898128,0.0,24.9203635341,149.522181205,4.36237098855,0.0,4.36237098855
 10/08  14:00:00,506.511481782,15.4766300739,220.130261795,0.0,24.9203635341,149.522181205,2.18940754067,0.0,2.18940754067
 10/08  15:00:00,576.229224271,18.7023998609,272.110801892,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  16:00:00,555.953738722,14.3416053809,210.485876834,0.0,24.9203635341,149.522181205,2.18813480254,0.0,2.18813480254
 10/08  17:00:00,565.112391574,11.5937183969,178.028734081,0.0,24.9203635341,149.522181205,2.1881130051,0.0,2.1881130051
 10/08  18:00:00,296.666210643,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  19:00:00,323.483815978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807801589,0.0,2.18807801589
 10/08  20:00:00,323.48381606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810848182,0.0,2.18810848182
 10/08  21:00:00,299.040686372,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990865637,0.0,2.18990865637
 10/08  22:00:00,274.595024074,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  23:00:00,250.150628634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811191895,0.0,2.18811191895
 10/08  24:00:00,237.928431566,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881428337,0.0,2.1881428337
 10/09  01:00:00,237.928433782,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798323251,0.0,2.18798323251
 10/09  02:00:00,237.928433671,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  03:00:00,237.928434474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801937018,0.0,2.18801937018
 10/09  04:00:00,250.150631701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805576191,0.0,2.18805576191
 10/09  05:00:00,274.596295972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999054997,0.0,2.18999054997
 10/09  06:00:00,323.483817911,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  07:00:00,322.29721442,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807065938,0.0,2.18807065938
 10/09  08:00:00,296.666214523,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810746578,0.0,2.18810746578
 10/09  09:00:00,259.999620152,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  10:00:00,211.110829753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814484321,0.0,2.18814484321
 10/09  11:00:00,211.111675454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920183418,0.0,2.18920183418
 10/09  12:00:00,211.111675485,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941461028,0.0,2.18941461028
 10/09  13:00:00,211.112943625,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119455278,0.0,2.19119455278
 10/09  14:00:00,585.922607187,17.5949930428,271.150024834,0.0,24.9203635341,149.522181205,2.18940002203,0.0,2.18940002203
 10/09  15:00:00,504.310240472,14.0835323263,223.229587728,0.0,24.9203635341,149.522181205,2.18817072248,0.0,2.18817072248
 10/09  16:00:00,519.397999476,9.69870921644,182.72166897,0.0,24.9203635341,149.522181205,2.18816818242,0.0,2.18816818242
 10/09  17:00:00,522.975767263,9.93762049457,174.896060791,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  18:00:00,296.666214426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812512934,0.0,2.18812512934
 10/09  19:00:00,323.483819067,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816214724,0.0,2.18816214724
 10/09  20:00:00,323.483818047,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  21:00:00,299.040691731,0.0,0.0,0.0,24.9203635341,149.522181205,4.09318195311,0.0,4.09318195311
 10/09  22:00:00,274.59502722,0.0,0.0,0.0,24.9203635341,149.522181205,0.286046858514,0.0,0.286046858514
 10/09  23:00:00,250.150632376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801608958,0.0,2.18801608958
 10/09  24:00:00,237.928433962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805332164,0.0,2.18805332164
 10/10  01:00:00,287.769587183,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/10  02:00:00,287.769587627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857585635,0.0,2.18857585635
 10/10  03:00:00,287.769587829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874795568,0.0,2.18874795568
 10/10  04:00:00,299.991785648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867988075,0.0,2.18867988075
 10/10  05:00:00,349.357814938,0.0,0.0,0.0,49.8407270682,199.362908273,2.19063045954,0.0,2.19063045954
 10/10  06:00:00,873.917207494,29.2946324343,346.368432494,0.0,49.8407270682,199.362908273,70.754482169,68.5644966818,2.18998548715
 10/10  07:00:00,933.662085664,26.7467434423,310.145623164,0.0,149.522181205,199.362908273,96.3698562276,89.8189300923,6.55092613531
 10/10  08:00:00,1448.58564338,26.7467434423,302.500358451,0.0,448.566543614,448.566543614,26.2564888273,15.2998926909,10.9565961364
 10/10  09:00:00,1419.72902425,26.7577513377,310.306843516,0.0,448.566543614,448.566543614,14.33018234,3.36764706374,10.9625352763
 10/10  10:00:00,1383.10608499,27.4004306404,322.041010498,0.0,448.566543614,448.566543614,14.508455233,1.34887948548,13.1595757475
 10/10  11:00:00,1403.41578387,28.9510766912,341.081964794,0.0,448.566543614,448.566543614,15.8157070631,0.431258106528,15.3844489566
 10/10  12:00:00,1385.07385826,28.0048294291,374.875328657,0.0,448.566543614,398.725816546,17.8149471507,0.184825832729,17.6301213179
 10/10  13:00:00,1461.79803756,29.9767089742,401.570279127,0.0,448.566543614,448.566543614,15.4154333023,0.0,15.4154333023
 10/10  14:00:00,1479.79056786,30.3082545711,419.074734,0.0,448.566543614,448.566543614,10.9524253812,0.0,10.9524253812
 10/10  15:00:00,1511.35145301,30.9638258831,447.207418874,0.0,448.566543614,448.566543614,10.9490319591,0.0,10.9490319591
 10/10  16:00:00,1569.0721934,30.8352312914,455.572481902,0.0,448.566543614,448.566543614,13.1765823312,0.0,13.1765823312
 10/10  17:00:00,1448.45098908,28.1402789469,450.525489689,0.0,348.885089477,398.725816546,8.74656636889,0.0,8.74656636889
 10/10  18:00:00,1237.95659222,26.7467434423,441.365292646,0.0,249.203635341,299.044362409,6.58579370386,0.0291830784415,6.55661062542
 10/10  19:00:00,1260.59528037,26.7467434423,438.078117376,0.0,249.203635341,299.044362409,5.21398075237,0.843988222976,4.3699925294
 10/10  20:00:00,1109.08885678,26.7467434423,436.658047779,0.0,149.522181205,249.203635341,16.3215266325,9.77319769174,6.54832894073
 10/10  21:00:00,1082.25599196,26.7467434423,435.102485531,0.0,149.522181205,249.203635341,25.3221519638,23.1316995823,2.19045238156
 10/10  22:00:00,349.356544674,0.0,0.0,0.0,49.8407270682,199.362908273,2.18862383704,0.0,2.18862383704
 10/10  23:00:00,299.991785343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879654442,0.0,2.18879654442
 10/10  24:00:00,287.769587083,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/11  01:00:00,287.76959096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873461318,0.0,2.18873461318
 10/11  02:00:00,287.769591352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867212936,0.0,2.18867212936
 10/11  03:00:00,287.769591567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860991288,0.0,2.18860991288
 10/11  04:00:00,299.991789265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878908083,0.0,2.18878908083
 10/11  05:00:00,349.357820709,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051281357,0.0,2.19051281357
 10/11  06:00:00,931.6469499,29.8535263735,405.108142944,0.0,49.8407270682,199.362908273,44.819545576,42.6296735872,2.18987198884
 10/11  07:00:00,997.472476718,26.7467434423,379.7011233,0.0,149.522181205,199.362908273,59.9837871852,53.4322449946,6.55154219055
 10/11  08:00:00,1520.45029377,26.764186521,379.29515509,0.0,448.566543614,448.566543614,14.1644218126,3.2073315367,10.957090276
 10/11  09:00:00,1504.47570901,27.5264215348,396.313947259,0.0,448.566543614,448.566543614,12.117380239,1.15297942067,10.9644008183
 10/11  10:00:00,1503.03576312,29.4621456731,439.864550172,0.0,448.566543614,448.566543614,13.4589069399,0.298803479493,13.1601034604
 10/11  11:00:00,1528.75124144,31.8795904365,463.094644765,0.0,448.566543614,448.566543614,15.3855348115,0.0,15.3855348115
 10/11  12:00:00,1483.62830906,30.4171035812,469.270694248,0.0,448.566543614,398.725816546,17.632024801,0.0,17.632024801
 10/11  13:00:00,1522.42928287,34.5622097437,454.087105769,0.0,448.566543614,448.566543614,15.4151152035,0.0,15.4151152035
 10/11  14:00:00,1515.41917678,35.0561056209,446.591586477,0.0,448.566543614,448.566543614,10.9538046721,0.0,10.9538046721
 10/11  15:00:00,1513.43971298,35.4655745222,444.203082205,0.0,448.566543614,448.566543614,10.9505715267,0.0,10.9505715267
 10/11  16:00:00,1563.44889702,34.9334984004,445.850883647,0.0,448.566543614,448.566543614,13.1788799448,0.0,13.1788799448
 10/11  17:00:00,1458.82712331,31.0842373931,457.941592969,0.0,348.885089477,398.725816546,8.74688730697,0.0,8.74688730697
 10/11  18:00:00,1275.42817264,27.3133923092,477.678519933,0.0,249.203635341,299.044362409,6.55498652047,0.0,6.55498652047
 10/11  19:00:00,1310.82430328,26.8063685441,486.766614785,0.0,249.203635341,299.044362409,4.36976341701,0.0,4.36976341701
 10/11  20:00:00,1152.55752691,26.7467434423,478.146703149,0.0,149.522181205,249.203635341,6.5480439284,0.0,6.5480439284
 10/11  21:00:00,1115.97980056,26.7467434423,466.87261246,0.0,149.522181205,249.203635341,2.21320945248,0.0227351050392,2.19047434744
 10/11  22:00:00,349.356548305,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876953647,0.0,2.18876953647
 10/11  23:00:00,299.991789186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870717398,0.0,2.18870717398
 10/11  24:00:00,287.769591243,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886455913,0.0,2.1886455913
 10/12  01:00:00,287.769594598,0.0,0.0,0.0,24.9203635341,199.362908273,0.0385165424074,0.0,0.0385165424074
 10/12  02:00:00,287.769594559,0.0,0.0,0.0,24.9203635341,199.362908273,2.17030152683,0.0,2.17030152683
 10/12  03:00:00,287.769594921,0.0,0.0,0.0,24.9203635341,199.362908273,2.188779102,0.0,2.188779102
 10/12  04:00:00,299.991792928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872309784,0.0,2.18872309784
 10/12  05:00:00,349.357826692,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057843455,0.0,2.19057843455
 10/12  06:00:00,972.628992381,30.4401951142,444.037395977,0.0,49.8407270682,199.362908273,6.11828874512,3.9283039644,2.18998478072
 10/12  07:00:00,1046.91376472,26.7467434423,425.999770336,0.0,149.522181205,199.362908273,20.8433700425,14.2912106049,6.55215943759
 10/12  08:00:00,1572.10409715,27.5654618869,427.284579068,0.0,448.566543614,448.566543614,11.0007811835,0.0443995999366,10.9563815836
 10/12  09:00:00,1556.80435384,28.8993458099,445.367348863,0.0,448.566543614,448.566543614,13.154403835,0.0,13.154403835
 10/12  10:00:00,1532.26673588,29.5492702707,468.94382545,0.0,448.566543614,448.566543614,10.9697513085,0.0,10.9697513085
 10/12  11:00:00,1532.2682008,30.4610510015,468.03012327,0.0,448.566543614,448.566543614,15.3843633625,0.0,15.3843633625
 10/12  12:00:00,1475.57360705,29.954936326,461.678114083,0.0,448.566543614,398.725816546,17.6336055458,0.0,17.6336055458
 10/12  13:00:00,1513.85778959,34.9081423115,445.169635788,0.0,448.566543614,448.566543614,17.6169237492,0.0,17.6169237492
 10/12  14:00:00,1509.18938137,34.5246050853,440.893272331,0.0,448.566543614,448.566543614,10.9533504225,0.0,10.9533504225
 10/12  15:00:00,1506.13578734,34.8510907922,437.513612218,0.0,448.566543614,448.566543614,8.76346893428,0.0,8.76346893428
 10/12  16:00:00,1553.91046056,36.2438739021,435.002037749,0.0,448.566543614,448.566543614,15.3693281379,0.0,15.3693281379
 10/12  17:00:00,1447.47991281,31.6013177388,446.07728588,0.0,348.885089477,398.725816546,8.74678238214,0.0,8.74678238214
 10/12  18:00:00,1262.92014782,27.0381529955,465.445718627,0.0,249.203635341,299.044362409,6.5551673404,0.0,6.5551673404
 10/12  19:00:00,1296.12249807,26.7501277512,472.121039104,0.0,249.203635341,299.044362409,4.36971377527,0.0,4.36971377527
 10/12  20:00:00,1157.11064216,26.7467434423,482.63389912,0.0,149.522181205,249.203635341,4.37214323386,0.0,4.37214323386
 10/12  21:00:00,1140.88381528,26.7467434423,490.863292447,0.0,149.522181205,249.203635341,4.41277463344,0.0519800594277,4.36079457401
 10/12  22:00:00,349.356551589,0.0,0.0,0.0,49.8407270682,199.362908273,2.1886687093,0.0,2.1886687093
 10/12  23:00:00,299.99179232,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/12  24:00:00,287.769594921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861324686,0.0,2.18861324686
 10/13  01:00:00,287.769598865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880715045,0.0,2.18880715045
 10/13  02:00:00,287.769598872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875693343,0.0,2.18875693343
 10/13  03:00:00,287.769598705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870696029,0.0,2.18870696029
 10/13  04:00:00,299.991796146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865717415,0.0,2.18865717415
 10/13  05:00:00,349.35783294,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905335332,0.0,2.1905335332
 10/13  06:00:00,996.422290216,31.1464954857,467.071837714,0.0,49.8407270682,199.362908273,2.71226420783,0.522405274995,2.18985893284
 10/13  07:00:00,1095.16110215,26.7467434423,463.948534638,0.0,149.522181205,199.362908273,11.9727431547,5.42029514865,6.55244800609
 10/13  08:00:00,1603.16535297,28.2176642407,456.149717663,0.0,448.566543614,448.566543614,10.9588758748,0.0,10.9588758748
 10/13  09:00:00,1572.63440148,31.6885583459,458.283812564,0.0,448.566543614,448.566543614,10.9675957065,0.0,10.9675957065
 10/13  10:00:00,1513.39971363,34.8546566709,444.771404685,0.0,448.566543614,448.566543614,13.1604783436,0.0,13.1604783436
 10/13  11:00:00,1506.95597092,37.1247754901,436.05411988,0.0,448.566543614,448.566543614,15.3869633778,0.0,15.3869633778
 10/13  12:00:00,1463.25333747,33.2310763082,446.081665058,0.0,448.566543614,398.725816546,17.6349926819,0.0,17.6349926819
 10/13  13:00:00,1507.25126216,38.435684024,435.035530523,0.0,448.566543614,448.566543614,17.618466768,0.0,17.618466768
 10/13  14:00:00,1503.03888364,39.6232677562,429.644083433,0.0,448.566543614,448.566543614,8.76692641026,0.0,8.76692641026
 10/13  15:00:00,1507.19326001,39.0649891099,434.357163954,0.0,448.566543614,448.566543614,10.9516624751,0.0,10.9516624751
 10/13  16:00:00,1556.51016611,39.3199668834,434.525611729,0.0,448.566543614,448.566543614,15.3749625945,0.0,15.3749625945
 10/13  17:00:00,1450.89000362,33.3263926109,447.762287215,0.0,348.885089477,398.725816546,6.5656987843,0.0,6.5656987843
 10/13  18:00:00,1267.92370754,27.7354507271,469.751965138,0.0,249.203635341,299.044362409,6.55686926999,0.0,6.55686926999
 10/13  19:00:00,1304.10967992,27.0760409343,479.782298072,0.0,249.203635341,299.044362409,6.54503469683,0.0,6.54503469683
 10/13  20:00:00,1162.22855474,26.7467434423,487.751799742,0.0,149.522181205,249.203635341,4.37235969214,0.0,4.37235969214
 10/13  21:00:00,1126.78570145,26.7467434423,477.099239463,0.0,149.522181205,249.203635341,4.36123731975,0.0,4.36123731975
 10/13  22:00:00,349.356555101,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/13  23:00:00,299.991796359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863966668,0.0,2.18863966668
 10/13  24:00:00,287.769598827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883332413,0.0,2.18883332413
 10/14  01:00:00,237.928875502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879190897,0.0,2.18879190897
 10/14  02:00:00,237.92887534,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874788973,0.0,2.18874788973
 10/14  03:00:00,237.928874993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870411131,0.0,2.18870411131
 10/14  04:00:00,250.151072626,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  05:00:00,274.596748596,0.0,0.0,0.0,24.9203635341,149.522181205,4.361256276,0.0,4.361256276
 10/14  06:00:00,1010.40771858,31.1641952741,481.039887328,0.0,49.8407270682,199.362908273,2.26858997117,0.0786269445755,2.18996302659
 10/14  07:00:00,1009.84945928,26.7467434423,477.539630162,0.0,49.8407270682,199.362908273,3.19778280618,1.00536226412,2.19242054206
 10/14  08:00:00,1223.75794606,26.7467434423,476.418072572,0.0,249.203635341,249.203635341,6.69285857653,0.14783413454,6.54502444199
 10/14  09:00:00,1184.38447747,26.7765311878,473.678960029,0.0,249.203635341,249.203635341,6.55630716119,0.0,6.55630716119
 10/14  10:00:00,1129.09184373,26.9949881404,467.057512956,0.0,249.203635341,249.203635341,6.55230287887,0.0,6.55230287887
 10/14  11:00:00,1125.13452153,27.5370776048,462.556393306,0.0,249.203635341,249.203635341,6.55966523333,0.0,6.55966523333
 10/14  12:00:00,1126.57901109,28.0394853998,463.499755829,0.0,249.203635341,249.203635341,6.55321608638,0.0,6.55321608638
 10/14  13:00:00,1134.43253745,28.5212923762,470.87190193,0.0,249.203635341,249.203635341,6.55257424622,0.0,6.55257424622
 10/14  14:00:00,893.52786303,29.1673680862,478.552082939,0.0,74.7610906023,174.442544739,4.36995536903,0.0,4.36995536903
 10/14  15:00:00,888.115822611,29.0197927682,474.570592974,0.0,74.7610906023,174.442544739,4.36789714747,0.0,4.36789714747
 10/14  16:00:00,907.112448002,28.2418467578,446.722005879,0.0,74.7610906023,174.442544739,4.36869257904,0.0,4.36869257904
 10/14  17:00:00,852.107273367,27.0148888002,431.585405119,0.0,24.9203635341,149.522181205,2.1900323546,0.0,2.1900323546
 10/14  18:00:00,296.66750869,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011804198,0.0,2.19011804198
 10/14  19:00:00,323.485112977,0.0,0.0,0.0,24.9203635341,149.522181205,4.36015389424,0.0,4.36015389424
 10/14  20:00:00,323.485112839,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990569595,0.0,2.18990569595
 10/14  21:00:00,299.04156962,0.0,0.0,0.0,24.9203635341,149.522181205,2.19132549648,0.0,2.19132549648
 10/14  22:00:00,274.595468752,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873165303,0.0,2.18873165303
 10/14  23:00:00,250.151073187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868844392,0.0,2.18868844392
 10/14  24:00:00,237.928875235,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864526394,0.0,2.18864526394
 10/15  01:00:00,237.928451031,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  02:00:00,237.92845182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816544523,0.0,2.18816544523
 10/15  03:00:00,237.928452073,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803660054,0.0,2.18803660054
 10/15  04:00:00,250.150648933,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  05:00:00,274.596326889,0.0,0.0,0.0,24.9203635341,149.522181205,4.35996748471,0.0,4.35996748471
 10/15  06:00:00,323.483835829,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  07:00:00,330.840898947,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820163543,0.0,2.18820163543
 10/15  08:00:00,296.666232102,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881753768,0.0,2.1881753768
 10/15  09:00:00,259.999637856,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  10:00:00,513.368688523,11.6797427485,217.614411987,0.0,24.9203635341,149.522181205,2.18823000339,0.0,2.18823000339
 10/15  11:00:00,443.921666642,10.819499233,174.934976332,0.0,24.9203635341,149.522181205,2.189415859,0.0,2.189415859
 10/15  12:00:00,567.722662445,15.5203939,253.694080886,0.0,24.9203635341,149.522181205,2.18947252221,0.0,2.18947252221
 10/15  13:00:00,646.069435707,20.6113700969,322.286171706,0.0,24.9203635341,149.522181205,2.19139818527,0.0,2.19139818527
 10/15  14:00:00,601.496999304,18.053872925,282.037150021,0.0,24.9203635341,149.522181205,2.18947914558,0.0,2.18947914558
 10/15  15:00:00,649.128111208,20.7884236481,323.506472917,0.0,24.9203635341,149.522181205,2.18820966859,0.0,2.18820966859
 10/15  16:00:00,660.101946812,17.6925627417,290.864252656,0.0,24.9203635341,149.522181205,2.18820345336,0.0,2.18820345336
 10/15  17:00:00,726.565406362,19.663594172,316.492004794,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  18:00:00,305.209898368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823765785,0.0,2.18823765785
 10/15  19:00:00,323.483836753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806852514,0.0,2.18806852514
 10/15  20:00:00,323.483836223,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814339644,0.0,2.18814339644
 10/15  21:00:00,299.040722629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963566204,0.0,2.18963566204
 10/15  22:00:00,274.595044379,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  23:00:00,250.150649494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823655577,0.0,2.18823655577
 10/15  24:00:00,237.92845199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810873498,0.0,2.18810873498
 10/16  01:00:00,287.769609627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884323479,0.0,2.18884323479
 10/16  02:00:00,287.769609283,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/16  03:00:00,287.769609396,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881169964,0.0,2.18881169964
 10/16  04:00:00,299.99180752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878038592,0.0,2.18878038592
 10/16  05:00:00,349.357850752,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905667326,0.0,2.1905667326
 10/16  06:00:00,852.235580765,29.5181334042,324.70358648,0.0,49.8407270682,199.362908273,99.0878207049,94.7277258031,4.36009490175
 10/16  07:00:00,839.576500108,26.7467434423,213.308765607,0.0,149.522181205,199.362908273,116.722604154,112.346772868,4.37583128608
 10/16  08:00:00,1352.6541383,26.7467434423,210.96547951,0.0,448.566543614,448.566543614,29.4130382533,16.2674699866,13.1455682667
 10/16  09:00:00,1409.13344826,27.2575052288,302.914552042,0.0,448.566543614,448.566543614,14.612118547,3.64179481871,10.9703237283
 10/16  10:00:00,1407.37430169,29.6682747378,348.278719405,0.0,448.566543614,448.566543614,14.6665830682,1.50599662519,13.160586443
 10/16  11:00:00,1447.39632955,32.3220337549,386.149367452,0.0,448.566543614,448.566543614,16.0151345082,0.624525894504,15.3906086137
 10/16  12:00:00,1423.89868065,31.6734546846,413.036851525,0.0,448.566543614,398.725816546,17.9933662509,0.354551112714,17.6388151382
 10/16  13:00:00,1485.20125545,35.7942477496,419.441216743,0.0,448.566543614,448.566543614,17.6234901827,0.0,17.6234901827
 10/16  14:00:00,1465.70969414,36.6552276547,396.477290503,0.0,448.566543614,448.566543614,10.9543945229,0.0,10.9543945229
 10/16  15:00:00,1451.00538795,36.5185589882,380.715647827,0.0,448.566543614,448.566543614,10.9519419062,0.0,10.9519419062
 10/16  16:00:00,1502.32201512,37.3310983598,382.326241013,0.0,448.566543614,448.566543614,13.1773460113,0.0,13.1773460113
 10/16  17:00:00,1380.3875704,32.4264579791,378.15972361,0.0,348.885089477,398.725816546,8.74678050046,0.0,8.74678050046
 10/16  18:00:00,1149.74224195,27.4784744377,349.901760183,0.0,249.203635341,299.044362409,6.55706910005,0.0,6.55706910005
 10/16  19:00:00,1129.36962793,26.7738615719,314.136916953,0.0,249.203635341,299.044362409,4.37031803937,0.0,4.37031803937
 10/16  20:00:00,957.784926902,26.7467434423,292.856146975,0.0,149.522181205,249.203635341,10.4070503761,3.85782372665,6.54922664947
 10/16  21:00:00,916.491482803,26.7467434423,276.663616297,0.0,149.522181205,249.203635341,22.776409119,20.585720118,2.19068900103
 10/16  22:00:00,349.356566761,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885261732,0.0,2.18885261732
 10/16  23:00:00,299.991807539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882180006,0.0,2.18882180006
 10/16  24:00:00,287.76960945,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887910019,0.0,2.1887910019
