Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/17  01:00:00,287.769612967,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/17  02:00:00,287.769613164,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877062263,0.0,2.18877062263
 10/17  03:00:00,287.769613464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874544157,0.0,2.18874544157
 10/17  04:00:00,299.991811415,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887204788,0.0,2.1887204788
 10/17  05:00:00,349.357856184,0.0,0.0,0.0,49.8407270682,199.362908273,2.19064851681,0.0,2.19064851681
 10/17  06:00:00,768.592438647,29.8587214019,248.47900339,0.0,49.8407270682,199.362908273,181.613451206,179.423375281,2.19007592524
 10/17  07:00:00,716.591218883,26.7467434423,97.6550689074,0.0,149.522181205,199.362908273,204.132541328,197.579419594,6.55312173445
 10/17  08:00:00,1189.55967846,26.8206810568,62.3167248862,0.0,448.566543614,448.566543614,50.8173061805,39.8595673771,10.9577388034
 10/17  09:00:00,1207.08602076,27.772918995,108.635354657,0.0,448.566543614,448.566543614,36.3280534526,23.1680662573,13.1599871953
 10/17  10:00:00,1240.90555881,28.7915767812,189.598430892,0.0,448.566543614,448.566543614,27.1437496982,13.9836491995,13.1601004987
 10/17  11:00:00,1301.29970917,30.888596232,247.185120381,0.0,448.566543614,448.566543614,20.9865443095,5.59604394663,15.3905003629
 10/17  12:00:00,1266.50316707,30.0478951935,262.689467199,0.0,448.566543614,398.725816546,24.3602692986,6.72086981215,17.6393994864
 10/17  13:00:00,1329.73062886,34.2677686637,271.543917101,0.0,448.566543614,448.566543614,19.4712283569,1.84673200672,17.6244963502
 10/17  14:00:00,1342.27095605,35.2123736431,282.63579034,0.0,448.566543614,448.566543614,11.3704171153,0.415439939394,10.9549771759
 10/17  15:00:00,1356.89345465,35.2743554338,296.732489626,0.0,448.566543614,448.566543614,10.9512256113,0.0,10.9512256113
 10/17  16:00:00,1407.87487338,34.6519243522,299.352675746,0.0,448.566543614,448.566543614,13.1786781176,0.0,13.1786781176
 10/17  17:00:00,1282.72516972,30.1615849643,291.652295282,0.0,348.885089477,398.725816546,8.74767594447,0.0,8.74767594447
 10/17  18:00:00,1083.59614335,26.8641011079,286.813872015,0.0,249.203635341,299.044362409,7.14366544942,0.586971398828,6.55669405059
 10/17  19:00:00,1100.77066002,26.7467434423,286.2388923,0.0,249.203635341,299.044362409,8.69715351823,4.32706769275,4.37008582548
 10/17  20:00:00,943.578589771,26.7467434423,279.567691488,0.0,149.522181205,249.203635341,41.1769423638,34.627740825,6.54920153884
 10/17  21:00:00,858.349866885,26.7467434423,219.687487447,0.0,149.522181205,249.203635341,66.5287293587,64.3381809992,2.1905483595
 10/17  22:00:00,349.356570375,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883947392,0.0,2.18883947392
 10/17  23:00:00,299.99181126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881414352,0.0,2.18881414352
 10/17  24:00:00,287.769613358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878962003,0.0,2.18878962003
 10/18  01:00:00,287.769616823,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877478124,0.0,2.18877478124
 10/18  02:00:00,287.769616659,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/18  03:00:00,287.769616894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875587616,0.0,2.18875587616
 10/18  04:00:00,299.991814975,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873719834,0.0,2.18873719834
 10/18  05:00:00,349.357862543,0.0,0.0,0.0,49.8407270682,199.362908273,2.19055191625,0.0,2.19055191625
 10/18  06:00:00,750.636036996,29.2952424373,231.48420604,0.0,49.8407270682,199.362908273,314.556066433,310.196273986,4.35979244709
 10/18  07:00:00,582.764199208,26.7467434423,36.1287450207,0.0,149.522181205,199.362908273,345.480920347,341.104896308,4.37602403833
 10/18  08:00:00,1202.85823295,26.7467434423,69.9408619896,0.0,448.566543614,448.566543614,98.1333636228,84.9863640873,13.1469995355
 10/18  09:00:00,1214.68548967,26.8368346439,117.198445265,0.0,448.566543614,448.566543614,43.5143821905,32.5440060222,10.9703761683
 10/18  10:00:00,1272.50527638,27.6309522635,222.276413816,0.0,448.566543614,448.566543614,33.6281147545,20.4649838181,13.1631309363
 10/18  11:00:00,1319.10770099,29.6103419821,266.118540186,0.0,448.566543614,448.566543614,26.5920449006,11.2016305625,15.3904143381
 10/18  12:00:00,1284.08503573,29.0439984674,281.004278417,0.0,448.566543614,398.725816546,29.6703992789,12.0307015285,17.6396977504
 10/18  13:00:00,1347.46142017,32.807369029,290.457683346,0.0,448.566543614,448.566543614,20.4049266659,2.77943957256,17.6254870933
 10/18  14:00:00,1360.5907166,33.8200477518,302.058791095,0.0,448.566543614,448.566543614,11.7170460027,0.76152312646,10.9555228762
 10/18  15:00:00,1372.66746164,34.2286450264,313.383442832,0.0,448.566543614,448.566543614,10.9534782214,0.0,10.9534782214
 10/18  16:00:00,1425.05977047,33.7717737741,317.210186871,0.0,448.566543614,448.566543614,13.183643053,0.0,13.183643053
 10/18  17:00:00,1307.02060935,29.5589466353,316.223586301,0.0,348.885089477,398.725816546,8.7597192602,0.0111920197566,8.74852724044
 10/18  18:00:00,1108.61837205,26.8702025253,311.622351734,0.0,249.203635341,299.044362409,7.74370358131,1.18637072515,6.55733285617
 10/18  19:00:00,1125.40982391,26.7467434423,310.769263139,0.0,249.203635341,299.044362409,13.6636535792,7.11809273479,6.5455608444
 10/18  20:00:00,969.838376843,26.7467434423,305.16890275,0.0,149.522181205,249.203635341,33.54883763,29.1758970975,4.37294053249
 10/18  21:00:00,937.193054093,26.7467434423,297.595738724,0.0,149.522181205,249.203635341,53.8556434967,49.4943025982,4.36134089852
 10/18  22:00:00,349.356573646,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/18  23:00:00,299.991814563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888591664,0.0,2.18888591664
 10/18  24:00:00,287.769617066,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886768158,0.0,2.18886768158
 10/19  01:00:00,287.769620976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885683379,0.0,2.18885683379
 10/19  02:00:00,287.769620996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884411097,0.0,2.18884411097
 10/19  03:00:00,287.769620874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883163794,0.0,2.18883163794
 10/19  04:00:00,299.991818401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881934784,0.0,2.18881934784
 10/19  05:00:00,349.357868245,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078505651,0.0,2.19078505651
 10/19  06:00:00,797.864111268,29.3164445923,278.563845151,0.0,49.8407270682,199.362908273,157.301431786,155.111298345,2.19013344082
 10/19  07:00:00,832.335903575,26.7467434423,212.480742024,0.0,149.522181205,199.362908273,177.341386575,170.787256568,6.55413000633
 10/19  08:00:00,1319.45060598,26.7467434423,185.293835685,0.0,448.566543614,448.566543614,69.0636912385,58.103204229,10.9604870094
 10/19  09:00:00,1347.23903358,26.7469580691,248.992331194,0.0,448.566543614,448.566543614,39.5064482178,26.3481651008,13.158283117
 10/19  10:00:00,1340.47068389,27.2893800095,289.756833725,0.0,448.566543614,448.566543614,18.4791724067,5.52479176079,12.9543806459
 10/19  11:00:00,1386.56699096,29.3899324606,323.398071403,0.0,448.566543614,448.566543614,15.696398893,2.29734888803,13.399050005
 10/19  12:00:00,1360.9802438,29.3209110234,347.716777998,0.0,448.566543614,398.725816546,22.1241066421,2.27855444568,19.8455521964
 10/19  13:00:00,1440.53433642,33.085285074,373.907762919,0.0,448.566543614,448.566543614,18.3742544887,0.747946833393,17.6263076553
 10/19  14:00:00,1458.71137679,33.019264824,394.023656024,0.0,448.566543614,448.566543614,10.9560222459,0.0,10.9560222459
 10/19  15:00:00,1472.40940891,33.2581976046,409.026833495,0.0,448.566543614,448.566543614,10.9526149118,0.0,10.9526149118
 10/19  16:00:00,1537.08164024,33.8062530284,423.658279904,0.0,448.566543614,448.566543614,13.1812030005,0.0,13.1812030005
 10/19  17:00:00,1430.4219848,30.0508039522,431.48364062,0.0,348.885089477,398.725816546,8.74925243783,0.0,8.74925243783
 10/19  18:00:00,1226.16548202,27.01498659,421.447386363,0.0,249.203635341,299.044362409,6.55804046154,0.00140647482277,6.55663398672
 10/19  19:00:00,1232.19632227,26.7467434423,410.560754018,0.0,249.203635341,299.044362409,6.88264948017,0.337555261879,6.54509421829
 10/19  20:00:00,1074.99809635,26.7467434423,403.576634775,0.0,149.522181205,249.203635341,13.3099614276,8.93697457611,4.37298685148
 10/19  21:00:00,1044.11131106,26.7467434423,398.010570311,0.0,149.522181205,249.203635341,19.9516647572,17.7610506125,2.19061414468
 10/19  22:00:00,349.356577643,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893325281,0.0,2.18893325281
 10/19  23:00:00,299.99181868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877111913,0.0,2.18877111913
 10/19  24:00:00,287.769621,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887593302,0.0,2.1887593302
 10/20  01:00:00,287.769624717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875572114,0.0,2.18875572114
 10/20  02:00:00,287.769624543,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874951158,0.0,2.18874951158
 10/20  03:00:00,287.769624223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874353877,0.0,2.18874353877
 10/20  04:00:00,299.991821934,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/20  05:00:00,349.357874724,0.0,0.0,0.0,49.8407270682,199.362908273,4.36155330346,0.0,4.36155330346
 10/20  06:00:00,879.865528194,29.8294186983,355.200411924,0.0,49.8407270682,199.362908273,81.841566111,79.6514107886,2.19015532245
 10/20  07:00:00,944.113132782,26.7467434423,320.786695918,0.0,149.522181205,199.362908273,100.930273702,94.3769540295,6.55331967249
 10/20  08:00:00,1461.49757524,26.7467434423,323.274477765,0.0,448.566543614,448.566543614,24.2934064122,13.3312786025,10.9621278097
 10/20  09:00:00,1439.59532642,27.3798561891,337.063747306,0.0,448.566543614,448.566543614,16.4879847922,3.33056632713,13.1574184651
 10/20  10:00:00,1412.69689411,29.3718480829,354.189426857,0.0,448.566543614,448.566543614,12.524436592,1.55176185103,10.9726747409
 10/20  11:00:00,1446.22043831,31.9180530823,382.81329602,0.0,448.566543614,448.566543614,16.2352056417,0.843229181923,15.3919764597
 10/20  12:00:00,1425.00754933,31.2558801641,411.074131151,0.0,448.566543614,398.725816546,20.5224748032,0.676517649499,19.8459571537
 10/20  13:00:00,1506.44496894,35.8015609333,437.590623417,0.0,448.566543614,448.566543614,17.6271030116,0.0,17.6271030116
 10/20  14:00:00,1523.92154258,36.744837618,453.40699193,0.0,448.566543614,448.566543614,10.9566326527,0.0,10.9566326527
 10/20  15:00:00,1524.70330948,36.8869485643,454.086683023,0.0,448.566543614,448.566543614,10.9532376391,0.0,10.9532376391
 10/20  16:00:00,1565.09512424,37.3745161552,445.161551828,0.0,448.566543614,448.566543614,13.1823893373,0.0,13.1823893373
 10/20  17:00:00,1432.73294139,32.2121856499,431.49967767,0.0,348.885089477,398.725816546,8.74999021237,0.0,8.74999021237
 10/20  18:00:00,1215.24291427,27.5774968591,411.416108235,0.0,249.203635341,299.044362409,6.55672731825,0.0,6.55672731825
 10/20  19:00:00,1226.057345,26.926526015,405.647591479,0.0,249.203635341,299.044362409,6.54568620792,0.0,6.54568620792
 10/20  20:00:00,1065.094674,26.7467434423,396.125042877,0.0,149.522181205,249.203635341,4.51852226543,0.145090896843,4.37343136859
 10/20  21:00:00,1024.83817419,26.7467434423,381.393462543,0.0,149.522181205,249.203635341,10.9982421661,6.6368435934,4.36139857274
 10/20  22:00:00,349.356581119,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/20  23:00:00,299.991822263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873034408,0.0,2.18873034408
 10/20  24:00:00,287.769624659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872499248,0.0,2.18872499248
 10/21  01:00:00,237.928901399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872705958,0.0,2.18872705958
 10/21  02:00:00,237.928901333,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872725928,0.0,2.18872725928
 10/21  03:00:00,237.928901138,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872770021,0.0,2.18872770021
 10/21  04:00:00,250.151098609,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872831384,0.0,2.18872831384
 10/21  05:00:00,274.596789565,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907241042,0.0,2.1907241042
 10/21  06:00:00,869.292973275,29.3107661444,346.230324541,0.0,49.8407270682,199.362908273,87.4793438124,85.2892632024,2.19008061002
 10/21  07:00:00,838.653864148,26.7467434423,314.953439857,0.0,49.8407270682,199.362908273,107.868544762,103.503284945,4.36525981705
 10/21  08:00:00,1062.28160439,26.7467434423,322.833499971,0.0,249.203635341,249.203635341,39.741677677,35.3709972491,4.37068042789
 10/21  09:00:00,1044.34481704,26.7467434423,341.329462833,0.0,249.203635341,249.203635341,29.9759020248,23.419356755,6.55654526979
 10/21  10:00:00,1033.5267933,26.9868369399,376.860397699,0.0,249.203635341,249.203635341,21.2068434308,14.6537008042,6.55314262664
 10/21  11:00:00,1094.23930581,28.448375729,432.792364239,0.0,249.203635341,249.203635341,14.8312991132,6.08946986468,8.7418292485
 10/21  12:00:00,1127.35588204,29.9717493981,463.501097423,0.0,249.203635341,249.203635341,8.14432737955,1.5893497025,6.55497767705
 10/21  13:00:00,1133.22423116,30.9479671785,468.460839006,0.0,249.203635341,249.203635341,7.35082849485,0.797909324978,6.55291916987
 10/21  14:00:00,878.565808528,30.40277168,464.186897247,0.0,74.7610906023,174.442544739,4.75970864449,0.389306935707,4.37040170879
 10/21  15:00:00,858.238839004,29.5130284828,446.17651248,0.0,74.7610906023,174.442544739,4.36779354786,0.0,4.36779354786
 10/21  16:00:00,894.245080838,28.5391702733,435.283882855,0.0,74.7610906023,174.442544739,4.36945790764,0.0,4.36945790764
 10/21  17:00:00,858.340050098,27.3404685796,438.809720843,0.0,24.9203635341,149.522181205,2.98507033841,0.79503293989,2.19003739852
 10/21  18:00:00,305.211211667,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024026801,0.0,2.19024026801
 10/21  19:00:00,323.485149317,0.0,0.0,0.0,24.9203635341,149.522181205,4.36040132755,0.0,4.36040132755
 10/21  20:00:00,323.485149036,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009627746,0.0,2.19009627746
 10/21  21:00:00,299.041616459,0.0,0.0,0.0,24.9203635341,149.522181205,2.191065794,0.0,2.191065794
 10/21  22:00:00,274.595494582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873151753,0.0,2.18873151753
 10/21  23:00:00,250.151099068,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873256008,0.0,2.18873256008
 10/21  24:00:00,237.92890123,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873360318,0.0,2.18873360318
 10/22  01:00:00,237.928472047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811748332,0.0,2.18811748332
 10/22  02:00:00,237.928471955,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  03:00:00,237.928472641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823683625,0.0,2.18823683625
 10/22  04:00:00,250.150670276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814871631,0.0,2.18814871631
 10/22  05:00:00,274.596362861,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015040594,0.0,2.19015040594
 10/22  06:00:00,323.483856626,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812703448,0.0,2.18812703448
 10/22  07:00:00,330.840918795,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  08:00:00,296.66625283,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824722699,0.0,2.18824722699
 10/22  09:00:00,259.99965927,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815965948,0.0,2.18815965948
 10/22  10:00:00,211.110867313,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  11:00:00,257.401513006,1.77457508832,36.7650817282,0.0,24.9203635341,149.522181205,2.18954490568,0.0,2.18954490568
 10/22  12:00:00,711.117312916,18.1561808197,391.964591966,0.0,24.9203635341,149.522181205,2.18963451432,0.0,2.18963451432
 10/22  13:00:00,614.210301583,13.5731282605,310.394812526,0.0,24.9203635341,149.522181205,4.36320990546,0.0,4.36320990546
 10/22  14:00:00,761.057476563,21.02665684,434.487225956,0.0,24.9203635341,149.522181205,2.18958850993,0.0,2.18958850993
 10/22  15:00:00,687.409182755,17.5942822183,368.012597415,0.0,24.9203635341,149.522181205,2.18828161709,0.0,2.18828161709
 10/22  16:00:00,786.843368696,20.5512038667,422.673086814,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  17:00:00,574.775363927,9.76016298573,225.310632689,0.0,24.9203635341,149.522181205,2.18790078493,0.0,2.18790078493
 10/22  18:00:00,305.209919435,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823129442,0.0,2.18823129442
 10/22  19:00:00,323.483856343,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  20:00:00,323.483856896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814338936,0.0,2.18814338936
 10/22  21:00:00,299.040758656,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903035466,0.0,2.1903035466
 10/22  22:00:00,274.595066037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812297345,0.0,2.18812297345
 10/22  23:00:00,250.150670369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824351935,0.0,2.18824351935
 10/22  24:00:00,237.928471783,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/23  01:00:00,287.769635332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882411706,0.0,2.18882411706
 10/23  02:00:00,287.769635553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883701348,0.0,2.18883701348
 10/23  03:00:00,287.76963567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885016819,0.0,2.18885016819
 10/23  04:00:00,299.991833482,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886350353,0.0,2.18886350353
 10/23  05:00:00,349.357891666,0.0,0.0,0.0,49.8407270682,199.362908273,2.190628774,0.0,2.190628774
 10/23  06:00:00,964.735726441,29.1840155862,437.587773243,0.0,49.8407270682,199.362908273,30.1421011218,27.9518490569,2.1902520649
 10/23  07:00:00,1027.31562614,26.7467434423,399.982805041,0.0,149.522181205,199.362908273,48.8305652634,42.2765758924,6.553989371
 10/23  08:00:00,1527.2158018,26.7467434423,385.238411701,0.0,448.566543614,448.566543614,14.2940716642,1.14507527753,13.1489963867
 10/23  09:00:00,1492.83099999,27.0802197373,385.297619836,0.0,448.566543614,448.566543614,11.3727363443,0.399419908292,10.9733164361
 10/23  10:00:00,1486.92621509,29.1249571534,424.236818103,0.0,448.566543614,448.566543614,13.1679574277,0.0,13.1679574277
 10/23  11:00:00,1507.85360108,32.3365273567,441.739658916,0.0,448.566543614,448.566543614,15.3963278151,0.0,15.3963278151
 10/23  12:00:00,1456.9513874,32.1064160373,440.90395019,0.0,448.566543614,398.725816546,19.850938714,0.0,19.850938714
 10/23  13:00:00,1505.88450708,36.7226441913,435.381415939,0.0,448.566543614,448.566543614,17.6305695597,0.0,17.6305695597
 10/23  14:00:00,1504.40442206,38.2170284348,432.415612503,0.0,448.566543614,448.566543614,10.9585122869,0.0,10.9585122869
 10/23  15:00:00,1503.21860223,40.074602644,429.372649349,0.0,448.566543614,448.566543614,10.9557868004,0.0,10.9557868004
 10/23  16:00:00,1551.11056875,41.6805949463,426.765066461,0.0,448.566543614,448.566543614,13.1868036788,0.0,13.1868036788
 10/23  17:00:00,1443.36523529,34.8947587513,438.668954993,0.0,348.885089477,398.725816546,8.75034717099,0.0,8.75034717099
 10/23  18:00:00,1282.79314789,28.2158020064,467.053565037,0.0,249.203635341,299.044362409,8.73685726542,0.0,8.73685726542
 10/23  19:00:00,1307.1759543,27.2951212231,482.629380715,0.0,249.203635341,299.044362409,4.37059958187,0.0,4.37059958187
 10/23  20:00:00,1161.89564366,26.7625287491,487.402977662,0.0,149.522181205,249.203635341,6.54988427005,0.0,6.54988427005
 10/23  21:00:00,1139.17446396,26.7467434423,489.23144953,0.0,149.522181205,249.203635341,2.19096019798,0.0,2.19096019798
 10/23  22:00:00,349.35659265,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898377035,0.0,2.18898377035
 10/23  23:00:00,299.991833363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874535566,0.0,2.18874535566
 10/23  24:00:00,287.769635236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875932092,0.0,2.18875932092
 10/24  01:00:00,287.769638914,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/24  02:00:00,287.76963913,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878390322,0.0,2.18878390322
 10/24  03:00:00,287.769639291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880358976,0.0,2.18880358976
 10/24  04:00:00,299.991837167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882345311,0.0,2.18882345311
 10/24  05:00:00,349.357897532,0.0,0.0,0.0,49.8407270682,199.362908273,2.19085656127,0.0,2.19085656127
 10/24  06:00:00,982.364714128,30.4013350555,453.752952838,0.0,49.8407270682,199.362908273,11.3517183107,9.16140434616,2.19031396454
 10/24  07:00:00,1060.04535833,26.7467434423,430.443544063,0.0,149.522181205,199.362908273,30.003413787,23.4485773439,6.55483644307
 10/24  08:00:00,1572.61965581,27.5762421613,427.811990497,0.0,448.566543614,448.566543614,13.3187246191,0.167596486106,13.151128133
 10/24  09:00:00,1561.94854502,28.9991137228,450.375017,0.0,448.566543614,448.566543614,10.969110871,0.0,10.969110871
 10/24  10:00:00,1528.51583662,29.8446189085,464.897242263,0.0,448.566543614,448.566543614,13.1707541727,0.0,13.1707541727
 10/24  11:00:00,1521.91573595,30.6423164157,457.495975974,0.0,448.566543614,448.566543614,15.3956960669,0.0,15.3956960669
 10/24  12:00:00,1475.15312956,29.3630337508,461.84903302,0.0,448.566543614,398.725816546,19.8526849508,0.0,19.8526849508
 10/24  13:00:00,1510.96418664,35.0314644982,442.152238207,0.0,448.566543614,448.566543614,17.6310207413,0.0,17.6310207413
 10/24  14:00:00,1499.33083266,38.9178337422,426.641189083,0.0,448.566543614,448.566543614,10.9587458012,0.0,10.9587458012
 10/24  15:00:00,1501.51075689,38.5930228305,429.146359401,0.0,448.566543614,448.566543614,10.9557772964,0.0,10.9557772964
 10/24  16:00:00,1551.84421368,37.4687011706,431.710572895,0.0,448.566543614,448.566543614,15.3831499557,0.0,15.3831499557
 10/24  17:00:00,1440.796071,33.2339839522,437.760549094,0.0,348.885089477,398.725816546,8.75090160573,0.0,8.75090160573
 10/24  18:00:00,1268.88550059,27.4320942241,453.92961108,0.0,249.203635341,299.044362409,6.55867437423,0.0,6.55867437423
 10/24  19:00:00,1289.949264,26.8710375687,465.826763014,0.0,249.203635341,299.044362409,4.37071408271,0.0,4.37071408271
 10/24  20:00:00,1148.68656325,26.7467434423,474.209669893,0.0,149.522181205,249.203635341,6.54986248695,0.0,6.54986248695
 10/24  21:00:00,1117.01641607,26.7467434423,466.987823471,0.0,149.522181205,249.203635341,2.19095169904,0.0,2.19095169904
 10/24  22:00:00,349.356596112,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898378951,0.0,2.18898378951
 10/24  23:00:00,299.991837159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900318592,0.0,2.18900318592
 10/24  24:00:00,287.769639399,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877031432,0.0,2.18877031432
 10/25  01:00:00,287.769643045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879899905,0.0,2.18879899905
 10/25  02:00:00,287.76964288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882506987,0.0,2.18882506987
 10/25  03:00:00,287.769642625,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885133958,0.0,2.18885133958
 10/25  04:00:00,299.991840331,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/25  05:00:00,349.357904117,0.0,0.0,0.0,49.8407270682,199.362908273,4.36156857432,0.0,4.36156857432
 10/25  06:00:00,1009.66187831,32.2131728916,479.245070636,0.0,49.8407270682,199.362908273,2.19005156251,0.0,2.19005156251
 10/25  07:00:00,1118.86650107,26.7467434423,486.872287844,0.0,149.522181205,199.362908273,6.6933426366,0.138589810325,6.55475282628
 10/25  08:00:00,1617.08279235,28.8663649192,469.001878101,0.0,448.566543614,448.566543614,10.9632259891,0.0,10.9632259891
 10/25  09:00:00,1544.89112763,32.4850352387,430.593217214,0.0,448.566543614,448.566543614,13.1639696592,0.0,13.1639696592
 10/25  10:00:00,1447.42945863,36.1675264867,380.457707992,0.0,448.566543614,448.566543614,13.1662588895,0.0,13.1662588895
 10/25  11:00:00,1424.96421303,38.4260585522,352.87804769,0.0,448.566543614,448.566543614,15.3975134101,0.0,15.3975134101
 10/25  12:00:00,1366.2986281,36.3774420181,348.267773429,0.0,448.566543614,398.725816546,19.8538549045,0.0,19.8538549045
 10/25  13:00:00,1429.40952023,41.8870072427,360.74020443,0.0,448.566543614,448.566543614,17.6317290374,0.0,17.6317290374
 10/25  14:00:00,1436.87972972,42.561346892,367.399656822,0.0,448.566543614,448.566543614,10.960074075,0.0,10.960074075
 10/25  15:00:00,1453.25008008,43.8285972782,382.068386313,0.0,448.566543614,448.566543614,10.9567809331,0.0,10.9567809331
 10/25  16:00:00,1504.23152377,44.1598287364,383.816817079,0.0,448.566543614,448.566543614,14.1921906314,0.0,14.1921906314
 10/25  17:00:00,1365.61104109,36.5006574228,365.94236938,0.0,348.885089477,398.725816546,8.82008235813,0.0,8.82008235813
 10/25  18:00:00,1159.57261184,28.2331488326,350.754610265,0.0,249.203635341,299.044362409,7.67004727382,0.0,7.67004727382
 10/25  19:00:00,1155.61663992,27.2598799399,338.583688303,0.0,249.203635341,299.044362409,4.37059458362,0.0,4.37059458362
 10/25  20:00:00,987.189487795,26.7467434423,320.869176914,0.0,149.522181205,249.203635341,6.55028074316,0.0,6.55028074316
 10/25  21:00:00,948.328940925,26.7467434423,307.083176459,0.0,149.522181205,249.203635341,2.1909444487,0.0,2.1909444487
 10/25  22:00:00,349.356599926,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897015031,0.0,2.18897015031
 10/25  23:00:00,299.991840745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886909451,0.0,2.18886909451
 10/25  24:00:00,287.769642855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889589031,0.0,2.18889589031
 10/26  01:00:00,287.769646381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893252423,0.0,2.18893252423
 10/26  02:00:00,287.769646223,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/26  03:00:00,287.769646267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896502063,0.0,2.18896502063
 10/26  04:00:00,299.991844315,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889976899,0.0,2.1889976899
 10/26  05:00:00,349.357909954,0.0,0.0,0.0,49.8407270682,199.362908273,4.36165277013,0.0,4.36165277013
 10/26  06:00:00,811.310911999,30.3793306134,289.86483686,0.0,49.8407270682,199.362908273,49.8554624496,47.6654059514,2.19005649826
 10/26  07:00:00,898.674679723,26.7467434423,268.980376456,0.0,149.522181205,199.362908273,71.5764023359,65.0225303343,6.55387200163
 10/26  08:00:00,1398.61320735,28.2796224735,261.760852695,0.0,448.566543614,448.566543614,17.8471634736,6.88182902685,10.9653344467
 10/26  09:00:00,1362.43948689,29.9580543602,260.047998583,0.0,448.566543614,448.566543614,15.0530925509,1.88841127934,13.1646812715
 10/26  10:00:00,1326.31397928,32.1783442284,269.902088666,0.0,448.566543614,448.566543614,14.3502162609,1.18472454783,13.165491713
 10/26  11:00:00,1343.26580688,34.7653363419,283.70189439,0.0,448.566543614,448.566543614,15.9781969503,0.581072670446,15.3971242798
 10/26  12:00:00,1297.0282828,33.3677163186,288.32398523,0.0,448.566543614,398.725816546,18.3314948462,0.681153976224,17.65034087
 10/26  13:00:00,1355.94959683,38.0227445495,292.502000593,0.0,448.566543614,448.566543614,19.8368044776,0.0,19.8368044776
 10/26  14:00:00,1362.23130664,38.8586466378,297.596389805,0.0,448.566543614,448.566543614,10.9611316658,0.0,10.9611316658
 10/26  15:00:00,1372.96307769,38.8080002705,308.095746907,0.0,448.566543614,448.566543614,10.9559590457,0.0,10.9559590457
 10/26  16:00:00,1427.89655836,38.526599086,314.332695031,0.0,448.566543614,448.566543614,15.3855909242,0.0,15.3855909242
 10/26  17:00:00,1301.60277263,32.7688857566,306.978067098,0.0,348.885089477,398.725816546,8.74988744679,0.0,8.74988744679
 10/26  18:00:00,1089.31573184,27.1519419372,283.134041145,0.0,249.203635341,299.044362409,6.55798669518,0.0,6.55798669518
 10/26  19:00:00,1088.57488372,26.7467434423,273.511905652,0.0,249.203635341,299.044362409,4.43346909251,0.0625017122515,4.37096738026
 10/26  20:00:00,931.796715384,26.7467434423,266.706441898,0.0,149.522181205,249.203635341,16.2494055059,9.69928436775,6.55012113819
 10/26  21:00:00,900.304266409,26.7467434423,260.166422567,0.0,149.522181205,249.203635341,29.6946785467,27.5039239778,2.19075456891
 10/26  22:00:00,349.356603522,0.0,0.0,0.0,49.8407270682,199.362908273,2.1888318839,0.0,2.1888318839
 10/26  23:00:00,299.991844438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881650271,0.0,2.18881650271
 10/26  24:00:00,287.769646598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884990686,0.0,2.18884990686
 10/27  01:00:00,287.769650181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889234098,0.0,2.18889234098
 10/27  02:00:00,287.76964999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893139823,0.0,2.18893139823
 10/27  03:00:00,287.769649864,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/27  04:00:00,299.99184772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897062647,0.0,2.18897062647
 10/27  05:00:00,349.357915913,0.0,0.0,0.0,49.8407270682,199.362908273,4.36175702289,0.0,4.36175702289
 10/27  06:00:00,761.258482313,30.0511874289,240.745014535,0.0,49.8407270682,199.362908273,131.60425513,129.413945198,2.19030993191
 10/27  07:00:00,767.547501299,26.7467434423,139.368114681,0.0,149.522181205,199.362908273,157.402848193,150.848064827,6.55478336531
 10/27  08:00:00,1220.18705722,27.2504803352,93.9209527382,0.0,448.566543614,448.566543614,46.3388818672,35.3748516652,10.964030202
 10/27  09:00:00,1248.28900197,28.5878200442,148.833704841,0.0,448.566543614,448.566543614,34.1464753279,20.9809868351,13.1654884928
 10/27  10:00:00,1244.83012862,29.6971958394,192.716258853,0.0,448.566543614,448.566543614,27.7159000696,14.5475434158,13.1683566538
 10/27  11:00:00,1277.0914615,31.6170373131,222.67212187,0.0,448.566543614,448.566543614,23.9217177768,8.52291899826,15.3987987786
 10/27  12:00:00,1238.2580849,30.5041184616,234.430642659,0.0,448.566543614,398.725816546,30.8959663784,11.0386849132,19.8572814652
 10/27  13:00:00,1296.35134675,34.6579501791,238.376011814,0.0,448.566543614,448.566543614,20.1060181179,2.47052123263,17.6354968852
 10/27  14:00:00,1298.85264028,35.3762158808,239.93287262,0.0,448.566543614,448.566543614,11.9045712932,0.944739029391,10.9598322638
 10/27  15:00:00,1304.47094599,35.4568200212,245.141754305,0.0,448.566543614,448.566543614,10.9563559059,0.0,10.9563559059
 10/27  16:00:00,1359.33364124,34.822522514,251.413600592,0.0,448.566543614,448.566543614,15.3849711676,0.0,15.3849711676
 10/27  17:00:00,1242.59516087,30.1028823603,252.443192741,0.0,348.885089477,398.725816546,9.46841083022,0.717820353276,8.75059047695
 10/27  18:00:00,1047.80991824,26.7573981761,243.823849617,0.0,249.203635341,299.044362409,17.8981816001,11.339769701,6.55841189913
 10/27  19:00:00,1044.61416514,26.7467434423,231.403535403,0.0,249.203635341,299.044362409,34.2736463777,27.7271511398,6.54649523794
 10/27  20:00:00,856.334902182,26.7467434423,193.092728492,0.0,149.522181205,249.203635341,72.4134618288,68.0399395627,4.37352226612
 10/27  21:00:00,790.707475037,26.7467434423,152.392527355,0.0,149.522181205,249.203635341,99.9221839367,95.5604567143,4.36172722238
 10/27  22:00:00,349.356606779,0.0,0.0,0.0,49.8407270682,199.362908273,2.18884298004,0.0,2.18884298004
 10/27  23:00:00,299.991847627,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/27  24:00:00,287.769649972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888290175,0.0,2.18888290175
 10/28  01:00:00,237.928926768,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892946353,0.0,2.18892946353
 10/28  02:00:00,237.928926882,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897491059,0.0,2.18897491059
 10/28  03:00:00,237.928926946,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902055239,0.0,2.18902055239
 10/28  04:00:00,250.151124745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880953453,0.0,2.18880953453
 10/28  05:00:00,274.596830196,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910374643,0.0,2.1910374643
 10/28  06:00:00,717.015073513,28.330234386,203.876833611,0.0,49.8407270682,199.362908273,400.815288905,398.624993983,2.19029492168
 10/28  07:00:00,441.471550124,26.7467434423,0.0,0.0,49.8407270682,199.362908273,738.540897569,734.175447864,4.36544970571
 10/28  08:00:00,647.746343652,26.7467434423,0.0,0.0,249.203635341,249.203635341,437.362863928,432.992313065,4.37055086372
 10/28  09:00:00,764.033517801,26.7467434423,86.1366721716,0.0,249.203635341,249.203635341,151.510178617,142.772141249,8.73803736738
 10/28  10:00:00,755.992867191,26.7467434423,107.789154413,0.0,249.203635341,249.203635341,93.56813868,87.0133970437,6.55474163627
 10/28  11:00:00,839.522211347,26.7546284329,189.625955085,0.0,249.203635341,249.203635341,77.0868000524,70.5243735479,6.56242650453
 10/28  12:00:00,885.649389136,27.4723878814,234.620383814,0.0,249.203635341,249.203635341,75.2200231579,66.4839921026,8.73603105533
 10/28  13:00:00,904.906724009,28.4513265118,252.377757347,0.0,249.203635341,249.203635341,63.4844790044,56.9310938997,6.55338510477
 10/28  14:00:00,667.522548479,28.2153964565,264.262584763,0.0,74.7610906023,174.442544739,87.4742564808,83.1034389665,4.37081751434
 10/28  15:00:00,667.053461793,27.7377574971,264.442606012,0.0,74.7610906023,174.442544739,70.7968734264,66.428541024,4.36833240242
 10/28  16:00:00,713.289085724,26.9426053963,262.772687393,0.0,74.7610906023,174.442544739,74.0356763696,69.6660900022,4.36958636739
 10/28  17:00:00,671.452271318,26.7467434423,259.540762345,0.0,24.9203635341,149.522181205,96.2329939997,94.0426293846,2.19036461515
 10/28  18:00:00,313.754914167,0.0,0.0,0.0,24.9203635341,149.522181205,4.36072866739,0.0,4.36072866739
 10/28  19:00:00,323.485184861,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029220498,0.0,2.19029220498
 10/28  20:00:00,323.485184632,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902680688,0.0,2.1902680688
 10/28  21:00:00,299.041663396,0.0,0.0,0.0,24.9203635341,149.522181205,2.19178305951,0.0,2.19178305951
 10/28  22:00:00,274.595519997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904720583,0.0,2.18904720583
 10/28  23:00:00,250.151124562,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883664154,0.0,2.18883664154
 10/28  24:00:00,237.928926847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888316785,0.0,2.18888316785
 10/29  01:00:00,237.928493249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838007885,0.0,2.18838007885
 10/29  02:00:00,237.92849282,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883331735,0.0,2.1883331735
 10/29  03:00:00,237.928492321,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  04:00:00,250.150690785,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882865772,0.0,2.1882865772
 10/29  05:00:00,287.714738752,0.364003171346,0.450828351124,0.0,24.9203635341,149.522181205,3.86294972757,1.67260909599,2.19034063158
 10/29  06:00:00,368.811625065,1.82001585673,3.00007671133,0.0,24.9203635341,149.522181205,11.0698831826,8.8815262843,2.18835689832
 10/29  07:00:00,368.188660652,1.45601268538,1.77862088156,0.0,24.9203635341,149.522181205,11.9793331255,9.79096895767,2.18836416785
 10/29  08:00:00,332.8397681,1.82001585673,2.38733427098,0.0,24.9203635341,149.522181205,8.16312721013,8.14312721013,0.02
 10/29  09:00:00,288.872348601,1.45601268538,1.85111421441,0.0,24.9203635341,149.522181205,6.82142724372,4.63305576008,2.18837148365
 10/29  10:00:00,225.922928469,0.728006342691,1.28039477191,0.0,24.9203635341,149.522181205,3.90853071172,1.72015183656,2.18837887516
 10/29  11:00:00,211.111763493,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959141908,0.0,2.18959141908
 10/29  12:00:00,211.11176351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965378893,0.0,2.18965378893
 10/29  13:00:00,257.786153951,3.82442810158,33.948705735,0.0,24.9203635341,149.522181205,2.19173082273,0.0,2.19173082273
 10/29  14:00:00,437.233772768,14.8847955189,158.356749093,0.0,24.9203635341,149.522181205,2.1896747353,0.0,2.1896747353
 10/29  15:00:00,433.189130371,12.4220256182,158.746407466,0.0,24.9203635341,149.522181205,2.18837146756,0.0,2.18837146756
 10/29  16:00:00,259.999680109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832582648,0.0,2.18832582648
 10/29  17:00:00,296.666273328,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827959471,0.0,2.18827959471
 10/29  18:00:00,313.753605943,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  19:00:00,323.483877462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823385796,0.0,2.18823385796
 10/29  20:00:00,323.483877896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818816548,0.0,2.18818816548
 10/29  21:00:00,299.040794368,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903786285,0.0,2.1903786285
 10/29  22:00:00,274.595086545,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825883533,0.0,2.18825883533
 10/29  23:00:00,250.150690389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821311125,0.0,2.18821311125
 10/29  24:00:00,237.928492456,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/30  01:00:00,287.769661168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890087485,0.0,2.18890087485
 10/30  02:00:00,302.00059817,0.364003171346,1.54243430231,0.0,24.9203635341,199.362908273,3.35873417132,1.16977463023,2.18895954109
 10/30  03:00:00,349.608998946,1.82001585673,7.27717771457,0.0,24.9203635341,199.362908273,8.33664985302,6.1476302917,2.18901956132
 10/30  04:00:00,331.419201908,1.45601268538,4.19062573479,0.0,24.9203635341,199.362908273,8.8732369066,6.68415819007,2.18907871653
 10/30  05:00:00,387.827798665,1.82001585673,4.64381705094,0.0,49.8407270682,199.362908273,12.0160309374,9.82494969492,2.19108124244
 10/30  06:00:00,709.134620606,26.7467434423,201.114877894,0.0,49.8407270682,199.362908273,612.565144454,610.374801185,2.19034326875
 10/30  07:00:00,541.213234839,26.7467434423,0.0,0.0,149.522181205,199.362908273,732.036137824,725.480874443,6.55526338076
 10/30  08:00:00,1046.47019703,26.7467434423,0.0,0.0,448.566543614,448.566543614,399.470144893,386.315352192,13.1547927015
 10/30  09:00:00,1009.63333673,26.7467434423,0.0,0.0,448.566543614,448.566543614,208.607890738,195.444553416,13.163337322
 10/30  10:00:00,1170.20970445,26.7467434423,123.050817622,0.0,448.566543614,448.566543614,89.2430981713,76.0760920248,13.1670061464
 10/30  11:00:00,1273.06075486,27.3688511611,223.70745113,0.0,448.566543614,448.566543614,53.9197629625,38.5188566034,15.4009063591
 10/30  12:00:00,1290.67242732,28.3878949109,289.195331089,0.0,448.566543614,398.725816546,57.0546577585,37.1923877945,19.862269964
 10/30  13:00:00,1345.16270841,29.4905400397,292.297346426,0.0,448.566543614,448.566543614,32.9434702716,15.3033064889,17.6401637827
 10/30  14:00:00,1347.8648987,29.9847077388,294.051463786,0.0,448.566543614,448.566543614,16.3501940273,5.38837802403,10.9618160033
 10/30  15:00:00,1360.41359408,30.2446451224,305.512943735,0.0,448.566543614,448.566543614,12.706094215,1.74881234753,10.9572818674
 10/30  16:00:00,1425.30303897,29.7267725869,321.567127337,0.0,448.566543614,448.566543614,16.1085711819,0.722635856498,15.3859353254
 10/30  17:00:00,1309.18086373,28.0382702941,320.040965852,0.0,348.885089477,398.725816546,9.95232836675,1.20139672906,8.75093163769
 10/30  18:00:00,1117.6383051,26.7997226848,312.66994217,0.0,249.203635341,299.044362409,20.2180355796,11.479175334,8.7388602456
 10/30  19:00:00,1117.51179934,26.7467434423,303.843499939,0.0,249.203635341,299.044362409,30.6352560022,26.2640898713,4.37116613089
 10/30  20:00:00,954.689238042,26.7467434423,291.409254468,0.0,149.522181205,249.203635341,74.7290305311,68.1777959103,6.55123462083
 10/30  21:00:00,895.231396935,26.7467434423,257.19169173,0.0,149.522181205,249.203635341,99.2912252184,97.1002835038,2.19094171464
 10/30  22:00:00,349.356618222,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908715222,0.0,2.18908715222
 10/30  23:00:00,299.991859014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888781758,0.0,2.18888781758
 10/30  24:00:00,287.769661088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894742033,0.0,2.18894742033
 10/31  01:00:00,287.769664601,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901682288,0.0,2.18901682288
 10/31  02:00:00,287.769664485,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/31  03:00:00,287.769664467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908205328,0.0,2.18908205328
 10/31  04:00:00,299.99186242,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888878647,0.0,2.1888878647
 10/31  05:00:00,349.357939201,0.0,0.0,0.0,49.8407270682,199.362908273,4.36213097904,0.0,4.36213097904
 10/31  06:00:00,748.825571677,27.2000513093,232.865220121,0.0,49.8407270682,199.362908273,365.646481275,363.456151665,2.1903296108
 10/31  07:00:00,541.090887536,26.7467434423,0.0,0.0,149.522181205,199.362908273,577.857681798,571.302262001,6.55541979642
 10/31  08:00:00,1131.06687067,26.7467434423,56.1882251027,0.0,448.566543614,448.566543614,213.478254676,202.511653765,10.9666009112
 10/31  09:00:00,1171.31217944,26.7467434423,75.1700150472,0.0,448.566543614,448.566543614,70.0198489178,56.8500663561,13.1697825618
 10/31  10:00:00,1256.57136675,26.816463811,207.71813738,0.0,448.566543614,448.566543614,38.5283725027,25.3546086555,13.1737638472
 10/31  11:00:00,1348.10129965,28.132754552,296.494505552,0.0,448.566543614,448.566543614,30.4552055667,12.8522328633,17.6029727034
 10/31  12:00:00,1355.39562174,28.9225932134,344.13189599,0.0,448.566543614,398.725816546,27.4392084915,9.78080994636,17.6583985451
 10/31  13:00:00,1459.82323079,29.421208883,397.487425793,0.0,448.566543614,448.566543614,21.9147447248,2.06984558323,19.8448991416
 10/31  14:00:00,1462.79849356,29.2863231959,404.168694397,0.0,448.566543614,448.566543614,11.7047287488,0.741820527606,10.9629082212
 10/31  15:00:00,1464.27948975,27.9210426228,407.495201917,0.0,448.566543614,448.566543614,11.3954508359,0.437365500912,10.9580853349
 10/31  16:00:00,1525.241906,27.7661003993,418.308692813,0.0,448.566543614,448.566543614,15.6995884982,0.310147177812,15.3894413204
 10/31  17:00:00,1420.59709267,27.4052501184,426.104373753,0.0,348.885089477,398.725816546,8.75176118847,0.0,8.75176118847
 10/31  18:00:00,1225.63117487,26.7483417446,414.739452856,0.0,249.203635341,299.044362409,8.15263046865,1.59370681676,6.55892365188
 10/31  19:00:00,1213.62810257,26.7467434423,394.814248101,0.0,249.203635341,299.044362409,20.1558604879,13.6090071857,6.54685330227
 10/31  20:00:00,1039.93824434,26.7467434423,372.440572631,0.0,149.522181205,249.203635341,46.2900606468,41.9164452781,4.3736153688
 10/31  21:00:00,1002.06764767,26.7467434423,359.445017294,0.0,149.522181205,249.203635341,55.7885444855,51.4264034198,4.36214106562
 10/31  22:00:00,349.35662162,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899207278,0.0,2.18899207278
 10/31  23:00:00,299.991862424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905809028,0.0,2.18905809028
 10/31  24:00:00,287.769664468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886431853,0.0,2.18886431853
 11/01  01:00:00,287.769668071,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/01  02:00:00,287.769668157,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894129611,0.0,2.18894129611
 11/01  03:00:00,287.769668286,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890132981,0.0,2.1890132981
 11/01  04:00:00,299.991866225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908537536,0.0,2.18908537536
 11/01  05:00:00,349.357944578,0.0,0.0,0.0,49.8407270682,199.362908273,2.19084435117,0.0,2.19084435117
 11/01  06:00:00,862.737756655,28.0659316673,341.805089887,0.0,49.8407270682,199.362908273,122.378591753,118.017753363,4.36083839013
 11/01  07:00:00,959.966670517,26.7467434423,328.488684279,0.0,149.522181205,199.362908273,127.028380381,120.473718667,6.55466171347
 11/01  08:00:00,1493.64045821,26.7467434423,354.997350202,0.0,448.566543614,448.566543614,29.9583668503,18.9901913525,10.9681754978
 11/01  09:00:00,1483.03365782,26.8478889517,378.059830195,0.0,448.566543614,448.566543614,21.3276916872,8.15867143296,13.1690202543
 11/01  10:00:00,1438.47388193,28.2339875892,379.493080359,0.0,448.566543614,448.566543614,16.460844242,3.28756369148,13.1732805506
 11/01  11:00:00,1469.03853205,29.95713362,406.951592688,0.0,448.566543614,448.566543614,16.7223689009,1.31754313159,15.4048257693
 11/01  12:00:00,1440.29296803,31.5399589128,426.050668192,0.0,448.566543614,398.725816546,20.8726728235,1.00619252963,19.8664802939
 11/01  13:00:00,1507.11579193,33.6442998296,440.946033479,0.0,448.566543614,448.566543614,19.8736504604,0.0275683789656,19.8460820815
 11/01  14:00:00,1523.4133141,34.6459808958,455.119764487,0.0,448.566543614,448.566543614,10.9631269454,0.0,10.9631269454
 11/01  15:00:00,1528.82427435,35.5030410569,459.562338434,0.0,448.566543614,448.566543614,10.9588740705,0.0,10.9588740705
 11/01  16:00:00,1575.63558838,36.7565162687,456.276006578,0.0,448.566543614,448.566543614,15.3889979903,0.0,15.3889979903
 11/01  17:00:00,1453.97147769,31.7459794207,452.84058752,0.0,348.885089477,398.725816546,8.75265480938,0.0,8.75265480938
 11/01  18:00:00,1245.86632502,27.83283294,432.035833618,0.0,249.203635341,299.044362409,6.56013393881,0.0,6.56013393881
 11/01  19:00:00,1235.68383371,26.9319623413,413.908950264,0.0,249.203635341,299.044362409,6.54755710251,0.0,6.54755710251
 11/01  20:00:00,1063.56014401,26.7467434423,392.955251757,0.0,149.522181205,249.203635341,8.46889133055,1.91792952261,6.55096180793
 11/01  21:00:00,1019.47219491,26.7467434423,374.702982473,0.0,149.522181205,249.203635341,15.7457164478,13.5548877968,2.19082865101
 11/01  22:00:00,349.356625319,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897205965,0.0,2.18897205965
 11/01  23:00:00,299.991866164,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904472361,0.0,2.18904472361
 11/01  24:00:00,287.769668327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911725689,0.0,2.18911725689
 11/02  01:00:00,287.769671681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893907996,0.0,2.18893907996
 11/02  02:00:00,287.769671636,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/02  03:00:00,287.769671681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901767031,0.0,2.18901767031
 11/02  04:00:00,299.99186967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909632628,0.0,2.18909632628
 11/02  05:00:00,349.357950562,0.0,0.0,0.0,49.8407270682,199.362908273,4.36209963765,0.0,4.36209963765
 11/02  06:00:00,865.892660816,29.3598177094,341.901330675,0.0,49.8407270682,199.362908273,73.9649077972,71.7745799337,2.19032786356
 11/02  07:00:00,902.934954247,26.7467434423,271.720496467,0.0,149.522181205,199.362908273,97.7283379357,91.1726338912,6.55570404458
 11/02  08:00:00,1409.18892341,26.7467434423,270.723246088,0.0,448.566543614,448.566543614,28.7563333494,17.790173885,10.9661594644
 11/02  09:00:00,1427.06522006,27.0885252274,323.837163843,0.0,448.566543614,448.566543614,16.2317368992,3.05983511421,13.171901785
 11/02  10:00:00,1417.15260181,29.779152013,359.658547036,0.0,448.566543614,448.566543614,14.1921619797,1.01571106937,13.1764509103
 11/02  11:00:00,1476.84341605,32.533667011,412.410708773,0.0,448.566543614,448.566543614,17.7659177015,0.162747039998,17.6031706615
 11/02  12:00:00,1477.03067981,32.4320568463,460.657179723,0.0,448.566543614,398.725816546,19.8783232012,0.0140300331431,19.8642931681
 11/02  13:00:00,1522.08991623,36.2916300877,452.017446757,0.0,448.566543614,448.566543614,17.6420166683,0.0,17.6420166683
 11/02  14:00:00,1516.92361322,37.2774961238,445.874083664,0.0,448.566543614,448.566543614,10.96200504,0.0,10.96200504
 11/02  15:00:00,1512.11571011,38.5577836197,439.78633906,0.0,448.566543614,448.566543614,13.1467738372,0.0,13.1467738372
 11/02  16:00:00,1561.37996072,40.1194134106,438.595323324,0.0,448.566543614,448.566543614,13.1924211308,0.0,13.1924211308
 11/02  17:00:00,1462.89946182,33.1894628889,459.908287426,0.0,348.885089477,398.725816546,10.9361602283,0.0,10.9361602283
 11/02  18:00:00,1303.36878537,28.0652323765,479.235953455,0.0,249.203635341,299.044362409,6.55980487139,0.0,6.55980487139
 11/02  19:00:00,1292.49377995,27.2503086451,468.287929735,0.0,249.203635341,299.044362409,4.3711369274,0.0,4.3711369274
 11/02  20:00:00,1112.37806757,26.7470148713,439.369118696,0.0,149.522181205,249.203635341,6.5511297779,0.0,6.5511297779
