Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/02  21:00:00,1070.0867552,26.7467434423,422.897524216,0.0,149.522181205,249.203635341,2.77666833138,0.585785564707,2.19088276668
 11/02  22:00:00,349.356628737,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908981972,0.0,2.18908981972
 11/02  23:00:00,299.991869709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911526913,0.0,2.18911526913
 11/02  24:00:00,287.769671955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893281378,0.0,2.18893281378
 11/03  01:00:00,287.769675575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901963717,0.0,2.18901963717
 11/03  02:00:00,287.769675627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910457917,0.0,2.18910457917
 11/03  03:00:00,287.769675585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892721095,0.0,2.18892721095
 11/03  04:00:00,299.991873258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901274039,0.0,2.18901274039
 11/03  05:00:00,349.357955336,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107361455,0.0,2.19107361455
 11/03  06:00:00,920.873605695,30.0092665225,393.808810474,0.0,49.8407270682,199.362908273,31.7668745116,29.5763463498,2.19052816188
 11/03  07:00:00,995.052938361,26.7467434423,361.031648609,0.0,149.522181205,199.362908273,54.6010810195,48.0452138841,6.55586713545
 11/03  08:00:00,1494.46900948,27.0816672277,353.56194398,0.0,448.566543614,448.566543614,16.2710031475,3.1122680468,13.1587351007
 11/03  09:00:00,1488.20544245,29.0206064438,378.796811589,0.0,448.566543614,448.566543614,13.8429404783,0.675339934697,13.1676005436
 11/03  10:00:00,1484.32351325,32.1936162706,418.801168047,0.0,448.566543614,448.566543614,13.2458955291,0.0734703673602,13.1724251617
 11/03  11:00:00,1517.63604034,35.1118861202,448.746360194,0.0,448.566543614,448.566543614,15.4070761728,0.0,15.4070761728
 11/03  12:00:00,1473.81698962,34.2237799004,455.651735799,0.0,448.566543614,398.725816546,19.8681328479,0.0,19.8681328479
 11/03  13:00:00,1516.18047254,38.4616862544,443.937907197,0.0,448.566543614,448.566543614,19.8487520865,0.0,19.8487520865
 11/03  14:00:00,1511.45800352,39.7108388158,437.975110839,0.0,448.566543614,448.566543614,10.9645418817,0.0,10.9645418817
 11/03  15:00:00,1513.09968156,40.0057256861,439.322339224,0.0,448.566543614,448.566543614,10.9595060298,0.0,10.9595060298
 11/03  16:00:00,1559.69146777,40.5772181876,436.448996551,0.0,448.566543614,448.566543614,15.3903770034,0.0,15.3903770034
 11/03  17:00:00,1456.58076527,34.5523359274,452.226698465,0.0,348.885089477,398.725816546,8.75207774127,0.0,8.75207774127
 11/03  18:00:00,1291.16932675,28.0983297823,467.078952946,0.0,249.203635341,299.044362409,8.73975649877,0.0,8.73975649877
 11/03  19:00:00,1269.00444623,27.1962688103,445.133751579,0.0,249.203635341,299.044362409,4.37189815737,0.0,4.37189815737
 11/03  20:00:00,1109.50346645,26.7467434423,436.218513153,0.0,149.522181205,249.203635341,6.55113228047,0.0,6.55113228047
 11/03  21:00:00,1064.8053531,26.7467434423,417.627669916,0.0,149.522181205,249.203635341,2.56827498196,0.377322427109,2.19095255486
 11/03  22:00:00,349.356632276,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909977349,0.0,2.18909977349
 11/03  23:00:00,299.991873193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905343772,0.0,2.18905343772
 11/03  24:00:00,287.769675523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913914974,0.0,2.18913914974
 11/04  01:00:00,237.928951963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897057977,0.0,2.18897057977
 11/04  02:00:00,237.928951905,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890622652,0.0,2.1890622652
 11/04  03:00:00,237.928951908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915400596,0.0,2.18915400596
 11/04  04:00:00,250.151149478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898247816,0.0,2.18898247816
 11/04  05:00:00,274.596870769,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119580098,0.0,2.19119580098
 11/04  06:00:00,915.143520976,29.8899311737,387.770751203,0.0,49.8407270682,199.362908273,34.675084057,32.4848311591,2.19025289795
 11/04  07:00:00,892.261916733,26.7467434423,357.697340382,0.0,49.8407270682,199.362908273,57.4343917898,53.0680101744,4.36638161543
 11/04  08:00:00,1092.37203821,26.7467434423,351.389434473,0.0,249.203635341,249.203635341,26.8686485893,22.4970232206,4.37162536868
 11/04  09:00:00,1070.54769496,26.7467434423,364.175709318,0.0,249.203635341,249.203635341,21.5618785591,12.822340537,8.73953802214
 11/04  10:00:00,1070.99684871,27.413410603,410.26490018,0.0,249.203635341,249.203635341,11.5268779561,4.97059284513,6.55628511096
 11/04  11:00:00,1119.03230262,29.5054382366,455.124397492,0.0,249.203635341,249.203635341,10.0119657687,1.26749334526,8.74447242348
 11/04  12:00:00,1130.05306728,30.3096173542,465.385326606,0.0,249.203635341,249.203635341,7.41129093567,0.853632417626,6.55765851804
 11/04  13:00:00,1131.29671673,28.8636621491,467.882259,0.0,249.203635341,249.203635341,7.05604688613,0.499645139101,6.55640174703
 11/04  14:00:00,892.486886669,27.6884490935,478.979572074,0.0,74.7610906023,174.442544739,5.04531229332,0.673839310386,4.37147298294
 11/04  15:00:00,897.113735409,27.9893493038,483.592840449,0.0,74.7610906023,174.442544739,6.54350836804,0.0,6.54350836804
 11/04  16:00:00,947.23991008,26.8452362468,486.836146236,0.0,74.7610906023,174.442544739,7.39735581237,3.02680267093,4.37055314144
 11/04  17:00:00,896.459593256,26.7467434423,474.931681093,0.0,24.9203635341,149.522181205,23.4087515241,21.2182678986,2.19048362556
 11/04  18:00:00,322.298615582,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050712021,0.0,2.19050712021
 11/04  19:00:00,323.48522056,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052748014,0.0,2.19052748014
 11/04  20:00:00,323.48522061,0.0,0.0,0.0,24.9203635341,149.522181205,4.36076472423,0.0,4.36076472423
 11/04  21:00:00,299.041707709,0.0,0.0,0.0,24.9203635341,149.522181205,2.19191408715,0.0,2.19191408715
 11/04  22:00:00,274.595545261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896145138,0.0,2.18896145138
 11/04  23:00:00,250.15114971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905397323,0.0,2.18905397323
 11/04  24:00:00,237.928952021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914630797,0.0,2.18914630797
 11/05  01:00:00,237.928512978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836306536,0.0,2.18836306536
 11/05  02:00:00,237.928512393,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  03:00:00,237.928512679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835830188,0.0,2.18835830188
 11/05  04:00:00,250.150710932,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883538502,0.0,2.1883538502
 11/05  05:00:00,274.596433754,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029447297,0.0,2.19029447297
 11/05  06:00:00,323.483897789,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829725006,0.0,2.18829725006
 11/05  07:00:00,339.384626516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829337542,0.0,2.18829337542
 11/05  08:00:00,296.666292584,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  09:00:00,259.999699648,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828959171,0.0,2.18828959171
 11/05  10:00:00,211.110908793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828587553,0.0,2.18828587553
 11/05  11:00:00,211.111793508,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974428335,0.0,2.18974428335
 11/05  12:00:00,211.111793585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985402612,0.0,2.18985402612
 11/05  13:00:00,211.113121629,0.0,0.0,0.0,24.9203635341,149.522181205,4.36321825117,0.0,4.36321825117
 11/05  14:00:00,211.111793783,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976578588,0.0,2.18976578588
 11/05  15:00:00,211.11090808,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  16:00:00,259.999699823,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844797545,0.0,2.18844797545
 11/05  17:00:00,296.66629348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844429501,0.0,2.18844429501
 11/05  18:00:00,322.297293145,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844061367,0.0,2.18844061367
 11/05  19:00:00,323.483897021,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  20:00:00,323.483897574,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843693262,0.0,2.18843693262
 11/05  21:00:00,299.040829686,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024184004,0.0,2.19024184004
 11/05  22:00:00,274.595106433,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838164117,0.0,2.18838164117
 11/05  23:00:00,250.150711006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837802023,0.0,2.18837802023
 11/05  24:00:00,237.928512786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837439984,0.0,2.18837439984
 11/06  01:00:00,287.769685829,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/06  02:00:00,287.769685821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914088239,0.0,2.18914088239
 11/06  03:00:00,287.769685932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898034833,0.0,2.18898034833
 11/06  04:00:00,287.769685995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908556526,0.0,2.18908556526
 11/06  05:00:00,299.991883953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917961996,0.0,2.18917961996
 11/06  06:00:00,349.357973033,0.0,0.0,0.0,49.8407270682,199.362908273,2.19101987266,0.0,2.19101987266
 11/06  07:00:00,930.20948652,29.9602989321,411.465831673,0.0,49.8407270682,199.362908273,53.525289422,49.1644496812,4.3608397408
 11/06  08:00:00,961.313462561,26.7467434423,369.261693067,0.0,149.522181205,199.362908273,61.2638451363,54.7077765482,6.5560685881
 11/06  09:00:00,1503.24196967,27.8326058825,361.497415759,0.0,448.566543614,448.566543614,17.6180318312,6.64977387026,10.968257961
 11/06  10:00:00,1470.33847484,29.0426526128,362.372841542,0.0,448.566543614,448.566543614,17.3617985775,4.18611968841,13.175678889
 11/06  11:00:00,1443.62131554,29.5482179488,382.317640228,0.0,448.566543614,448.566543614,17.6923293059,2.32677058266,15.3655587233
 11/06  12:00:00,1467.07725632,29.9106532426,404.654457618,0.0,448.566543614,448.566543614,17.3102887128,1.90194149585,15.4083472169
 11/06  13:00:00,1419.05403312,27.9643876873,408.383590242,0.0,448.566543614,398.725816546,22.5530878249,2.68368765702,19.8694001679
 11/06  14:00:00,1479.55595915,30.1186642246,416.920373559,0.0,448.566543614,448.566543614,21.1094025168,1.2578526492,19.8515498676
 11/06  15:00:00,1485.11168245,30.3210304868,422.108659688,0.0,448.566543614,448.566543614,11.9180346521,0.952032024875,10.9660026273
 11/06  16:00:00,1477.7461147,30.4608855023,415.232037597,0.0,448.566543614,448.566543614,11.6990992144,0.73812877058,10.9609704438
 11/06  17:00:00,1517.46431236,30.5809781996,406.116973548,0.0,448.566543614,448.566543614,16.0453472591,0.651379826256,15.3939674329
 11/06  18:00:00,1413.56511453,28.1987585243,391.719184262,0.0,348.885089477,398.725816546,12.844389087,1.90714639484,10.9372426921
 11/06  19:00:00,1220.93833016,26.7467434423,375.657197207,0.0,249.203635341,299.044362409,22.7526548336,16.1925412709,6.56011356265
 11/06  20:00:00,1192.54008397,26.7467434423,372.301882162,0.0,249.203635341,299.044362409,29.4039528021,25.0322714565,4.37168134556
 11/06  21:00:00,1065.39260044,26.7467434423,393.880884587,0.0,149.522181205,249.203635341,50.265807686,43.7135760654,6.55223162062
 11/06  22:00:00,1066.76768604,26.7467434423,419.763921336,0.0,149.522181205,249.203635341,54.0472060844,49.68494412,4.36226196449
 11/06  23:00:00,349.356642889,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 11/06  24:00:00,299.99188372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918658294,0.0,2.18918658294
 11/07  01:00:00,287.76968946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903252437,0.0,2.18903252437
 11/07  02:00:00,287.769689555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914383982,0.0,2.18914383982
 11/07  03:00:00,287.769689613,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898897194,0.0,2.18898897194
 11/07  04:00:00,287.769689606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910082543,0.0,2.18910082543
 11/07  05:00:00,299.991887506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894618382,0.0,2.18894618382
 11/07  06:00:00,349.357978103,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911954913,0.0,2.1911954913
 11/07  07:00:00,972.647525802,29.7620928881,444.739538051,0.0,49.8407270682,199.362908273,53.0959868585,48.7350186575,4.36096820097
 11/07  08:00:00,1046.76062554,26.7467434423,450.662759075,0.0,149.522181205,199.362908273,61.5042353173,54.9486922784,6.55554303889
 11/07  09:00:00,1613.14787744,26.8068088161,467.822035939,0.0,448.566543614,448.566543614,14.4377861866,3.46834799641,10.9694381902
 11/07  10:00:00,1584.37571974,27.6927188991,474.019284846,0.0,448.566543614,448.566543614,14.4000223227,1.22468924953,13.1753330732
 11/07  11:00:00,1528.56522266,28.3865970482,466.403872075,0.0,448.566543614,448.566543614,15.8354587888,0.466141594972,15.3693171938
 11/07  12:00:00,1524.04745337,29.4473554001,460.822183895,0.0,448.566543614,448.566543614,15.4087928823,0.0,15.4087928823
 11/07  13:00:00,1477.98670842,28.1914841889,465.853588757,0.0,448.566543614,398.725816546,19.8707694857,0.0,19.8707694857
 11/07  14:00:00,1522.08626853,31.3977352579,456.907503785,0.0,448.566543614,448.566543614,19.8534268517,0.0,19.8534268517
 11/07  15:00:00,1517.10017008,32.8718067124,450.456212193,0.0,448.566543614,448.566543614,10.967018816,0.0,10.967018816
 11/07  16:00:00,1518.33296953,33.0924571221,451.46880424,0.0,448.566543614,448.566543614,10.9605179381,0.0,10.9605179381
 11/07  17:00:00,1568.94675148,32.6170849824,453.664287868,0.0,448.566543614,448.566543614,15.3947497868,0.0,15.3947497868
 11/07  18:00:00,1489.99987544,28.5914915523,465.975582229,0.0,348.885089477,398.725816546,10.9374655243,0.0,10.9374655243
 11/07  19:00:00,1327.69313124,26.7467434423,479.247712979,0.0,249.203635341,299.044362409,6.56003245476,0.0,6.56003245476
 11/07  20:00:00,1311.51167179,26.7467434423,487.513147692,0.0,249.203635341,299.044362409,6.75186196626,0.203861148399,6.54800081786
 11/07  21:00:00,1143.04230373,26.7467434423,469.213413076,0.0,149.522181205,249.203635341,19.2109479389,14.8363998421,4.37454809684
 11/07  22:00:00,1081.91213438,26.7467434423,434.358374538,0.0,149.522181205,249.203635341,34.4304782292,30.0683785113,4.36209971793
 11/07  23:00:00,349.356646238,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898003767,0.0,2.18898003767
 11/07  24:00:00,299.991887013,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890923785,0.0,2.1890923785
 11/08  01:00:00,287.76969274,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/08  02:00:00,287.769692731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921509906,0.0,2.18921509906
 11/08  03:00:00,287.769692761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906586165,0.0,2.18906586165
 11/08  04:00:00,287.769692914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918410258,0.0,2.18918410258
 11/08  05:00:00,299.991890754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903512107,0.0,2.18903512107
 11/08  06:00:00,349.357984165,0.0,0.0,0.0,49.8407270682,199.362908273,4.36219262657,0.0,4.36219262657
 11/08  07:00:00,942.743624836,29.7955126198,415.316470642,0.0,49.8407270682,199.362908273,47.79134192,45.6009260718,2.19041584822
 11/08  08:00:00,999.725560976,26.7467434423,405.659378137,0.0,149.522181205,199.362908273,58.6044039984,52.0475625591,6.55684143928
 11/08  09:00:00,1570.81724758,26.863117903,427.097679906,0.0,448.566543614,448.566543614,15.8363126247,2.6791522996,13.1571603251
 11/08  10:00:00,1553.44712899,27.8315642659,443.248112366,0.0,448.566543614,448.566543614,14.2149887307,1.04717347716,13.1678152536
 11/08  11:00:00,1527.79170807,28.7308523286,465.286316904,0.0,448.566543614,448.566543614,13.3573478081,0.183347416036,13.1740003921
 11/08  12:00:00,1527.96244385,29.4817442025,464.702742764,0.0,448.566543614,448.566543614,15.4114937114,0.0,15.4114937114
 11/08  13:00:00,1474.3895528,29.0549354795,461.392941207,0.0,448.566543614,398.725816546,19.8778148567,0.0,19.8778148567
 11/08  14:00:00,1511.15713944,34.2354023466,443.140672147,0.0,448.566543614,448.566543614,19.8556487124,0.0,19.8556487124
 11/08  15:00:00,1510.61479377,34.8557134254,441.986904721,0.0,448.566543614,448.566543614,13.1529582745,0.0,13.1529582745
 11/08  16:00:00,1514.35143762,33.2025110955,447.377201003,0.0,448.566543614,448.566543614,10.9637479006,0.0,10.9637479006
 11/08  17:00:00,1567.29877632,32.5871136333,452.046248321,0.0,448.566543614,448.566543614,15.3950237738,0.0,15.3950237738
 11/08  18:00:00,1495.43109043,28.6569138045,471.341356612,0.0,348.885089477,398.725816546,8.75453108343,0.0,8.75453108343
 11/08  19:00:00,1334.16729928,26.7467434423,485.721867741,0.0,249.203635341,299.044362409,8.74049337295,0.0,8.74049337295
 11/08  20:00:00,1312.78324206,26.7467434423,488.78487408,0.0,249.203635341,299.044362409,4.37206199091,0.0,4.37206199091
 11/08  21:00:00,1161.56397769,26.7467434423,487.086398135,0.0,149.522181205,249.203635341,7.17316133002,0.620764357464,6.55239697256
 11/08  22:00:00,1140.0617819,26.7467434423,490.245557816,0.0,149.522181205,249.203635341,7.8530324675,5.66194551093,2.19108695657
 11/08  23:00:00,349.356649823,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909442557,0.0,2.18909442557
 11/08  24:00:00,299.991890773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921221601,0.0,2.18921221601
 11/09  01:00:00,287.769696418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907092324,0.0,2.18907092324
 11/09  02:00:00,287.769696493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919542395,0.0,2.18919542395
 11/09  03:00:00,287.769696444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905186431,0.0,2.18905186431
 11/09  04:00:00,287.769696439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917681814,0.0,2.18917681814
 11/09  05:00:00,299.991894182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903348854,0.0,2.18903348854
 11/09  06:00:00,349.35798885,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118507143,0.0,2.19118507143
 11/09  07:00:00,1011.32256924,30.2773167636,482.836615528,0.0,49.8407270682,199.362908273,8.2844914367,6.09431532342,2.19017611327
 11/09  08:00:00,1088.91395175,26.7467434423,491.25474999,0.0,149.522181205,199.362908273,20.2713509916,13.7142147233,6.55713626824
 11/09  09:00:00,1624.62986445,27.423755148,477.954011328,0.0,448.566543614,448.566543614,13.1770965375,0.0138221332267,13.1632744042
 11/09  10:00:00,1576.17014575,28.7222989827,464.78507798,0.0,448.566543614,448.566543614,13.1748054704,0.0,13.1748054704
 11/09  11:00:00,1523.81199978,29.3259961004,460.711570789,0.0,448.566543614,448.566543614,15.3751555123,0.0,15.3751555123
 11/09  12:00:00,1521.29569539,29.9755659617,457.542149399,0.0,448.566543614,448.566543614,15.4098524861,0.0,15.4098524861
 11/09  13:00:00,1474.92868934,27.9339650415,463.053010794,0.0,448.566543614,398.725816546,19.8736767123,0.0,19.8736767123
 11/09  14:00:00,1517.49763201,30.4563919217,453.260135584,0.0,448.566543614,448.566543614,19.8573579308,0.0,19.8573579308
 11/09  15:00:00,1516.05535457,30.8430915132,451.440062189,0.0,448.566543614,448.566543614,10.9658215303,0.0,10.9658215303
 11/09  16:00:00,1516.79166715,30.8414327549,452.178486955,0.0,448.566543614,448.566543614,13.150902653,0.0,13.150902653
 11/09  17:00:00,1563.57344015,31.0357570797,449.872237448,0.0,448.566543614,448.566543614,15.3961895786,0.0,15.3961895786
 11/09  18:00:00,1482.20497714,28.3761318523,458.396009391,0.0,348.885089477,398.725816546,8.75458244183,0.0,8.75458244183
 11/09  19:00:00,1316.37816653,26.7467434423,467.932223111,0.0,249.203635341,299.044362409,7.17674003551,0.616083921778,6.56065611373
 11/09  20:00:00,1298.80687888,26.7467434423,474.806649453,0.0,249.203635341,299.044362409,8.84011607822,2.2916809702,6.54843510802
 11/09  21:00:00,1155.85508233,26.7467434423,481.360441322,0.0,149.522181205,249.203635341,28.3052504698,21.7527899687,6.55246050109
 11/09  22:00:00,1133.40029469,26.7467434423,484.185839089,0.0,149.522181205,249.203635341,35.4268629535,33.235632752,2.1912302015
 11/09  23:00:00,349.356653541,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922888813,0.0,2.18922888813
 11/09  24:00:00,299.991894391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921923357,0.0,2.18921923357
 11/10  01:00:00,287.769699943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908435326,0.0,2.18908435326
 11/10  02:00:00,287.76969996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921547623,0.0,2.18921547623
 11/10  03:00:00,287.769699838,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890775708,0.0,2.1890775708
 11/10  04:00:00,287.76969981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920908805,0.0,2.18920908805
 11/10  05:00:00,299.991897469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907140392,0.0,2.18907140392
 11/10  06:00:00,349.35799482,0.0,0.0,0.0,49.8407270682,199.362908273,2.19137899432,0.0,2.19137899432
 11/10  07:00:00,906.174756547,29.8232201154,381.764705287,0.0,49.8407270682,199.362908273,75.8062312574,73.6157789442,2.19045231319
 11/10  08:00:00,921.476200746,26.7467434423,330.262035319,0.0,149.522181205,199.362908273,79.6762546231,73.1196234454,6.55663117765
 11/10  09:00:00,1470.71163924,26.9482374155,328.483423803,0.0,448.566543614,448.566543614,22.4698461044,9.30709753632,13.162748568
 11/10  10:00:00,1465.29119083,29.5846205994,356.520033378,0.0,448.566543614,448.566543614,14.7821941174,1.60762644185,13.1745676756
 11/10  11:00:00,1462.67663411,32.7988465406,400.009711109,0.0,448.566543614,448.566543614,13.8311076448,0.649675227648,13.1814324172
 11/10  12:00:00,1515.11311604,35.6220105708,446.902880134,0.0,448.566543614,448.566543614,17.6329635802,0.0209576467283,17.6120059335
 11/10  13:00:00,1474.33697157,34.1146341833,456.280585236,0.0,448.566543614,398.725816546,19.8751357053,0.0,19.8751357053
 11/10  14:00:00,1517.58542528,37.6710929602,446.13319032,0.0,448.566543614,448.566543614,19.8593320792,0.0,19.8593320792
 11/10  15:00:00,1513.42152576,38.5106599475,441.138641036,0.0,448.566543614,448.566543614,10.9668479988,0.0,10.9668479988
 11/10  16:00:00,1511.01293979,38.5436814232,438.697490647,0.0,448.566543614,448.566543614,13.1523487625,0.0,13.1523487625
 11/10  17:00:00,1558.39122499,37.5301973247,438.19555235,0.0,448.566543614,448.566543614,15.3973719004,0.0,15.3973719004
 11/10  18:00:00,1483.79377717,30.6854117048,457.675510489,0.0,348.885089477,398.725816546,8.75519238534,0.0,8.75519238534
 11/10  19:00:00,1328.3274742,27.2298530549,479.398904082,0.0,249.203635341,299.044362409,8.74114025714,0.0,8.74114025714
 11/10  20:00:00,1309.91381892,26.9172416336,485.744932183,0.0,249.203635341,299.044362409,4.37213891772,0.0,4.37213891772
 11/10  21:00:00,1141.96949087,26.7467434423,467.912609785,0.0,149.522181205,249.203635341,6.58084974375,0.0281996660844,6.55265007766
 11/10  22:00:00,1085.58347962,26.7467434423,437.889680915,0.0,149.522181205,249.203635341,4.17196897103,1.9808225538,2.19114641723
 11/10  23:00:00,349.356656656,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915043371,0.0,2.18915043371
 11/10  24:00:00,299.991897599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901207506,0.0,2.18901207506
 11/11  01:00:00,237.928529692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833929734,0.0,2.18833929734
 11/11  02:00:00,237.928529487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837059553,0.0,2.18837059553
 11/11  03:00:00,237.928528963,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  04:00:00,237.928529285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840217585,0.0,2.18840217585
 11/11  05:00:00,250.150727468,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843395106,0.0,2.18843395106
 11/11  06:00:00,274.596462709,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046070826,0.0,2.19046070826
 11/11  07:00:00,323.483914307,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845180946,0.0,2.18845180946
 11/11  08:00:00,296.666309885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848454663,0.0,2.18848454663
 11/11  09:00:00,433.390345806,5.49577396804,106.846233119,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  10:00:00,538.230684887,11.3356453423,205.757114977,0.0,24.9203635341,149.522181205,2.18851705209,0.0,2.18851705209
 11/11  11:00:00,474.805667656,14.9018188544,190.148208188,0.0,24.9203635341,149.522181205,2.18850484596,0.0,2.18850484596
 11/11  12:00:00,559.831758959,21.1142188753,248.073553274,0.0,24.9203635341,149.522181205,2.18976241375,0.0,2.18976241375
 11/11  13:00:00,496.574152,17.2716565842,203.660056889,0.0,24.9203635341,149.522181205,2.18997838697,0.0,2.18997838697
 11/11  14:00:00,577.756833908,21.8973615968,263.543816021,0.0,24.9203635341,149.522181205,4.36418270954,0.0,4.36418270954
 11/11  15:00:00,511.63687323,17.3847243517,218.332301661,0.0,24.9203635341,149.522181205,2.1899387545,0.0,2.1899387545
 11/11  16:00:00,592.082134307,21.3389168385,278.077627566,0.0,24.9203635341,149.522181205,2.18849647899,0.0,2.18849647899
 11/11  17:00:00,564.765016741,15.955766786,224.199071852,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  18:00:00,322.297309681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852849208,0.0,2.18852849208
 11/11  19:00:00,347.928309963,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883373107,0.0,2.1883373107
 11/11  20:00:00,323.483914133,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836983713,0.0,2.18836983713
 11/11  21:00:00,323.483913604,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  22:00:00,299.040858805,0.0,0.0,0.0,24.9203635341,149.522181205,4.36119127902,0.0,4.36119127902
 11/11  23:00:00,274.595122392,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  24:00:00,250.150727074,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841872915,0.0,2.18841872915
 11/12  01:00:00,237.928532394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845678766,0.0,2.18845678766
 11/12  02:00:00,237.928532344,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849391528,0.0,2.18849391528
 11/12  03:00:00,237.928531857,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  04:00:00,237.928531873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853131579,0.0,2.18853131579
 11/12  05:00:00,250.150730172,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834530505,0.0,2.18834530505
 11/12  06:00:00,274.596467539,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061041911,0.0,2.19061041911
 11/12  07:00:00,323.48391698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837553993,0.0,2.18837553993
 11/12  08:00:00,296.666312637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841376189,0.0,2.18841376189
 11/12  09:00:00,296.666312249,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845193672,0.0,2.18845193672
 11/12  10:00:00,259.999718557,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  11:00:00,445.47647117,10.9227284548,163.448444318,0.0,24.9203635341,149.522181205,2.18849015045,0.0,2.18849015045
 11/12  12:00:00,562.18400421,19.3115680846,243.748755515,0.0,24.9203635341,149.522181205,2.18963093205,0.0,2.18963093205
 11/12  13:00:00,528.448690685,16.3521417495,214.345191609,0.0,24.9203635341,149.522181205,2.1899706781,0.0,2.1899706781
 11/12  14:00:00,595.359776066,20.7629220479,267.296517706,0.0,24.9203635341,149.522181205,4.36431247337,0.0,4.36431247337
 11/12  15:00:00,522.45546755,16.0609392697,216.617524617,0.0,24.9203635341,149.522181205,2.18995193297,0.0,2.18995193297
 11/12  16:00:00,456.576574261,12.4571163336,176.079816612,0.0,24.9203635341,149.522181205,2.18847483812,0.0,2.18847483812
 11/12  17:00:00,400.475269857,7.09830035326,100.599018086,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  18:00:00,322.297312049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851252158,0.0,2.18851252158
 11/12  19:00:00,347.928312572,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855072355,0.0,2.18855072355
 11/12  20:00:00,323.483916984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836529345,0.0,2.18836529345
 11/12  21:00:00,323.483916533,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884037604,0.0,2.1884037604
 11/12  22:00:00,299.040863217,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050582335,0.0,2.19050582335
 11/12  23:00:00,274.595125274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843427971,0.0,2.18843427971
 11/12  24:00:00,250.150729438,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/13  01:00:00,287.769709863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924871304,0.0,2.18924871304
 11/13  02:00:00,287.769709878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912728975,0.0,2.18912728975
 11/13  03:00:00,287.769710004,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927813349,0.0,2.18927813349
 11/13  04:00:00,287.769709945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915708218,0.0,2.18915708218
 11/13  05:00:00,299.99190785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903608112,0.0,2.18903608112
 11/13  06:00:00,349.358010899,0.0,0.0,0.0,49.8407270682,199.362908273,2.19137764557,0.0,2.19137764557
 11/13  07:00:00,796.564731066,28.0790557415,270.58459006,0.0,49.8407270682,199.362908273,312.685621736,308.324281511,4.36134022544
 11/13  08:00:00,686.753931328,26.7467434423,93.9603668562,0.0,149.522181205,199.362908273,286.690284822,280.133175662,6.55710916026
 11/13  09:00:00,1212.10133268,26.7467434423,78.6905602046,0.0,448.566543614,448.566543614,116.210725595,103.050217398,13.1605081972
 11/13  10:00:00,1321.63217567,26.7467434423,214.186097501,0.0,448.566543614,448.566543614,54.862279251,41.6902190281,13.1720602229
 11/13  11:00:00,1359.7059868,26.7467434423,300.441042457,0.0,448.566543614,448.566543614,35.6529218547,22.4732180655,13.1797037892
 11/13  12:00:00,1388.93721327,26.7467434423,332.092827939,0.0,448.566543614,448.566543614,29.3625146053,11.7462112201,17.6163033851
 11/13  13:00:00,1359.35001515,26.7467434423,354.112368866,0.0,448.566543614,398.725816546,35.6491324055,15.7650916157,19.8840407898
 11/13  14:00:00,1425.35117176,28.3215557388,369.454195465,0.0,448.566543614,448.566543614,24.1331786381,4.26971354572,19.8634650924
 11/13  15:00:00,1436.89767142,27.856294265,380.369461234,0.0,448.566543614,448.566543614,14.6490703808,3.68217248515,10.9668978956
 11/13  16:00:00,1432.28228793,27.9404239706,374.585222975,0.0,448.566543614,448.566543614,16.9297933231,3.77473864563,13.1550546775
 11/13  17:00:00,1481.45615815,28.2131963281,374.27663579,0.0,448.566543614,448.566543614,19.0153739731,3.61541117681,15.3999627963
 11/13  18:00:00,1402.21051572,26.7467434423,382.928267475,0.0,348.885089477,398.725816546,24.1389965098,15.3831910606,8.75580544923
 11/13  19:00:00,1230.50796105,26.7467434423,385.047227845,0.0,249.203635341,299.044362409,53.5571705112,44.8148994888,8.74227102249
 11/13  20:00:00,1206.57686556,26.7467434423,386.521758481,0.0,249.203635341,299.044362409,58.0244107789,53.652409131,4.37200164795
 11/13  21:00:00,1049.24943005,26.7467434423,379.495645278,0.0,149.522181205,249.203635341,81.6486790796,75.0954737238,6.55320535588
 11/13  22:00:00,1019.02008507,26.7467434423,374.728469318,0.0,149.522181205,249.203635341,87.3162880183,82.9535002199,4.36278779834
 11/13  23:00:00,349.356666793,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918729348,0.0,2.18918729348
 11/13  24:00:00,299.991907648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906661138,0.0,2.18906661138
 11/14  01:00:00,287.769713198,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 11/14  02:00:00,287.769713155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922873309,0.0,2.18922873309
 11/14  03:00:00,287.769713204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911304125,0.0,2.18911304125
 11/14  04:00:00,287.769713282,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927062247,0.0,2.18927062247
 11/14  05:00:00,299.991911064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915521775,0.0,2.18915521775
 11/14  06:00:00,349.35801677,0.0,0.0,0.0,49.8407270682,199.362908273,4.36264607178,0.0,4.36264607178
 11/14  07:00:00,868.081003224,28.3551564638,344.403764406,0.0,49.8407270682,199.362908273,203.413340321,201.222656947,2.19068337369
 11/14  08:00:00,848.350556591,26.7467434423,260.104382827,0.0,149.522181205,199.362908273,213.002305283,206.444739586,6.55756569671
 11/14  09:00:00,1359.41877543,26.7467434423,220.351682172,0.0,448.566543614,448.566543614,48.9356226192,35.7715701551,13.1640524641
 11/14  10:00:00,1369.63100044,26.927493093,263.891354832,0.0,448.566543614,448.566543614,36.5563644677,23.3807236747,13.1756407931
 11/14  11:00:00,1337.11888266,28.211119613,275.387724775,0.0,448.566543614,448.566543614,29.079330869,14.7512923798,14.3280384891
 11/14  12:00:00,1331.73078949,30.134716787,274.656176185,0.0,448.566543614,448.566543614,25.0493017132,8.58103820125,16.4682635119
 11/14  13:00:00,1278.11411201,30.5926898131,273.636792239,0.0,448.566543614,398.725816546,32.3661320417,12.4819445964,19.8841874452
 11/14  14:00:00,1329.02832061,32.6807939671,272.48572081,0.0,448.566543614,448.566543614,21.7060084906,1.84103602879,19.8649724618
 11/14  15:00:00,1326.08209034,33.0149270972,269.062573926,0.0,448.566543614,448.566543614,13.6113352005,0.452457066265,13.1588781343
 11/14  16:00:00,1323.80748781,32.5058282538,267.198285771,0.0,448.566543614,448.566543614,11.3874655774,0.422481882365,10.964983695
 11/14  17:00:00,1367.33443239,31.3813371776,263.040559424,0.0,448.566543614,448.566543614,16.0073424394,0.605114644389,15.402227795
 11/14  18:00:00,1265.77777694,27.2381805956,253.503216022,0.0,348.885089477,398.725816546,17.4471808701,6.50562506551,10.9415558046
 11/14  19:00:00,1040.46185082,26.7467434423,203.373889003,0.0,249.203635341,299.044362409,48.1635563238,41.6022413196,6.56131500413
 11/14  20:00:00,950.071263553,26.7467434423,137.98654997,0.0,249.203635341,299.044362409,70.6195941146,64.0706889659,6.54890514869
 11/14  21:00:00,778.928579468,26.7467434423,116.669275049,0.0,149.522181205,249.203635341,116.807797611,110.254481834,6.55331577758
 11/14  22:00:00,703.957646582,26.7467434423,74.676230269,0.0,149.522181205,249.203635341,140.160215723,137.968761127,2.1914545966
 11/14  23:00:00,349.35667033,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930747572,0.0,2.18930747572
 11/14  24:00:00,299.991911123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919163145,0.0,2.18919163145
 11/15  01:00:00,287.769716706,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908369008,0.0,2.18908369008
 11/15  02:00:00,287.769716661,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892475512,0.0,2.1892475512
 11/15  03:00:00,287.769716631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913748471,0.0,2.18913748471
 11/15  04:00:00,287.769716673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930158362,0.0,2.18930158362
 11/15  05:00:00,299.991914351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919176838,0.0,2.18919176838
 11/15  06:00:00,349.35802118,0.0,0.0,0.0,49.8407270682,199.362908273,2.19143314287,0.0,2.19143314287
 11/15  07:00:00,703.365981467,27.9289224568,198.680176849,0.0,49.8407270682,199.362908273,456.646579386,454.455824521,2.19075486478
 11/15  08:00:00,498.399703441,26.7467434423,0.0,0.0,149.522181205,199.362908273,674.085759674,665.349822026,8.73593764866
 11/15  09:00:00,1129.05102326,26.7467434423,54.0783927231,0.0,448.566543614,448.566543614,193.073111592,182.099378074,10.9737335186
 11/15  10:00:00,1168.01918713,26.7737703715,77.0065200023,0.0,448.566543614,448.566543614,72.4097470073,57.0404860926,15.3692609148
 11/15  11:00:00,1213.39362558,27.9223223667,163.64533262,0.0,448.566543614,448.566543614,46.6347791468,33.4547098537,13.1800692931
 11/15  12:00:00,1286.8243033,29.5242389995,234.84128579,0.0,448.566543614,448.566543614,44.0025365687,26.3845390962,17.6179974724
 11/15  13:00:00,1250.88642943,30.3141929662,247.524669768,0.0,448.566543614,398.725816546,50.1663254422,30.2802003639,19.8861250783
 11/15  14:00:00,1305.59739343,31.4505574904,251.087694186,0.0,448.566543614,448.566543614,28.5985152427,8.73405567706,19.8644595656
 11/15  15:00:00,1309.97520542,32.0655946317,254.377081055,0.0,448.566543614,448.566543614,15.975728423,2.81902162437,13.1567067987
 11/15  16:00:00,1317.16467891,31.482049432,261.804397998,0.0,448.566543614,448.566543614,12.4939758897,1.52572938412,10.9682465056
 11/15  17:00:00,1365.74250601,30.4038467766,262.624966261,0.0,448.566543614,448.566543614,16.9562268469,1.55358876625,15.4026380807
 11/15  18:00:00,1261.00510754,26.8776668211,249.520507875,0.0,348.885089477,398.725816546,29.010253109,18.0687073086,10.9415458004
 11/15  19:00:00,994.466915081,26.7467434423,157.85249875,0.0,249.203635341,299.044362409,69.9761141542,63.4144966873,6.56161746691
 11/15  20:00:00,910.322122181,26.7467434423,98.7220440998,0.0,249.203635341,299.044362409,96.9732538683,90.4243291507,6.54892471753
 11/15  21:00:00,711.580644135,26.7467434423,54.8628421592,0.0,149.522181205,249.203635341,143.657965906,137.105312571,6.5526533351
 11/15  22:00:00,650.447546509,26.7467434423,32.9905061091,0.0,149.522181205,249.203635341,158.134376002,155.94315148,2.19122452206
 11/15  23:00:00,349.356673668,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921322267,0.0,2.18921322267
 11/15  24:00:00,299.991914458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923982926,0.0,2.18923982926
 11/16  01:00:00,287.76971994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913819946,0.0,2.18913819946
 11/16  02:00:00,287.76971996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930844633,0.0,2.18930844633
 11/16  03:00:00,287.769719838,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892039459,0.0,2.1892039459
 11/16  04:00:00,287.769719857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909954045,0.0,2.18909954045
 11/16  05:00:00,299.991917577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927037458,0.0,2.18927037458
 11/16  06:00:00,349.358026468,0.0,0.0,0.0,49.8407270682,199.362908273,2.19125080399,0.0,2.19125080399
 11/16  07:00:00,720.616125684,27.7210222265,205.054668456,0.0,49.8407270682,199.362908273,388.578506716,386.387745981,2.19076073528
 11/16  08:00:00,645.607027724,26.7467434423,76.1899533801,0.0,149.522181205,199.362908273,356.891398734,348.154209267,8.7371894664
 11/16  09:00:00,1179.95463441,26.7467434423,47.4325999393,0.0,448.566543614,448.566543614,127.539843312,116.562900856,10.9769424562
 11/16  10:00:00,1215.47034208,26.7467434423,118.609858489,0.0,448.566543614,448.566543614,89.2010916256,73.8299972809,15.3710943447
 11/16  11:00:00,1266.50500754,26.7467434423,217.624571464,0.0,448.566543614,448.566543614,49.8909066309,36.7096786906,13.1812279403
 11/16  12:00:00,1321.76717815,26.7467434423,272.194676503,0.0,448.566543614,448.566543614,48.6096669167,30.9908517048,17.6188152119
 11/16  13:00:00,1282.72128245,26.7467434423,282.709613671,0.0,448.566543614,398.725816546,55.4596310393,35.5743182789,19.8853127604
 11/16  14:00:00,1338.39604246,26.7467434423,288.550489981,0.0,448.566543614,448.566543614,39.3131391168,19.4491846545,19.8639544623
 11/16  15:00:00,1336.81693743,26.7467434423,286.912505356,0.0,448.566543614,448.566543614,30.633926672,17.475800551,13.158126121
 11/16  16:00:00,1336.58528631,26.9555530486,286.384987665,0.0,448.566543614,448.566543614,35.2009656623,24.2343284381,10.9666372243
 11/16  17:00:00,1391.00095026,27.2540644684,291.978867744,0.0,448.566543614,448.566543614,47.2259832234,31.8231110499,15.4028721736
 11/16  18:00:00,1301.1439129,26.7467434423,272.412900781,0.0,348.885089477,398.725816546,67.5557886836,56.6145470494,10.9412416342
 11/16  19:00:00,1055.04712462,26.7467434423,208.821554864,0.0,249.203635341,299.044362409,105.297531911,98.7359316331,6.56160027775
 11/16  20:00:00,1001.71122057,26.7467434423,180.554478985,0.0,249.203635341,299.044362409,119.078139747,112.528927716,6.54921203087
 11/16  21:00:00,827.199414623,26.7467434423,155.646566051,0.0,149.522181205,249.203635341,162.39672247,155.842947108,6.55377536185
 11/16  22:00:00,798.269885315,26.7467434423,151.38356447,0.0,149.522181205,249.203635341,180.83040653,178.63924353,2.1911630003
 11/16  23:00:00,349.356676808,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929452175,0.0,2.18929452175
 11/16  24:00:00,299.991917716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932708366,0.0,2.18932708366
 11/17  01:00:00,287.769723111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923016101,0.0,2.18923016101
 11/17  02:00:00,287.769723148,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913091637,0.0,2.18913091637
 11/17  03:00:00,287.769723162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930782491,0.0,2.18930782491
 11/17  04:00:00,287.769723097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920892252,0.0,2.18920892252
 11/17  05:00:00,299.991920948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911010006,0.0,2.18911010006
 11/17  06:00:00,349.35803164,0.0,0.0,0.0,49.8407270682,199.362908273,2.19123577441,0.0,2.19123577441
 11/17  07:00:00,812.472240605,27.4646851256,286.549119002,0.0,49.8407270682,199.362908273,329.257248979,324.89591674,4.36133223945
 11/17  08:00:00,811.194364322,26.7467434423,218.9088491,0.0,149.522181205,199.362908273,299.46535712,292.908009634,6.55734748578
 11/17  09:00:00,1347.19432299,26.7467434423,207.383836988,0.0,448.566543614,448.566543614,122.138247545,108.975486029,13.1627615156
 11/17  10:00:00,1361.70476966,26.7467434423,259.71952051,0.0,448.566543614,448.566543614,91.0033515859,77.8278713602,13.1754802257
 11/17  11:00:00,1361.92515032,26.7467434423,309.71073603,0.0,448.566543614,448.566543614,76.7924170352,63.6081189478,13.1842980874
 11/17  12:00:00,1373.83560682,26.7467434423,321.874928216,0.0,448.566543614,448.566543614,74.7372616184,57.1174315038,17.6198301146
 11/17  13:00:00,1318.94979137,26.7467434423,316.431315172,0.0,448.566543614,398.725816546,87.8869964889,65.7901176029,22.0968788861
 11/17  14:00:00,1364.60108715,26.7467434423,311.06469714,0.0,448.566543614,448.566543614,66.4036338913,48.7416093561,17.6620245352
 11/17  15:00:00,1360.97222352,26.7467434423,306.443412389,0.0,448.566543614,448.566543614,52.5730663216,39.4098502318,13.1632160897
 11/17  16:00:00,1353.74721325,26.7467434423,297.539037178,0.0,448.566543614,448.566543614,56.0571551057,42.9027275126,13.1544275931
 11/17  17:00:00,1396.05225693,26.7467434423,288.740147598,0.0,448.566543614,448.566543614,62.3477260565,46.9442359713,15.4034900852
 11/17  18:00:00,1292.9891545,26.7467434423,262.582617751,0.0,348.885089477,398.725816546,80.4705715073,71.7142303779,8.75634112941
 11/17  19:00:00,1081.11785931,26.7467434423,232.586741523,0.0,249.203635341,299.044362409,120.76522599,112.02220068,8.74302531072
 11/17  20:00:00,1009.08013897,26.7467434423,189.127339597,0.0,249.203635341,299.044362409,135.531296415,131.158900963,4.3723954515
 11/17  21:00:00,825.019155776,26.7467434423,162.98227136,0.0,149.522181205,249.203635341,192.781996958,186.227920159,6.55407679925
 11/17  22:00:00,780.191711793,26.7467434423,142.950008416,0.0,149.522181205,249.203635341,214.811723305,210.449270459,4.36245284643
 11/17  23:00:00,349.35667992,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916766095,0.0,2.18916766095
 11/17  24:00:00,299.991920877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934506571,0.0,2.18934506571
 11/18  01:00:00,237.928999107,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925597458,0.0,2.18925597458
 11/18  02:00:00,237.928999082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916231261,0.0,2.18916231261
 11/18  03:00:00,237.928999126,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/18  04:00:00,237.928999098,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893456593,0.0,2.1893456593
 11/18  05:00:00,250.151196869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925229179,0.0,2.18925229179
 11/18  06:00:00,274.596946792,0.0,0.0,0.0,24.9203635341,149.522181205,4.36268845472,0.0,4.36268845472
 11/18  07:00:00,731.262133637,26.7467434423,216.022221477,0.0,49.8407270682,199.362908273,493.057936609,490.867156381,2.19078022794
 11/18  08:00:00,407.109427925,26.7467434423,0.0,0.0,49.8407270682,199.362908273,504.322776115,499.955476725,4.36729939
 11/18  09:00:00,647.683467337,26.7467434423,0.0,0.0,249.203635341,249.203635341,388.161269835,381.611791336,6.54947849911
 11/18  10:00:00,736.290222737,26.7467434423,72.0069178877,0.0,249.203635341,249.203635341,217.573562992,211.011264347,6.56229864529
 11/18  11:00:00,666.301109658,26.7467434423,41.3050452062,0.0,249.203635341,249.203635341,222.681217863,216.123017524,6.55820033869
 11/18  12:00:00,655.892521836,26.7467434423,33.7592603098,0.0,249.203635341,249.203635341,266.554523688,257.805200833,8.74932285541
 11/18  13:00:00,626.910994017,26.7467434423,11.9388696539,0.0,249.203635341,249.203635341,283.792104229,275.05259574,8.7395084881
 11/18  14:00:00,626.824382883,26.7467434423,10.0616596639,0.0,249.203635341,249.203635341,273.949159854,267.390364475,6.55879537894
 11/18  15:00:00,323.677243021,26.7467434423,1.49374021466,0.0,74.7610906023,174.442544739,372.321567076,365.772132967,6.54943410966
 11/18  16:00:00,313.001331639,26.7467434423,0.0,0.0,74.7610906023,174.442544739,481.964899694,477.595164407,4.36973528656
 11/18  17:00:00,361.929338747,26.7467434423,0.0,0.0,74.7610906023,174.442544739,517.991921763,513.620901568,4.3710201944
 11/18  18:00:00,358.188962434,26.7467434423,0.0,0.0,24.9203635341,149.522181205,717.270628375,712.909451059,4.36117731601
 11/18  19:00:00,347.929681881,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075882136,0.0,2.19075882136
 11/18  20:00:00,323.485286126,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049773185,0.0,2.19049773185
 11/18  21:00:00,323.485286477,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061137832,0.0,2.19061137832
 11/18  22:00:00,299.041793617,0.0,0.0,0.0,24.9203635341,149.522181205,4.36406638066,0.0,4.36406638066
 11/18  23:00:00,294.971982242,1.09200951404,0.102166000096,0.0,24.9203635341,149.522181205,8.46825180139,6.27891988362,2.18933191777
 11/18  24:00:00,284.120731987,1.82001585673,0.215908669344,0.0,24.9203635341,149.522181205,16.1432631215,13.9539134625,2.18934965899
 11/19  01:00:00,263.488941782,1.45601268538,0.170088447926,0.0,24.9203635341,149.522181205,16.2976528325,14.1091027299,2.18855010265
 11/19  02:00:00,263.39787891,1.82001585673,0.0663905987492,0.0,24.9203635341,149.522181205,26.8796125086,26.8596125086,0.02
 11/19  03:00:00,258.510401007,1.45601268538,0.0170313049272,0.0,24.9203635341,149.522181205,24.3431066367,22.1544781724,2.18862846432
 11/19  04:00:00,239.785826338,1.82001585673,0.0,0.0,24.9203635341,149.522181205,44.9687017898,42.780223452,2.18847833778
 11/19  05:00:00,251.641894872,1.45601268538,0.0,0.0,24.9203635341,149.522181205,42.2490823962,40.0605250481,2.18855734808
 11/19  06:00:00,276.482479961,1.82001585673,0.0,0.0,24.9203635341,149.522181205,76.4587346689,74.2678894289,2.19084523993
 11/19  07:00:00,324.996371209,1.45601268538,0.0,0.0,24.9203635341,149.522181205,64.6331070554,62.4444794573,2.18862759803
 11/19  08:00:00,307.115285415,1.82001585673,0.0,0.0,24.9203635341,149.522181205,94.5852743509,92.3966588598,2.18861549104
 11/19  09:00:00,298.182408683,1.45601268538,0.0,0.0,24.9203635341,149.522181205,63.724108462,63.704108462,0.02
 11/19  10:00:00,261.898435979,1.82001585673,0.0,0.0,24.9203635341,149.522181205,84.0326482663,81.8440448163,2.18860345002
 11/19  11:00:00,212.607078455,1.45601268538,0.0,0.0,24.9203635341,149.522181205,43.3461741394,41.1580011599,2.18817297956
 11/19  12:00:00,212.965045915,1.82001585673,0.0,0.0,24.9203635341,149.522181205,36.0745756454,33.8845930414,2.18998260405
 11/19  13:00:00,233.540714148,1.45601268538,0.019762385867,0.0,24.9203635341,149.522181205,22.0867865909,19.8969821542,2.18980443676
 11/19  14:00:00,242.196281774,1.82001585673,0.104991534465,0.0,24.9203635341,149.522181205,28.0124182079,23.6477533866,4.36466482132
 11/19  15:00:00,242.670085808,1.45601268538,0.21112209686,0.0,24.9203635341,149.522181205,18.3776433385,16.1876071939,2.19003614464
 11/19  16:00:00,258.508798251,1.82001585673,0.357759097787,0.0,24.9203635341,149.522181205,22.835907087,20.6472714093,2.18863567769
 11/19  17:00:00,309.674801362,1.45601268538,0.425297360273,0.0,24.9203635341,149.522181205,18.9773178428,16.7887169439,2.18860089886
