Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/19  18:00:00,371.079639529,1.82001585673,0.523769800174,0.0,24.9203635341,149.522181205,22.9171212914,22.8971212914,0.02
 11/19  19:00:00,376.664227889,1.45601268538,0.464043291919,0.0,24.9203635341,149.522181205,21.2980840579,19.1094607287,2.18862332912
 11/19  20:00:00,358.183001983,1.82001585673,0.469120937885,0.0,24.9203635341,149.522181205,27.8098039478,25.6213309138,2.18847303408
 11/19  21:00:00,351.526404853,1.45601268538,0.415180912641,0.0,24.9203635341,149.522181205,23.0374809386,20.8489282874,2.18855265118
 11/19  22:00:00,333.235694967,1.82001585673,0.369362292398,0.0,24.9203635341,149.522181205,31.0420466535,28.8512087094,2.19083794414
 11/19  23:00:00,304.156702419,1.45601268538,0.368114320332,0.0,24.9203635341,149.522181205,24.623947145,22.4355078079,2.18843933704
 11/19  24:00:00,284.844518279,1.82001585673,0.407797802174,0.0,24.9203635341,149.522181205,31.7157877241,29.5272687037,2.18851902039
 11/20  01:00:00,313.173051313,1.45601268538,0.339783364723,0.0,24.9203635341,199.362908273,24.1659722838,21.9766132674,2.18935901636
 11/20  02:00:00,316.959805987,1.82001585673,0.323975427405,0.0,24.9203635341,199.362908273,29.2228198113,29.2028198113,0.02
 11/20  03:00:00,312.786038951,1.45601268538,0.316589102329,0.0,24.9203635341,199.362908273,25.035890294,22.846559609,2.18933068499
 11/20  04:00:00,315.418858606,1.82001585673,0.263540634204,0.0,24.9203635341,199.362908273,33.1863008791,30.9969399414,2.18936093766
 11/20  05:00:00,321.98972142,1.45601268538,0.144252633011,0.0,24.9203635341,199.362908273,28.7888243633,26.5996587436,2.18916561972
 11/20  06:00:00,357.57857051,1.82001585673,0.0,0.0,49.8407270682,199.362908273,45.193637321,40.8304515569,4.36318576406
 11/20  07:00:00,702.838355104,26.7467434423,196.027152675,0.0,49.8407270682,199.362908273,1220.78289802,1218.59215714,2.1907408782
 11/20  08:00:00,507.521305906,26.7467434423,0.0,0.0,149.522181205,199.362908273,1100.39080979,1093.83305434,6.55775545079
 11/20  09:00:00,1046.57018912,26.7467434423,0.0,0.0,448.566543614,448.566543614,459.337766459,446.168154574,13.1696118854
 11/20  10:00:00,1189.59681363,26.7467434423,95.6641055017,0.0,448.566543614,448.566543614,215.044593277,199.66768802,15.3769052565
 11/20  11:00:00,1148.29883549,26.7467434423,102.338293719,0.0,448.566543614,448.566543614,161.382293946,148.199345196,13.1829487504
 11/20  12:00:00,1221.33690183,26.7526119301,174.623745091,0.0,448.566543614,448.566543614,147.622377112,129.997729076,17.6246480362
 11/20  13:00:00,1253.47993635,27.1246146455,255.506202549,0.0,448.566543614,398.725816546,152.657263284,132.765473282,19.8917900026
 11/20  14:00:00,1327.06783184,27.9298558101,278.076007285,0.0,448.566543614,448.566543614,103.41512889,83.5396639484,19.8754649413
 11/20  15:00:00,1322.47792894,27.9756457326,273.237984309,0.0,448.566543614,448.566543614,64.8391799045,51.6735709776,13.1656089269
 11/20  16:00:00,1316.50261715,27.5728557311,267.39575598,0.0,448.566543614,448.566543614,49.9363187402,36.7789321516,13.1573865886
 11/20  17:00:00,1361.30205499,26.8438964587,264.100077173,0.0,448.566543614,448.566543614,51.0342755645,35.6279489765,15.406326588
 11/20  18:00:00,1257.06656144,26.7467434423,239.147942028,0.0,348.885089477,398.725816546,95.6234532054,84.6811481553,10.9423050501
 11/20  19:00:00,1003.90970773,26.7467434423,168.974399597,0.0,249.203635341,299.044362409,155.016792096,148.454533492,6.56225860381
 11/20  20:00:00,923.044892326,26.7467434423,113.11049169,0.0,249.203635341,299.044362409,173.712483478,167.162867842,6.54961563682
 11/20  21:00:00,739.009761562,26.7467434423,78.9590116534,0.0,149.522181205,249.203635341,231.619491564,225.06578477,6.55370679431
 11/20  22:00:00,683.835134037,26.7467434423,59.0820860668,0.0,149.522181205,249.203635341,251.954145477,249.762629424,2.19151605316
 11/20  23:00:00,349.356689682,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935497568,0.0,2.18935497568
 11/20  24:00:00,299.991930493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927281827,0.0,2.18927281827
 11/21  01:00:00,287.769735855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919759847,0.0,2.18919759847
 11/21  02:00:00,287.769735909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939973833,0.0,2.18939973833
 11/21  03:00:00,287.769735792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932250028,0.0,2.18932250028
 11/21  04:00:00,287.769735766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924538359,0.0,2.18924538359
 11/21  05:00:00,299.991933607,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916837025,0.0,2.18916837025
 11/21  06:00:00,356.404678389,0.364003171346,0.134572876387,0.0,49.8407270682,199.362908273,4.12060289186,1.92925277046,2.1913501214
 11/21  07:00:00,687.932984974,26.7467434423,193.78335718,0.0,49.8407270682,199.362908273,763.301015801,758.939474387,4.36154141438
 11/21  08:00:00,507.482712485,26.7467434423,0.0,0.0,149.522181205,199.362908273,1125.83082788,1119.27247559,6.55835228978
 11/21  09:00:00,1046.63395582,26.7467434423,0.0,0.0,448.566543614,448.566543614,497.68732597,484.52140557,13.1659203997
 11/21  10:00:00,1055.76800937,26.7467434423,33.3580930784,0.0,448.566543614,448.566543614,210.222542585,197.042103196,13.180439389
 11/21  11:00:00,1064.91435049,26.7492935589,46.0212537354,0.0,448.566543614,448.566543614,124.894976942,109.513840447,15.3811364952
 11/21  12:00:00,1042.58809712,27.1367663519,28.922177277,0.0,448.566543614,448.566543614,123.758269494,106.133230042,17.6250394527
 11/21  13:00:00,1023.99177303,27.5676506806,53.8162192611,0.0,448.566543614,398.725816546,132.348890567,112.455484527,19.8934060394
 11/21  14:00:00,1117.13872871,28.1634791535,88.3893799568,0.0,448.566543614,448.566543614,91.9400125256,72.0682674759,19.8717450497
 11/21  15:00:00,1126.0821769,28.2057459111,95.7350969627,0.0,448.566543614,448.566543614,63.624242356,50.4611236318,13.1631187242
 11/21  16:00:00,1122.24301601,27.7010859087,92.6512833189,0.0,448.566543614,448.566543614,56.4409817976,43.2857658667,13.1552159308
 11/21  17:00:00,1145.07735498,26.830605559,71.9648099516,0.0,448.566543614,448.566543614,63.6935397543,48.2870933576,15.4064463967
 11/21  18:00:00,1024.27546206,26.7467434423,37.8151240394,0.0,348.885089477,398.725816546,112.027757807,103.269278714,8.75847909294
 11/21  19:00:00,759.470590678,26.7467434423,2.37965587011,0.0,249.203635341,299.044362409,244.20402198,235.460387343,8.74363463766
 11/21  20:00:00,724.411205815,26.7467434423,0.0,0.0,249.203635341,299.044362409,397.906948517,391.357413678,6.54953483855
 11/21  21:00:00,575.178300222,26.7467434423,0.0,0.0,149.522181205,249.203635341,669.390348338,662.837422746,6.55292559224
 11/21  22:00:00,550.715040818,26.7467434423,0.0,0.0,149.522181205,249.203635341,600.957582299,598.766336328,2.19124597111
 11/21  23:00:00,349.356692561,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936359547,0.0,2.18936359547
 11/21  24:00:00,299.991933437,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928680628,0.0,2.18928680628
 11/22  01:00:00,287.769738799,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892176923,0.0,2.1892176923
 11/22  02:00:00,287.769738874,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891456826,0.0,2.1891456826
 11/22  03:00:00,287.769738798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935453951,0.0,2.18935453951
 11/22  04:00:00,314.914404093,1.45601268538,0.137678109534,0.0,24.9203635341,199.362908273,8.18522740123,5.99583097216,2.18939642908
 11/22  05:00:00,333.969484668,1.82001585673,0.232618830354,0.0,24.9203635341,199.362908273,12.9015030296,10.7122918214,2.18921120819
 11/22  06:00:00,369.413813344,1.45601268538,0.099569466891,0.0,49.8407270682,199.362908273,16.0322304209,13.8406758864,2.1915545345
 11/22  07:00:00,679.144529928,26.7467434423,190.231325834,0.0,49.8407270682,199.362908273,738.754584763,736.563684116,2.19090064709
 11/22  08:00:00,509.398719978,26.7467434423,0.0,0.0,149.522181205,199.362908273,1887.20454533,1878.46683721,8.73770811265
 11/22  09:00:00,1047.52376682,26.7467434423,0.0,0.0,448.566543614,448.566543614,631.8468374,618.680981171,13.165856229
 11/22  10:00:00,1009.93402066,26.7467434423,0.0,0.0,448.566543614,448.566543614,239.423750703,226.243717525,13.1800331777
 11/22  11:00:00,1080.83514699,26.7997421268,74.3663009989,0.0,448.566543614,448.566543614,92.1152309389,76.7335156304,15.3817153085
 11/22  12:00:00,1109.76979833,27.815454342,80.6210765042,0.0,448.566543614,448.566543614,72.3732081881,54.7477394012,17.6254687869
 11/22  13:00:00,1127.0510129,28.5093373837,130.155618526,0.0,448.566543614,398.725816546,83.5398104317,63.645159477,19.8946509547
 11/22  14:00:00,1245.49468869,29.3650836444,195.077710964,0.0,448.566543614,448.566543614,55.5585576294,35.6851240988,19.8734335306
 11/22  15:00:00,1282.23109475,29.3238737165,231.344983326,0.0,448.566543614,448.566543614,31.2701085331,18.1059013822,13.1642071509
 11/22  16:00:00,1288.21319819,28.2054011393,238.303263763,0.0,448.566543614,448.566543614,26.8740125901,13.717531973,13.1564806171
 11/22  17:00:00,1330.82151505,26.9604650459,233.316221214,0.0,448.566543614,448.566543614,31.7796697832,16.3734418181,15.4062279651
 11/22  18:00:00,1212.89111632,26.7467434423,194.525625437,0.0,348.885089477,398.725816546,53.6223340112,44.8632039008,8.75913011046
 11/22  19:00:00,943.364918718,26.7467434423,109.359780552,0.0,249.203635341,299.044362409,93.1270337561,84.3822640094,8.74476974671
 11/22  20:00:00,817.953651851,26.7467434423,33.3238663352,0.0,249.203635341,299.044362409,110.335705936,103.786089935,6.54961600125
 11/22  21:00:00,613.200857508,26.7467434423,11.0382177823,0.0,149.522181205,249.203635341,171.399083063,164.84523159,6.55385147245
 11/22  22:00:00,622.046915367,26.7467434423,23.2358867594,0.0,149.522181205,249.203635341,169.337455128,167.145913444,2.1915416831
 11/22  23:00:00,349.356695891,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937729439,0.0,2.18937729439
 11/22  24:00:00,299.991936682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930509372,0.0,2.18930509372
 11/23  01:00:00,237.928560643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862201693,0.0,2.18862201693
 11/23  02:00:00,237.928560462,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884917437,0.0,2.1884917437
 11/23  03:00:00,237.928560045,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  04:00:00,237.928560176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859367404,0.0,2.18859367404
 11/23  05:00:00,250.150758367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846380365,0.0,2.18846380365
 11/23  06:00:00,281.64911757,0.364003171346,0.121755164716,0.0,24.9203635341,149.522181205,3.42947351211,1.23858353995,2.19088997216
 11/23  07:00:00,358.429364626,1.82001585673,1.10407559162,0.0,24.9203635341,149.522181205,8.48467497445,6.29604837532,2.18862659912
 11/23  08:00:00,333.101035647,1.45601268538,0.84916894161,0.0,24.9203635341,149.522181205,8.19512128675,6.00662424167,2.18849704508
 11/23  09:00:00,331.646674953,1.82001585673,1.18257331895,0.0,24.9203635341,149.522181205,7.58630935703,5.39770977875,2.18859957828
 11/23  10:00:00,287.831296919,1.45601268538,0.820321619791,0.0,24.9203635341,149.522181205,7.3484187273,5.15977371861,2.18864500869
 11/23  11:00:00,225.244133528,0.728006342691,0.607588198959,0.0,24.9203635341,149.522181205,1.72757947381,1.70757947381,0.02
 11/23  12:00:00,211.111865089,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017810216,0.0,2.19017810216
 11/23  13:00:00,211.111864997,0.0,0.0,0.0,24.9203635341,149.522181205,4.36005167124,0.0,4.36005167124
 11/23  14:00:00,211.113227685,0.0,0.0,0.0,24.9203635341,149.522181205,2.19224987685,0.0,2.19224987685
 11/23  15:00:00,211.111864758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18999709169,0.0,2.18999709169
 11/23  16:00:00,211.110956003,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862122747,0.0,2.18862122747
 11/23  17:00:00,259.999747416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849189494,0.0,2.18849189494
 11/23  18:00:00,330.841007372,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859464363,0.0,2.18859464363
 11/23  19:00:00,347.928340354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846529215,0.0,2.18846529215
 11/23  20:00:00,348.9658892,1.09200951404,1.85805645861,0.0,24.9203635341,149.522181205,3.22799155411,3.20799155411,0.02
 11/23  21:00:00,357.747380777,1.45601268538,2.37813562166,0.0,24.9203635341,149.522181205,7.62838781519,5.43974160234,2.18864621285
 11/23  22:00:00,339.632621875,1.82001585673,3.02808372747,0.0,24.9203635341,149.522181205,9.84820256174,7.65758730501,2.19061525673
 11/23  23:00:00,307.363338427,1.45601268538,2.15201247391,0.0,24.9203635341,149.522181205,9.84821401757,7.65955861282,2.18865540475
 11/23  24:00:00,289.956130785,1.82001585673,2.62899459689,0.0,24.9203635341,149.522181205,12.3782503785,10.1898373843,2.18841299417
 11/24  01:00:00,316.832193935,1.45601268538,1.60637114076,0.0,24.9203635341,199.362908273,11.9479921127,9.7586098453,2.18938226736
 11/24  02:00:00,323.421685757,1.82001585673,1.87363184787,0.0,24.9203635341,199.362908273,15.0027281666,12.8133353541,2.18939281248
 11/24  03:00:00,315.61564102,1.45601268538,0.867721745303,0.0,24.9203635341,199.362908273,15.0038035451,12.8145437504,2.18925979474
 11/24  04:00:00,321.189395472,1.82001585673,0.97821409187,0.0,24.9203635341,199.362908273,18.4301329441,16.2407068911,2.189426053
 11/24  05:00:00,320.967762405,1.45601268538,0.390524141509,0.0,24.9203635341,199.362908273,18.5449807005,16.3555590003,2.18942170021
 11/24  06:00:00,379.62273896,1.82001585673,0.405708694689,0.0,49.8407270682,199.362908273,21.9087977002,19.7170879442,2.19170975597
 11/24  07:00:00,700.039853378,26.7467434423,197.342294675,0.0,49.8407270682,199.362908273,795.682691674,791.321014618,4.36167705641
 11/24  08:00:00,507.519366746,26.7467434423,0.0,0.0,149.522181205,199.362908273,995.000732412,988.441864414,6.5588679986
 11/24  09:00:00,1046.71248056,26.7467434423,0.0,0.0,448.566543614,448.566543614,519.584906418,506.416672962,13.1682334565
 11/24  10:00:00,1057.62948072,26.7467434423,33.819928724,0.0,448.566543614,448.566543614,241.427286366,228.243637837,13.1836485288
 11/24  11:00:00,1129.3338587,26.7467434423,83.1892234539,0.0,448.566543614,448.566543614,161.764468342,146.382093087,15.3823752554
 11/24  12:00:00,1240.20709535,26.7467434423,192.648499363,0.0,448.566543614,448.566543614,125.047303736,107.42008003,17.6272237061
 11/24  13:00:00,1275.76766157,26.7467434423,277.291928161,0.0,448.566543614,398.725816546,124.099708574,101.993499583,22.106208991
 11/24  14:00:00,1335.66759361,26.7467434423,287.07375732,0.0,448.566543614,448.566543614,90.1190443868,70.2439937287,19.8750506581
 11/24  15:00:00,1335.0463529,26.7467434423,286.343122898,0.0,448.566543614,448.566543614,77.5039437334,66.5340393909,10.9699043425
 11/24  16:00:00,1328.79298539,26.7467434423,280.111644463,0.0,448.566543614,448.566543614,73.8098809126,60.6466989824,13.1631819302
 11/24  17:00:00,1376.13566265,26.7467434423,278.481774861,0.0,448.566543614,448.566543614,77.5750762556,59.9653911552,17.6096851004
 11/24  18:00:00,1293.40909176,26.7467434423,274.688488361,0.0,348.885089477,398.725816546,95.9296863873,87.1704139616,8.75927242564
 11/24  19:00:00,1074.92170398,26.7467434423,239.212874074,0.0,249.203635341,299.044362409,162.328515699,153.584871422,8.74364427679
 11/24  20:00:00,959.862240817,26.7467434423,149.420876547,0.0,249.203635341,299.044362409,187.420360467,183.047626623,4.37273384374
 11/24  21:00:00,755.401810728,26.7467434423,94.9400154687,0.0,149.522181205,249.203635341,247.594114508,241.039055121,6.55505938766
 11/24  22:00:00,707.456845842,26.7467434423,71.7356909571,0.0,149.522181205,249.203635341,263.783825447,259.420857253,4.36296819452
 11/24  23:00:00,349.356701853,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943227315,0.0,2.18943227315
 11/24  24:00:00,299.991942661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937152305,0.0,2.18937152305
 11/25  01:00:00,237.929020796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931904643,0.0,2.18931904643
 11/25  02:00:00,237.929020806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926302495,0.0,2.18926302495
 11/25  03:00:00,237.929020845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920718437,0.0,2.18920718437
 11/25  04:00:00,237.929020831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943478473,0.0,2.18943478473
 11/25  05:00:00,250.151218552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937908968,0.0,2.18937908968
 11/25  06:00:00,304.301383039,1.09200951404,0.616867683575,0.0,24.9203635341,149.522181205,7.94190137758,5.75024292541,2.19165845218
 11/25  07:00:00,702.500506751,26.7467434423,195.861466385,0.0,49.8407270682,199.362908273,697.282500545,695.091662178,2.19083836722
 11/25  08:00:00,407.438927013,26.7467434423,0.0,0.0,49.8407270682,199.362908273,781.906779342,777.539106597,4.36767274546
 11/25  09:00:00,647.835109463,26.7467434423,0.0,0.0,249.203635341,249.203635341,489.721590953,483.171605135,6.54998581819
 11/25  10:00:00,785.798436226,26.7467434423,90.2398403446,0.0,249.203635341,249.203635341,343.499484584,334.754811235,8.74467334815
 11/25  11:00:00,725.456657428,26.7467434423,78.1642409064,0.0,249.203635341,249.203635341,301.278628755,294.71890619,6.55972256571
 11/25  12:00:00,815.589463005,26.7467434423,167.469058183,0.0,249.203635341,249.203635341,269.111121737,260.360427294,8.75069444345
 11/25  13:00:00,921.473731444,26.7467434423,272.444317242,0.0,249.203635341,249.203635341,231.041631202,222.30057605,8.74105515286
 11/25  14:00:00,944.503224898,26.7467434423,294.908286487,0.0,249.203635341,249.203635341,201.628059426,195.069241488,6.55881793787
 11/25  15:00:00,715.108036369,26.7467434423,314.287180919,0.0,74.7610906023,174.442544739,291.507394167,284.957771722,6.5496224453
 11/25  16:00:00,726.090963922,26.7467434423,325.189027874,0.0,74.7610906023,174.442544739,324.211680749,319.841000378,4.37068037108
 11/25  17:00:00,771.358205193,26.7467434423,321.617501029,0.0,74.7610906023,174.442544739,350.547789214,346.17630277,4.37148644388
 11/25  18:00:00,764.786627659,26.7467434423,319.120621912,0.0,24.9203635341,149.522181205,439.546116019,435.184558839,4.36155718035
 11/25  19:00:00,347.929712123,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063131414,0.0,2.19063131414
 11/25  20:00:00,323.485316315,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078899149,0.0,2.19078899149
 11/25  21:00:00,323.485317101,0.0,0.0,0.0,24.9203635341,149.522181205,4.36166681915,0.0,4.36166681915
 11/25  22:00:00,299.041831929,0.0,0.0,0.0,24.9203635341,149.522181205,2.1923132487,0.0,2.1923132487
 11/25  23:00:00,274.595614177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924696314,0.0,2.18924696314
 11/25  24:00:00,250.151218643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919156634,0.0,2.18919156634
 11/26  01:00:00,237.928567715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856679244,0.0,2.18856679244
 11/26  02:00:00,237.928567718,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868520442,0.0,2.18868520442
 11/26  03:00:00,237.928567357,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856997069,0.0,2.18856997069
 11/26  04:00:00,237.928567181,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  05:00:00,250.150765358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868888696,0.0,2.18868888696
 11/26  06:00:00,274.596529855,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077305418,0.0,2.19077305418
 11/26  07:00:00,323.483952058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865269439,0.0,2.18865269439
 11/26  08:00:00,305.210014647,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853798069,0.0,2.18853798069
 11/26  09:00:00,296.666348065,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865745838,0.0,2.18865745838
 11/26  10:00:00,259.999754481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854282629,0.0,2.18854282629
 11/26  11:00:00,211.110962889,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  12:00:00,211.111875833,0.0,0.0,0.0,24.9203635341,149.522181205,4.36028709652,0.0,4.36028709652
 11/26  13:00:00,211.11187554,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001384286,0.0,2.19001384286
 11/26  14:00:00,211.113243943,0.0,0.0,0.0,24.9203635341,149.522181205,2.19218051286,0.0,2.19218051286
 11/26  15:00:00,211.111875829,0.0,0.0,0.0,24.9203635341,149.522181205,4.36005691682,0.0,4.36005691682
 11/26  16:00:00,211.11096291,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  17:00:00,259.999754461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868118896,0.0,2.18868118896
 11/26  18:00:00,330.841014719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868427581,0.0,2.18868427581
 11/26  19:00:00,347.928347992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868621837,0.0,2.18868621837
 11/26  20:00:00,323.483952019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857170821,0.0,2.18857170821
 11/26  21:00:00,323.483951836,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  22:00:00,299.040925656,0.0,0.0,0.0,24.9203635341,149.522181205,4.36164728138,0.0,4.36164728138
 11/26  23:00:00,274.59516066,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  24:00:00,250.150765133,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865346066,0.0,2.18865346066
 11/27  01:00:00,287.769753785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935595185,0.0,2.18935595185
 11/27  02:00:00,287.769753786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931030803,0.0,2.18931030803
 11/27  03:00:00,287.769753808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926486486,0.0,2.18926486486
 11/27  04:00:00,287.769753845,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892195801,0.0,2.1892195801
 11/27  05:00:00,313.600972458,0.364003171346,0.935788452359,0.0,24.9203635341,199.362908273,3.74030673755,1.55084722524,2.18945951231
 11/27  06:00:00,410.642180147,1.82001585673,5.00198479575,0.0,49.8407270682,199.362908273,12.4855539429,8.1224246208,4.36312932206
 11/27  07:00:00,703.762655856,26.7467434423,200.176402859,0.0,49.8407270682,199.362908273,730.784260453,728.593249568,2.19101088436
 11/27  08:00:00,507.329769848,26.7467434423,0.0,0.0,149.522181205,199.362908273,1041.05758054,1034.49826802,6.55931251788
 11/27  09:00:00,1128.22152027,26.7467434423,53.648482829,0.0,448.566543614,448.566543614,312.39537318,299.221517426,13.1738557541
 11/27  10:00:00,1172.98897654,26.7467434423,77.930210387,0.0,448.566543614,448.566543614,103.842860906,88.46464719,15.3782137156
 11/27  11:00:00,1245.15878991,27.437493476,196.944529047,0.0,448.566543614,448.566543614,76.5306428353,61.1437456938,15.3868971415
 11/27  12:00:00,1334.42785943,28.7836967356,283.9253741,0.0,448.566543614,448.566543614,66.4145917438,48.7850553941,17.6295363497
 11/27  13:00:00,1296.66500179,29.4532219614,294.964022941,0.0,448.566543614,398.725816546,79.4346412956,59.5317265667,19.9029147289
 11/27  14:00:00,1350.66485866,30.4911681693,297.828219389,0.0,448.566543614,448.566543614,45.4690590757,23.378486845,22.0905722307
 11/27  15:00:00,1353.48643037,30.3573795154,300.331206128,0.0,448.566543614,448.566543614,20.4597774102,9.48173755924,10.978039851
 11/27  16:00:00,1351.54181358,29.4858567233,298.996690702,0.0,448.566543614,448.566543614,21.1543244832,7.99028441211,13.1640400711
 11/27  17:00:00,1391.34475176,28.0049029879,291.559939604,0.0,448.566543614,448.566543614,28.115661122,10.5030766444,17.6125844776
 11/27  18:00:00,1301.34709878,26.7771469918,282.015167736,0.0,348.885089477,398.725816546,36.4200049584,27.6594055,8.7605994584
 11/27  19:00:00,1102.06430941,26.7467434423,265.706326869,0.0,249.203635341,299.044362409,87.8765670057,79.1309455932,8.74562141258
 11/27  20:00:00,1005.53515456,26.7467434423,194.344528905,0.0,249.203635341,299.044362409,107.560902862,101.011012418,6.5498904441
 11/27  21:00:00,794.549318344,26.7467434423,133.421459229,0.0,149.522181205,249.203635341,149.490068941,142.936382671,6.55368627076
 11/27  22:00:00,710.521378689,26.7467434423,74.645148301,0.0,149.522181205,249.203635341,171.922243138,169.730811463,2.19143167509
 11/27  23:00:00,349.35671059,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925670532,0.0,2.18925670532
 11/27  24:00:00,299.991951552,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892117775,0.0,2.1892117775
 11/28  01:00:00,287.769756651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945935392,0.0,2.18945935392
 11/28  02:00:00,287.76975662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941889594,0.0,2.18941889594
 11/28  03:00:00,287.769756614,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937861543,0.0,2.18937861543
 11/28  04:00:00,287.769756627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933847528,0.0,2.18933847528
 11/28  05:00:00,299.991954454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929844784,0.0,2.18929844784
 11/28  06:00:00,349.358085469,0.0,0.0,0.0,49.8407270682,199.362908273,2.19157533795,0.0,2.19157533795
 11/28  07:00:00,695.167518119,26.7467434423,193.14867762,0.0,49.8407270682,199.362908273,553.999699778,549.637694426,4.3620053523
 11/28  08:00:00,507.29838035,26.7467434423,0.0,0.0,149.522181205,199.362908273,939.723972414,933.163817617,6.56015479626
 11/28  09:00:00,1046.45651687,26.7467434423,0.0,0.0,448.566543614,448.566543614,339.413830734,326.241347144,13.1724835901
 11/28  10:00:00,1188.21466214,26.7467434423,93.1953049181,0.0,448.566543614,448.566543614,99.0221251686,83.639789419,15.3823357497
 11/28  11:00:00,1177.73579553,27.1645117687,129.848881646,0.0,448.566543614,448.566543614,59.3049995561,46.1142900982,13.1907094579
 11/28  12:00:00,1303.18259211,28.4874287323,252.913750916,0.0,448.566543614,448.566543614,52.0188252624,34.3858339766,17.6329912858
 11/28  13:00:00,1283.35435701,29.4876655657,281.181499893,0.0,448.566543614,398.725816546,59.2142572519,37.1003210994,22.1139361526
 11/28  14:00:00,1344.95929023,30.4730681204,291.49041044,0.0,448.566543614,448.566543614,32.1107768065,12.2273531834,19.8834236231
 11/28  15:00:00,1348.0821802,29.7860717041,295.120903682,0.0,448.566543614,448.566543614,17.4161431185,4.24548319333,13.1706599252
 11/28  16:00:00,1344.23777661,28.5646831155,292.466974689,0.0,448.566543614,448.566543614,17.0513920726,3.88741176322,13.1639803093
 11/28  17:00:00,1390.4625791,27.3563022072,291.062656702,0.0,448.566543614,448.566543614,24.5943623657,6.98128809786,17.6130742679
 11/28  18:00:00,1308.65239155,26.7467434423,288.804852413,0.0,348.885089477,398.725816546,32.159542005,23.3987702303,8.76077177475
 11/28  19:00:00,1108.32735114,26.7467434423,271.609916818,0.0,249.203635341,299.044362409,68.1296606476,59.3838033243,8.7458573233
 11/28  20:00:00,1004.45795542,26.7467434423,192.95438022,0.0,249.203635341,299.044362409,89.7588226012,83.2087447677,6.55007783358
 11/28  21:00:00,809.724607454,26.7467434423,148.156292575,0.0,149.522181205,249.203635341,127.011082956,120.457143877,6.55393907904
 11/28  22:00:00,743.166108588,26.7467434423,106.563756282,0.0,149.522181205,249.203635341,141.513081846,139.321577206,2.19150463988
 11/28  23:00:00,349.356713587,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947120649,0.0,2.18947120649
 11/28  24:00:00,299.991954424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928758507,0.0,2.18928758507
 11/29  01:00:00,287.769759555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925434148,0.0,2.18925434148
 11/29  02:00:00,287.769759584,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895058509,0.0,2.1895058509
 11/29  03:00:00,287.769759524,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947067507,0.0,2.18947067507
 11/29  04:00:00,287.769759494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943562925,0.0,2.18943562925
 11/29  05:00:00,299.991957285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940068757,0.0,2.18940068757
 11/29  06:00:00,349.358090229,0.0,0.0,0.0,49.8407270682,199.362908273,2.19169094968,0.0,2.19169094968
 11/29  07:00:00,736.448668776,26.7467434423,221.437898179,0.0,49.8407270682,199.362908273,340.142745518,335.78104022,4.3617052986
 11/29  08:00:00,680.319289545,26.7467434423,80.1526049278,0.0,149.522181205,199.362908273,316.896950369,310.33729497,6.55965539992
 11/29  09:00:00,1154.84015571,26.7467434423,27.0833368241,0.0,448.566543614,448.566543614,151.958815848,138.784883561,13.1739322867
 11/29  10:00:00,1186.72038253,26.7467434423,90.6025809681,0.0,448.566543614,448.566543614,93.8638602261,78.4827603567,15.3810998694
 11/29  11:00:00,1263.83026955,26.7467434423,213.563198914,0.0,448.566543614,448.566543614,60.5828059078,45.1960643324,15.3867415754
 11/29  12:00:00,1357.96307827,27.4394389169,296.722947463,0.0,448.566543614,448.566543614,43.1173707628,25.4841078825,17.6332628804
 11/29  13:00:00,1332.28026785,28.8791511862,319.434703401,0.0,448.566543614,398.725816546,47.6132588174,27.7097967881,19.9034620293
 11/29  14:00:00,1380.20587655,29.154087077,323.714232435,0.0,448.566543614,448.566543614,26.226800256,4.13446711342,22.0923331426
 11/29  15:00:00,1374.98304553,27.4141651298,323.35958253,0.0,448.566543614,448.566543614,15.7136516063,2.55078882631,13.16286278
 11/29  16:00:00,1375.17896953,28.1556640969,322.793655038,0.0,448.566543614,448.566543614,11.9838575029,1.01069040995,10.9731670929
 11/29  17:00:00,1427.38085678,27.7223971553,326.499431592,0.0,448.566543614,448.566543614,18.8247391524,1.21134335463,17.6133957977
 11/29  18:00:00,1350.84040832,26.7695778183,326.615152641,0.0,348.885089477,398.725816546,20.472549219,11.7113575018,8.76119171712
 11/29  19:00:00,1170.59341993,26.7467434423,322.113195084,0.0,249.203635341,299.044362409,48.8393123588,40.0937201295,8.74559222925
 11/29  20:00:00,1142.27397089,26.7467434423,318.231973928,0.0,249.203635341,299.044362409,57.2123567813,50.6619935607,6.55036322057
 11/29  21:00:00,989.970506717,26.7467434423,315.428884754,0.0,149.522181205,249.203635341,82.0002647762,75.4443788587,6.55588591746
 11/29  22:00:00,958.375496084,26.7467434423,313.942119969,0.0,149.522181205,249.203635341,93.6933286321,91.5016316709,2.19169696126
 11/29  23:00:00,349.3567164,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949812046,0.0,2.18949812046
 11/29  24:00:00,299.991957212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934731722,0.0,2.18934731722
 11/30  01:00:00,287.769762297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931766951,0.0,2.18931766951
 11/30  02:00:00,287.769762322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928745823,0.0,2.18928745823
 11/30  03:00:00,287.769762349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925745369,0.0,2.18925745369
 11/30  04:00:00,287.769762355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951525174,0.0,2.18951525174
 11/30  05:00:00,299.991960116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948534201,0.0,2.18948534201
 11/30  06:00:00,349.358095352,0.0,0.0,0.0,49.8407270682,199.362908273,4.36296884026,0.0,4.36296884026
 11/30  07:00:00,768.62579814,27.000800407,252.340567679,0.0,49.8407270682,199.362908273,360.685473812,358.494473213,2.19100059853
 11/30  08:00:00,515.390639917,26.7467434423,0.0,0.0,149.522181205,199.362908273,527.404381508,518.665154411,8.73922709752
 11/30  09:00:00,1173.33186016,26.7467434423,76.9760155437,0.0,448.566543614,448.566543614,154.814917062,141.644461349,13.1704557129
 11/30  10:00:00,1181.44504688,26.7653621089,85.088547415,0.0,448.566543614,448.566543614,61.3483788679,48.1634393431,13.1849395249
 11/30  11:00:00,1200.77550945,27.8956970963,151.462617508,0.0,448.566543614,448.566543614,48.3338782296,32.9460618173,15.3878164122
 11/30  12:00:00,1273.81754388,29.4296663516,222.460058275,0.0,448.566543614,448.566543614,45.3731827066,27.7388513903,17.6343313163
 11/30  13:00:00,1237.72107277,30.3252893069,234.952999437,0.0,448.566543614,398.725816546,58.6558819022,36.5388346403,22.117047262
 11/30  14:00:00,1291.92329798,31.11302001,238.357509515,0.0,448.566543614,448.566543614,32.4499069143,12.5653350137,19.8845719006
 11/30  15:00:00,1298.14008825,30.7539625835,244.460038359,0.0,448.566543614,448.566543614,16.7338786882,3.56446925306,13.1694094351
 11/30  16:00:00,1307.85519029,29.7803813905,254.79250987,0.0,448.566543614,448.566543614,15.5631475456,2.39994206046,13.1632054851
 11/30  17:00:00,1354.99978487,28.3476073181,254.507848674,0.0,448.566543614,448.566543614,22.7770931782,5.16162000778,17.6154731704
 11/30  18:00:00,1240.28579688,26.8169930815,220.881345802,0.0,348.885089477,398.725816546,33.5595153619,24.79809558,8.76141978183
 11/30  19:00:00,937.347460704,26.7467434423,101.507600724,0.0,249.203635341,299.044362409,91.3220477743,82.5761568555,8.74589091884
 11/30  20:00:00,807.049481578,26.7467434423,30.3539254846,0.0,249.203635341,299.044362409,125.420606878,118.870477823,6.55012905546
 11/30  21:00:00,574.672447209,26.7467434423,0.0,0.0,149.522181205,249.203635341,188.333860151,181.779739632,6.55412051871
 11/30  22:00:00,550.268334349,26.7467434423,0.0,0.0,149.522181205,249.203635341,237.782697896,235.591154457,2.1915434395
 11/30  23:00:00,349.356719218,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950680214,0.0,2.18950680214
 11/30  24:00:00,299.991960049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933255471,0.0,2.18933255471
 12/01  01:00:00,287.769765104,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930940112,0.0,2.18930940112
 12/01  02:00:00,287.769765132,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892843297,0.0,2.1892843297
 12/01  03:00:00,287.769765159,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892594449,0.0,2.1892594449
 12/01  04:00:00,287.769765146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952322635,0.0,2.18952322635
 12/01  05:00:00,299.991962912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949838794,0.0,2.18949838794
 12/01  06:00:00,349.358099443,0.0,0.0,0.0,49.8407270682,199.362908273,2.19181492626,0.0,2.19181492626
 12/01  07:00:00,690.010729262,27.0144205171,193.471321631,0.0,49.8407270682,199.362908273,582.760506874,578.398610903,4.36189597121
 12/01  08:00:00,516.212587508,26.7467434423,0.0,0.0,149.522181205,199.362908273,1269.93983371,1263.3805147,6.55931901097
 12/01  09:00:00,1046.67631538,26.7467434423,0.0,0.0,448.566543614,448.566543614,471.601740551,458.426199952,13.1755405989
 12/01  10:00:00,1091.48431396,26.7467434423,53.3735458519,0.0,448.566543614,448.566543614,134.601483171,119.220052054,15.381431117
 12/01  11:00:00,1132.35871868,27.2702171241,88.0039415178,0.0,448.566543614,448.566543614,56.2512170327,40.8618722218,15.3893448109
 12/01  12:00:00,1260.16744081,28.3923974229,209.796575725,0.0,448.566543614,448.566543614,41.8429761627,24.2086590511,17.6343171116
 12/01  13:00:00,1257.06703618,29.6886808531,254.554184131,0.0,448.566543614,398.725816546,50.1934739179,28.0757229813,22.1177509366
 12/01  14:00:00,1318.3319178,30.5567194001,264.764117973,0.0,448.566543614,448.566543614,29.9982091124,10.1103448296,19.8878642828
 12/01  15:00:00,1320.31745766,29.9479474066,267.043672748,0.0,448.566543614,448.566543614,16.2470917514,3.07884688518,13.1682448662
 12/01  16:00:00,1320.23558272,29.2841115515,267.473335612,0.0,448.566543614,448.566543614,15.2838037352,2.12152200762,13.1622817276
 12/01  17:00:00,1364.76697665,27.9554579332,264.475789172,0.0,448.566543614,448.566543614,19.5004167062,4.08521386103,15.4152028451
 12/01  18:00:00,1266.53810472,26.7774235323,246.972592848,0.0,348.885089477,398.725816546,31.2114341924,20.2633435964,10.948090596
 12/01  19:00:00,999.30690236,26.7467434423,162.927490757,0.0,249.203635341,299.044362409,68.2157273081,59.4701254621,8.74560184599
 12/01  20:00:00,917.4296608,26.7467434423,106.105937244,0.0,249.203635341,299.044362409,82.6109755447,78.2375221268,4.37345341795
 12/01  21:00:00,698.2972429,26.7467434423,48.869919898,0.0,149.522181205,249.203635341,125.545208066,116.811491391,8.73371667483
 12/01  22:00:00,625.857465322,26.7467434423,19.9365263601,0.0,149.522181205,249.203635341,141.582426955,139.390943219,2.19148373674
 12/01  23:00:00,349.356721823,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944611527,0.0,2.18944611527
 12/01  24:00:00,299.991962763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927632595,0.0,2.18927632595
 12/02  01:00:00,237.929040742,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921109281,0.0,2.18921109281
 12/02  02:00:00,237.929040733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952752917,0.0,2.18952752917
 12/02  03:00:00,237.929040725,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950749108,0.0,2.18950749108
 12/02  04:00:00,237.929040725,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948758054,0.0,2.18948758054
 12/02  05:00:00,250.15123853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946776916,0.0,2.18946776916
 12/02  06:00:00,274.597013093,0.0,0.0,0.0,24.9203635341,149.522181205,2.1917970599,0.0,2.1917970599
 12/02  07:00:00,696.423966773,26.7613637822,192.370767597,0.0,49.8407270682,199.362908273,433.728623802,429.36710258,4.36152122205
 12/02  08:00:00,416.125568831,26.7467434423,0.0,0.0,49.8407270682,199.362908273,822.996948548,818.628584044,4.36836450397
 12/02  09:00:00,647.890132627,26.7467434423,0.0,0.0,249.203635341,249.203635341,462.09553871,455.545189269,6.55034944089
 12/02  10:00:00,767.766004311,26.7467434423,85.6061542347,0.0,249.203635341,249.203635341,232.928136051,226.363532503,6.56460354849
 12/02  11:00:00,702.436177167,26.7467434423,54.6856160556,0.0,249.203635341,249.203635341,203.845057498,195.1051612,8.73989629878
 12/02  12:00:00,723.399982483,26.7467434423,75.3541183768,0.0,249.203635341,249.203635341,192.433031359,183.68031221,8.75271914875
 12/02  13:00:00,770.855297762,26.7467434423,122.437699262,0.0,249.203635341,249.203635341,183.67195817,177.109814781,6.56214338923
 12/02  14:00:00,794.910398333,26.7467434423,146.393370323,0.0,249.203635341,249.203635341,170.491949099,161.752470004,8.73947909427
 12/02  15:00:00,545.809919138,26.7467434423,146.56467962,0.0,74.7610906023,174.442544739,221.201945516,214.651783396,6.5501621199
 12/02  16:00:00,549.202342753,26.7467434423,150.098163144,0.0,74.7610906023,174.442544739,219.664213415,215.293029129,4.37118428583
 12/02  17:00:00,575.067768645,26.7467434423,127.446627497,0.0,74.7610906023,174.442544739,249.635963047,245.263791382,4.37217166504
 12/02  18:00:00,502.708269441,26.7467434423,59.6335067257,0.0,24.9203635341,149.522181205,354.517569288,350.155801567,4.36176772087
 12/02  19:00:00,347.92973985,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098719286,0.0,2.19098719286
 12/02  20:00:00,323.485344788,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079465225,0.0,2.19079465225
 12/02  21:00:00,323.485344997,0.0,0.0,0.0,24.9203635341,149.522181205,4.36179606538,0.0,4.36179606538
 12/02  22:00:00,299.041868114,0.0,0.0,0.0,24.9203635341,149.522181205,2.19237024148,0.0,2.19237024148
 12/02  23:00:00,274.595634263,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947312975,0.0,2.18947312975
 12/02  24:00:00,250.151238625,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945359216,0.0,2.18945359216
 12/03  01:00:00,270.377132816,1.45601268538,0.386196854322,0.0,24.9203635341,149.522181205,11.1020253944,8.91336434743,2.18866104701
 12/03  02:00:00,272.279088564,1.82001585673,0.564161876848,0.0,24.9203635341,149.522181205,16.9036352926,14.715056598,2.18857869463
 12/03  03:00:00,262.553788728,1.45601268538,0.206480142823,0.0,24.9203635341,149.522181205,20.8621490145,18.6734134933,2.18873552125
 12/03  04:00:00,266.665261661,1.82001585673,0.14699731735,0.0,24.9203635341,149.522181205,27.6157189493,25.4270653341,2.18865361518
 12/03  05:00:00,257.999688634,1.45601268538,0.0,0.0,24.9203635341,149.522181205,39.5314315607,37.3426676271,2.18876393357
 12/03  06:00:00,276.461844402,1.82001585673,0.0,0.0,24.9203635341,149.522181205,54.9953821517,52.804418869,2.19096328275
 12/03  07:00:00,325.010284979,1.45601268538,0.0,0.0,24.9203635341,149.522181205,82.8961523764,80.7073995395,2.18875283684
 12/03  08:00:00,315.65262457,1.82001585673,0.0,0.0,24.9203635341,149.522181205,88.5703427102,88.5503427102,0.02
 12/03  09:00:00,298.209737189,1.45601268538,0.0,0.0,24.9203635341,149.522181205,97.6544843151,95.4657173621,2.18876695304
 12/03  10:00:00,261.902331614,1.82001585673,0.0,0.0,24.9203635341,149.522181205,89.9553161748,87.766631584,2.1886845908
 12/03  11:00:00,212.626479443,1.45601268538,0.0,0.0,24.9203635341,149.522181205,64.1457925463,61.9571894482,2.18860309811
 12/03  12:00:00,212.974079302,1.82001585673,0.0,0.0,24.9203635341,149.522181205,45.6404599676,43.4501384102,2.19032155746
 12/03  13:00:00,212.602673745,1.45601268538,0.0,0.0,24.9203635341,149.522181205,37.8511172187,35.6607794839,2.19033773486
 12/03  14:00:00,212.96379583,1.82001585673,0.0,0.0,24.9203635341,149.522181205,35.602719015,31.2379230128,4.36479600221
 12/03  15:00:00,226.914764706,1.45601268538,0.00847697454481,0.0,24.9203635341,149.522181205,26.07188699,23.8818076475,2.19007934255
 12/03  16:00:00,243.372454279,1.82001585673,0.185673985029,0.0,24.9203635341,149.522181205,25.665459192,23.4767076524,2.18875153959
 12/03  17:00:00,281.800571182,1.45601268538,0.147880421203,0.0,24.9203635341,149.522181205,24.0099351399,21.8211693102,2.18876582971
 12/03  18:00:00,359.592613923,1.82001585673,0.156491169145,0.0,24.9203635341,149.522181205,32.3439883597,30.1553047846,2.1886835751
 12/03  19:00:00,355.779616784,1.45601268538,0.0,0.0,24.9203635341,149.522181205,34.4750054533,34.4550054533,0.02
 12/03  20:00:00,325.343654005,1.82001585673,0.0,0.0,24.9203635341,149.522181205,43.1442996345,40.9556974592,2.1886021753
 12/03  21:00:00,324.989882138,1.45601268538,0.0,0.0,24.9203635341,149.522181205,53.5837507143,51.3949909578,2.18875975654
 12/03  22:00:00,300.924007847,1.82001585673,0.0,0.0,24.9203635341,149.522181205,66.6732511657,64.4821622695,2.19108889614
 12/03  23:00:00,400.785271889,12.1034632153,84.2921677263,0.0,24.9203635341,149.522181205,111.348875178,109.160124098,2.18875108066
 12/03  24:00:00,443.079713251,16.0166165632,133.43071097,0.0,24.9203635341,149.522181205,147.916873617,145.728108254,2.18876536315
 12/04  01:00:00,527.346998436,19.2017635685,166.790472738,0.0,24.9203635341,199.362908273,176.507678013,174.318174294,2.18950371835
 12/04  02:00:00,479.867991354,16.0166165632,133.432380411,0.0,24.9203635341,199.362908273,178.451483018,176.261916748,2.18956626925
 12/04  03:00:00,526.180424165,19.2017635685,166.790475515,0.0,24.9203635341,199.362908273,215.693713532,213.504157539,2.18955599275
 12/04  04:00:00,478.90518987,16.0166165632,133.432380412,0.0,24.9203635341,199.362908273,220.11114098,217.921594608,2.18954637155
 12/04  05:00:00,537.878872519,19.2017635685,166.790475515,0.0,24.9203635341,199.362908273,251.246331751,249.056795289,2.1895364617
 12/04  06:00:00,540.343180146,16.0166165632,133.432380412,0.0,49.8407270682,199.362908273,239.506751184,237.314857628,2.19189355537
 12/04  07:00:00,691.281585815,26.7467434423,200.148579544,0.0,49.8407270682,199.362908273,1633.42041862,1629.05834212,4.36207650062
 12/04  08:00:00,520.261618174,26.7467434423,0.0,0.0,149.522181205,199.362908273,2755.54180424,2748.98182882,6.55997541291
 12/04  09:00:00,1048.80655781,26.7467434423,0.0,0.0,448.566543614,448.566543614,908.232248603,895.054140647,13.1781079558
 12/04  10:00:00,1010.66269456,26.7467434423,0.0,0.0,448.566543614,448.566543614,499.298530134,483.915316344,15.3832137905
 12/04  11:00:00,961.04486296,26.7467434423,0.0,0.0,448.566543614,448.566543614,251.651230618,236.261285802,15.3899448164
 12/04  12:00:00,1096.21199868,26.7482763284,75.8573549989,0.0,448.566543614,448.566543614,144.345382516,126.706541287,17.6388412288
 12/04  13:00:00,1001.81725946,26.8748724904,37.4172814933,0.0,448.566543614,398.725816546,149.979216819,127.856391602,22.1228252167
 12/04  14:00:00,1092.2737835,27.6993512128,69.4915723161,0.0,448.566543614,448.566543614,121.056117076,98.9571952199,22.0989218558
 12/04  15:00:00,1121.38349095,27.8515248451,92.4939739351,0.0,448.566543614,448.566543614,91.2922015018,78.1275215879,13.1646799139
 12/04  16:00:00,1133.30015338,27.3455762207,100.631272222,0.0,448.566543614,448.566543614,70.4261435146,59.4513494213,10.9747940934
 12/04  17:00:00,1178.30642046,26.7589813026,97.271041928,0.0,448.566543614,448.566543614,76.0396154554,58.4222535845,17.6173618709
 12/04  18:00:00,1038.14419609,26.7467434423,49.1401744097,0.0,348.885089477,398.725816546,126.332444624,115.385239936,10.9472046873
 12/04  19:00:00,748.86672747,26.7467434423,0.0,0.0,249.203635341,299.044362409,340.06829596,331.322235316,8.74606064406
 12/04  20:00:00,724.93273064,26.7467434423,0.0,0.0,249.203635341,299.044362409,753.551807019,749.177335482,4.3744715377
 12/04  21:00:00,575.840841639,26.7467434423,0.0,0.0,149.522181205,249.203635341,947.044856653,940.488982646,6.55587400693
 12/04  22:00:00,551.471367913,26.7467434423,0.0,0.0,149.522181205,249.203635341,875.94209041,871.578764054,4.36332635628
 12/04  23:00:00,349.356730255,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947706191,0.0,2.18947706191
 12/04  24:00:00,299.99197112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932090628,0.0,2.18932090628
 12/05  01:00:00,287.769775973,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931820472,0.0,2.18931820472
 12/05  02:00:00,300.060369605,0.728006342691,0.0659242857481,0.0,24.9203635341,199.362908273,3.95761362252,1.76830061741,2.18931300511
 12/05  03:00:00,314.972214668,1.45601268538,0.197553117473,0.0,24.9203635341,199.362908273,6.49096221135,4.30165431582,2.18930789552
 12/05  04:00:00,318.430457459,1.82001585673,0.144662536881,0.0,24.9203635341,199.362908273,10.9185084695,8.72897042211,2.18953804735
 12/05  05:00:00,323.210976773,1.45601268538,0.0902982251788,0.0,24.9203635341,199.362908273,10.6112544256,8.42210537451,2.18914905111
 12/05  06:00:00,365.21438139,1.82001585673,0.0104804416534,0.0,49.8407270682,199.362908273,18.9172935481,16.7256287235,2.19166482459
 12/05  07:00:00,675.899622191,26.7467434423,188.120836595,0.0,49.8407270682,199.362908273,705.881282126,701.51901286,4.36226926622
 12/05  08:00:00,519.789586995,26.7467434423,0.0,0.0,149.522181205,199.362908273,2143.19466239,2136.634205,6.56045738701
 12/05  09:00:00,1048.37778467,26.7467434423,0.0,0.0,448.566543614,448.566543614,687.67182586,674.493823264,13.1780025957
 12/05  10:00:00,1010.07881368,26.7467434423,0.0,0.0,448.566543614,448.566543614,248.80758614,233.422820222,15.384765918
 12/05  11:00:00,1107.84381931,26.7467434423,81.469806105,0.0,448.566543614,448.566543614,91.7850233125,76.3946911194,15.3903321931
 12/05  12:00:00,1133.01094301,26.9690540073,88.2900116679,0.0,448.566543614,448.566543614,78.9142803989,61.2752177117,17.6390626872
 12/05  13:00:00,1148.02072631,27.6147311271,150.31901603,0.0,448.566543614,398.725816546,94.004627779,71.8804939346,22.1241338444
 12/05  14:00:00,1245.70742362,28.1710296855,197.182635917,0.0,448.566543614,448.566543614,71.7271097674,49.6266494603,22.1004603071
 12/05  15:00:00,1295.66526279,28.6326206354,246.066167354,0.0,448.566543614,448.566543614,43.4144485576,30.2489085788,13.1655399789
 12/05  16:00:00,1306.45315398,27.9288855626,257.295994669,0.0,448.566543614,448.566543614,34.0618870246,23.0897511995,10.9721358251
 12/05  17:00:00,1344.14870688,27.0711105141,247.114079936,0.0,448.566543614,448.566543614,43.4587512764,25.8394685509,17.6192827255
 12/05  18:00:00,1166.45203002,26.7467434423,149.248124527,0.0,348.885089477,398.725816546,71.4082944919,60.461288936,10.9470055559
 12/05  19:00:00,880.147264742,26.7467434423,54.3399036672,0.0,249.203635341,299.044362409,114.667442818,105.92040838,8.74703443799
 12/05  20:00:00,749.579900459,26.7467434423,6.90963272542,0.0,249.203635341,299.044362409,160.171902658,155.797753069,4.37414958851
 12/05  21:00:00,574.937880294,26.7467434423,0.0,0.0,149.522181205,249.203635341,354.729643133,348.172977172,6.55666596076
 12/05  22:00:00,550.544360578,26.7467434423,0.0,0.0,149.522181205,249.203635341,409.948529458,405.5846992,4.36383025859
 12/05  23:00:00,349.356732671,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958261397,0.0,2.18958261397
