Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/05  24:00:00,299.991973592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957691799,0.0,2.18957691799
 12/06  01:00:00,287.769778434,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957875067,0.0,2.18957875067
 12/06  02:00:00,287.769778439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957811568,0.0,2.18957811568
 12/06  03:00:00,287.769778444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957762825,0.0,2.18957762825
 12/06  04:00:00,306.891231614,1.09200951404,0.132256700835,0.0,24.9203635341,199.362908273,5.8348834854,3.6453062563,2.1895772291
 12/06  05:00:00,333.991952009,1.82001585673,0.254541696499,0.0,24.9203635341,199.362908273,10.5971707812,8.40759232005,2.18957846113
 12/06  06:00:00,374.951803549,1.45601268538,0.204209224549,0.0,49.8407270682,199.362908273,13.1395462111,8.77568330079,4.36386291026
 12/06  07:00:00,682.197298409,26.7467434423,190.429673979,0.0,49.8407270682,199.362908273,683.114387886,680.923361897,2.19102598877
 12/06  08:00:00,517.051304262,26.7467434423,0.0,0.0,149.522181205,199.362908273,1540.45326574,1533.89281089,6.56045484558
 12/06  09:00:00,1047.44514443,26.7467434423,0.0,0.0,448.566543614,448.566543614,751.987352194,736.614666492,15.3726857015
 12/06  10:00:00,1009.98712877,26.7467434423,0.0,0.0,448.566543614,448.566543614,308.821921979,295.633864192,13.1880577869
 12/06  11:00:00,1038.61161881,26.7467434423,51.2919601042,0.0,448.566543614,448.566543614,143.393469285,128.002394288,15.3910749966
 12/06  12:00:00,1082.86166583,26.7467434423,53.7611135779,0.0,448.566543614,448.566543614,87.6193024216,69.9807693424,17.6385330792
 12/06  13:00:00,1093.02959635,26.7467434423,96.7296789709,0.0,448.566543614,398.725816546,97.2938786261,75.1667261448,22.1271524814
 12/06  14:00:00,1164.55240951,26.7467434423,117.745529519,0.0,448.566543614,448.566543614,72.9784280246,50.8769451359,22.1014828887
 12/06  15:00:00,1184.67370768,26.7467434423,137.50521184,0.0,448.566543614,448.566543614,53.0478941594,39.8783608363,13.169533323
 12/06  16:00:00,1205.22875476,26.7467434423,157.794736473,0.0,448.566543614,448.566543614,40.8107440329,27.6462590489,13.164484984
 12/06  17:00:00,1243.80142481,26.7467434423,147.497517066,0.0,448.566543614,448.566543614,53.3357673336,35.7153219948,17.6204453389
 12/06  18:00:00,1124.64372653,26.7467434423,107.433311096,0.0,348.885089477,398.725816546,82.5198201551,73.7568860332,8.76293412184
 12/06  19:00:00,872.501954578,26.7467434423,54.5639953885,0.0,249.203635341,299.044362409,129.231072414,120.484488437,8.74658397726
 12/06  20:00:00,761.694135726,26.7467434423,10.4570784951,0.0,249.203635341,299.044362409,184.237905092,177.685877958,6.55202713383
 12/06  21:00:00,574.872927805,26.7467434423,0.0,0.0,149.522181205,249.203635341,329.697266818,323.140872768,6.55639405036
 12/06  22:00:00,550.485498849,26.7467434423,0.0,0.0,149.522181205,249.203635341,392.367385896,390.175601393,2.19178450353
 12/06  23:00:00,349.356735527,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957182002,0.0,2.18957182002
 12/06  24:00:00,299.991976293,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945332619,0.0,2.18945332619
 12/07  01:00:00,287.769781077,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945799475,0.0,2.18945799475
 12/07  02:00:00,287.769781065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946218071,0.0,2.18946218071
 12/07  03:00:00,287.769781057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946652974,0.0,2.18946652974
 12/07  04:00:00,287.76978105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947099766,0.0,2.18947099766
 12/07  05:00:00,305.478027715,0.364003171346,0.0162228302155,0.0,24.9203635341,199.362908273,3.90782014164,1.71834458975,2.18947555189
 12/07  06:00:00,383.423890237,1.82001585673,0.275536206327,0.0,49.8407270682,199.362908273,13.2626451466,8.89890876889,4.36373637771
 12/07  07:00:00,684.254025663,26.7467434423,190.560788961,0.0,49.8407270682,199.362908273,640.376013713,638.184984504,2.19102920894
 12/07  08:00:00,516.521048141,26.7467434423,0.0,0.0,149.522181205,199.362908273,1309.01911997,1300.27801894,8.7411010364
 12/07  09:00:00,1046.9832376,26.7467434423,0.0,0.0,448.566543614,448.566543614,597.248268512,584.072534223,13.1757342888
 12/07  10:00:00,1091.32123454,26.7467434423,53.3296410223,0.0,448.566543614,448.566543614,173.111389992,157.725180933,15.3862090596
 12/07  11:00:00,1111.62156737,26.8821429568,68.4459763426,0.0,448.566543614,448.566543614,76.6662348537,61.2744843337,15.3917505201
 12/07  12:00:00,1185.64002888,28.0797505476,137.118321226,0.0,448.566543614,448.566543614,72.5393704212,54.8992862379,17.6400841834
 12/07  13:00:00,1226.68481526,29.1250621157,226.255773857,0.0,448.566543614,398.725816546,84.590120009,62.4635745496,22.1265454594
 12/07  14:00:00,1309.27589404,30.0846829636,257.584045325,0.0,448.566543614,448.566543614,52.7484946865,32.8343584605,19.914136226
 12/07  15:00:00,1315.77019512,29.8431684887,264.027330037,0.0,448.566543614,448.566543614,30.8589924262,15.5193337862,15.33965864
 12/07  16:00:00,1318.29190641,29.1177610178,266.977331853,0.0,448.566543614,448.566543614,23.565758695,12.5913358897,10.9744228053
 12/07  17:00:00,1368.97738966,27.7609356122,270.041418768,0.0,448.566543614,448.566543614,31.0362272073,13.4150161395,17.6212110678
 12/07  18:00:00,1280.69862824,26.7467434423,261.868103693,0.0,348.885089477,398.725816546,47.795201391,36.846375151,10.94882624
 12/07  19:00:00,989.747627131,26.7467434423,154.335829434,0.0,249.203635341,299.044362409,94.7809050431,86.0334451123,8.74745993077
 12/07  20:00:00,852.620035625,26.7467434423,49.67773921,0.0,249.203635341,299.044362409,113.200904426,108.827077313,4.3738271127
 12/07  21:00:00,652.354188664,26.7467434423,21.5826171732,0.0,149.522181205,249.203635341,160.151993504,151.41792996,8.73406354483
 12/07  22:00:00,550.348750059,26.7467434423,0.0,0.0,149.522181205,249.203635341,262.350010888,260.158263798,2.19174708976
 12/07  23:00:00,349.356737875,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955274751,0.0,2.18955274751
 12/07  24:00:00,299.991978747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955660427,0.0,2.18955660427
 12/08  01:00:00,287.769783521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956720614,0.0,2.18956720614
 12/08  02:00:00,287.769783532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957605591,0.0,2.18957605591
 12/08  03:00:00,287.769783542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958504837,0.0,2.18958504837
 12/08  04:00:00,287.76978355,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959414336,0.0,2.18959414336
 12/08  05:00:00,299.991981359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960331132,0.0,2.18960331132
 12/08  06:00:00,376.547362213,1.45601268538,0.164923444939,0.0,49.8407270682,199.362908273,9.55091515005,5.18727237221,4.36364277784
 12/08  07:00:00,685.843060102,26.7467434423,190.89105941,0.0,49.8407270682,199.362908273,564.99226656,562.801279969,2.19098659081
 12/08  08:00:00,516.054961281,26.7467434423,0.0,0.0,149.522181205,199.362908273,992.518553637,983.778034316,8.74051932087
 12/08  09:00:00,1046.60047204,26.7467434423,0.0,0.0,448.566543614,448.566543614,416.837797343,403.664102311,13.1736950325
 12/08  10:00:00,1090.65997651,26.7467434423,52.6762047809,0.0,448.566543614,448.566543614,205.003256182,189.61506204,15.3881941416
 12/08  11:00:00,1106.85977541,26.7467434423,60.4719310757,0.0,448.566543614,448.566543614,110.712335647,95.4073643904,15.3049712562
 12/08  12:00:00,1207.30080099,26.9913342347,159.373104996,0.0,448.566543614,448.566543614,76.3784233563,58.6489264075,17.7294969488
 12/08  13:00:00,1272.81447134,27.5034457309,273.334084198,0.0,448.566543614,398.725816546,78.5537233349,56.4281045535,22.1256187815
 12/08  14:00:00,1351.73375607,26.816594092,302.540448863,0.0,448.566543614,448.566543614,49.7505862783,29.8552627633,19.895323515
 12/08  15:00:00,1376.08118885,26.7467434423,317.394093051,0.0,448.566543614,448.566543614,36.2272610096,23.0509489342,13.1763120754
 12/08  16:00:00,1379.99130815,26.7467434423,319.447703769,0.0,448.566543614,448.566543614,36.4445108613,23.2730173324,13.171493529
 12/08  17:00:00,1432.4792967,26.7467434423,323.126823633,0.0,448.566543614,448.566543614,47.7128604961,30.0916998059,17.6211606903
 12/08  18:00:00,1347.47467519,26.7467434423,318.166641519,0.0,348.885089477,398.725816546,59.6226461941,48.6746319706,10.9480142235
 12/08  19:00:00,1149.93673436,26.7467434423,302.855216111,0.0,249.203635341,299.044362409,91.8151363561,83.0682778156,8.74685854048
 12/08  20:00:00,1122.64944202,26.7467434423,298.670730014,0.0,249.203635341,299.044362409,93.6845723965,89.3107554055,4.37381699107
 12/08  21:00:00,980.035106845,26.7467434423,305.563004977,0.0,149.522181205,249.203635341,129.350543143,120.616418832,8.73412431159
 12/08  22:00:00,952.16257836,26.7467434423,302.096176597,0.0,149.522181205,249.203635341,138.287841101,136.096086674,2.19175442699
 12/08  23:00:00,349.356740368,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955828245,0.0,2.18955828245
 12/08  24:00:00,299.991981247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956683901,0.0,2.18956683901
 12/09  01:00:00,237.929058922,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958206914,0.0,2.18958206914
 12/09  02:00:00,237.929058941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959557203,0.0,2.18959557203
 12/09  03:00:00,237.929058957,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896092112,0.0,2.1896092112
 12/09  04:00:00,237.92905897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962294674,0.0,2.18962294674
 12/09  05:00:00,250.151256783,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902938777,0.0,2.18902938777
 12/09  06:00:00,274.597042629,0.0,0.0,0.0,24.9203635341,149.522181205,4.36383972496,0.0,4.36383972496
 12/09  07:00:00,796.679068598,26.7467434423,271.413149963,0.0,49.8407270682,199.362908273,337.482326563,335.291288275,2.19103828818
 12/09  08:00:00,602.533566452,26.7467434423,90.7723779017,0.0,49.8407270682,199.362908273,312.499207246,308.130603031,4.36860421525
 12/09  09:00:00,783.176991235,26.7467434423,50.2264087516,0.0,249.203635341,249.203635341,244.797226379,238.245868722,6.55135765633
 12/09  10:00:00,787.51513104,26.7467434423,86.8489261728,0.0,249.203635341,249.203635341,233.964227325,225.216861415,8.74736590992
 12/09  11:00:00,764.868130628,26.7467434423,104.882666098,0.0,249.203635341,249.203635341,226.058707209,219.497340589,6.56136661942
 12/09  12:00:00,799.95036215,26.7467434423,139.510278544,0.0,249.203635341,249.203635341,222.072695561,213.319270962,8.75342459941
 12/09  13:00:00,785.207891923,26.7467434423,132.994531029,0.0,249.203635341,249.203635341,216.171871537,207.426934333,8.74493720366
 12/09  14:00:00,811.173842048,26.7467434423,162.826012,0.0,249.203635341,249.203635341,210.660052724,201.919186057,8.74086666729
 12/09  15:00:00,553.503760218,26.7467434423,154.589045432,0.0,74.7610906023,174.442544739,274.379005762,270.004003752,4.37500201031
 12/09  16:00:00,505.546669383,26.7467434423,107.21223146,0.0,74.7610906023,174.442544739,308.033322702,301.486517037,6.54680566437
 12/09  17:00:00,521.25216813,26.7467434423,74.2864183284,0.0,74.7610906023,174.442544739,359.943943234,355.570910252,4.37303298258
 12/09  18:00:00,501.501423412,26.7467434423,58.5506299072,0.0,24.9203635341,149.522181205,456.477395242,452.115221611,4.36217363137
 12/09  19:00:00,347.929765188,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104504177,0.0,2.19104504177
 12/09  20:00:00,323.485370185,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908839376,0.0,2.1908839376
 12/09  21:00:00,323.485370318,0.0,0.0,0.0,24.9203635341,149.522181205,4.36208496564,0.0,4.36208496564
 12/09  22:00:00,299.041900941,0.0,0.0,0.0,24.9203635341,149.522181205,4.36495226793,0.0,4.36495226793
 12/09  23:00:00,274.595652519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939164642,0.0,2.18939164642
 12/09  24:00:00,250.151256866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940595398,0.0,2.18940595398
 12/10  01:00:00,237.928597493,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/10  02:00:00,237.92859774,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861532331,0.0,2.18861532331
 12/10  03:00:00,237.928597863,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880788347,0.0,2.18880788347
 12/10  04:00:00,237.92859786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875710279,0.0,2.18875710279
 12/10  05:00:00,250.150795545,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870645828,0.0,2.18870645828
 12/10  06:00:00,313.389261166,1.09200951404,0.71824711181,0.0,24.9203635341,149.522181205,8.25328138786,6.0622531725,2.19102821536
 12/10  07:00:00,366.841559358,1.82001585673,1.28561600235,0.0,24.9203635341,149.522181205,14.4640603456,12.2752471759,2.18881316968
 12/10  08:00:00,342.02627937,1.45601268538,1.18983649951,0.0,24.9203635341,149.522181205,12.7566468325,10.5678849731,2.1887618594
 12/10  09:00:00,332.700309452,1.82001585673,1.48420116374,0.0,24.9203635341,149.522181205,15.9900349803,13.8013235578,2.18871142249
 12/10  10:00:00,290.263751367,1.45601268538,1.37156812855,0.0,24.9203635341,149.522181205,10.309385061,10.289385061,0.02
 12/10  11:00:00,254.987295493,1.82001585673,1.66685549072,0.0,24.9203635341,149.522181205,15.1348481682,12.9460239941,2.18882417419
 12/10  12:00:00,257.477749889,1.45601268538,1.54381098639,0.0,24.9203635341,149.522181205,12.1674092973,9.97698298991,2.1904263074
 12/10  13:00:00,273.22327594,1.82001585673,1.89187952486,0.0,24.9203635341,149.522181205,17.6343496409,13.2736647101,4.36068493077
 12/10  14:00:00,245.829028915,1.45601268538,1.74230774943,0.0,24.9203635341,149.522181205,12.3544991406,10.1617249452,2.19277419536
 12/10  15:00:00,247.317208397,1.82001585673,2.37817024448,0.0,24.9203635341,149.522181205,17.1709160691,12.8104280097,4.36048805935
 12/10  16:00:00,240.381157301,1.45601268538,2.19640823576,0.0,24.9203635341,149.522181205,9.77697595664,9.75697595664,0.02
 12/10  17:00:00,296.591346763,1.82001585673,2.76021918107,0.0,24.9203635341,149.522181205,15.1817095303,12.9928872627,2.18882226767
 12/10  18:00:00,360.451834225,1.45601268538,2.53238501951,0.0,24.9203635341,149.522181205,13.011796982,10.8233779055,2.1884190765
 12/10  19:00:00,390.758638146,1.82001585673,3.08262891955,0.0,24.9203635341,149.522181205,16.694365024,14.5055612144,2.18880380962
 12/10  20:00:00,374.836789953,1.45601268538,2.59811123183,0.0,24.9203635341,149.522181205,13.6805456355,11.4918740443,2.18867159115
 12/10  21:00:00,389.832897407,1.82001585673,2.962020045,0.0,24.9203635341,149.522181205,17.8215692228,15.63294791,2.18862131277
 12/10  22:00:00,351.971841288,1.45601268538,2.22896019271,0.0,24.9203635341,149.522181205,15.239049816,13.0479490189,2.1911007971
 12/10  23:00:00,340.21214228,1.82001585673,2.26757627985,0.0,24.9203635341,149.522181205,21.0101576363,18.8213483025,2.18880933376
 12/10  24:00:00,302.530998929,1.45601268538,1.70404408802,0.0,24.9203635341,149.522181205,18.8021492686,16.6133494233,2.18879984526
 12/11  01:00:00,341.932710304,1.82001585673,1.73190073688,0.0,24.9203635341,199.362908273,22.560398152,20.3709499079,2.18944824411
 12/11  02:00:00,324.965957326,1.45601268538,1.48589768607,0.0,24.9203635341,199.362908273,18.9839678096,16.7943470087,2.18962080089
 12/11  03:00:00,345.195807207,1.82001585673,1.56352085374,0.0,24.9203635341,199.362908273,24.6885640502,22.4990699251,2.18949412513
 12/11  04:00:00,339.772917797,1.45601268538,1.34996316097,0.0,24.9203635341,199.362908273,20.5955932799,18.4060004513,2.18959282859
 12/11  05:00:00,364.7192297,1.82001585673,1.42579358568,0.0,24.9203635341,199.362908273,26.5603685796,24.3708282232,2.18954035642
 12/11  06:00:00,401.258229445,1.45601268538,1.25293254415,0.0,49.8407270682,199.362908273,21.5372176842,19.3453781081,2.19183957603
 12/11  07:00:00,733.90474725,26.7467434423,220.585281793,0.0,49.8407270682,199.362908273,1075.40115113,1071.0390793,4.36207182865
 12/11  08:00:00,692.297809169,26.7467434423,84.5719841398,0.0,149.522181205,199.362908273,758.934379928,752.372901072,6.56147885599
 12/11  09:00:00,1149.335886,26.7467434423,18.904791452,0.0,448.566543614,448.566543614,391.757720986,378.578126032,13.1795949541
 12/11  10:00:00,1128.57781646,26.7467434423,34.4079992761,0.0,448.566543614,448.566543614,322.137102549,306.748021408,15.3890811409
 12/11  11:00:00,1115.26888178,26.7467434423,59.1494830231,0.0,448.566543614,448.566543614,271.89850221,256.504038679,15.3944635307
 12/11  12:00:00,1142.07945288,26.7467434423,85.2208179894,0.0,448.566543614,448.566543614,239.288646832,219.441772956,19.8468738759
 12/11  13:00:00,1110.45529279,26.7467434423,103.978356497,0.0,448.566543614,398.725816546,258.929967486,236.798579087,22.1313883989
 12/11  14:00:00,1178.60437526,26.7467434423,122.482037946,0.0,448.566543614,448.566543614,198.850010551,178.950632354,19.8993781967
 12/11  15:00:00,1200.37868193,26.7467434423,145.625132596,0.0,448.566543614,448.566543614,163.217816275,150.040915722,13.1769005536
 12/11  16:00:00,1204.49131423,26.7467434423,151.19053252,0.0,448.566543614,448.566543614,159.37467594,146.202028837,13.1726471027
 12/11  17:00:00,1255.84738584,26.7467434423,154.678916431,0.0,448.566543614,448.566543614,160.261308658,142.637169967,17.6241386907
 12/11  18:00:00,1195.92260998,26.7467434423,174.102825982,0.0,348.885089477,398.725816546,189.899547172,178.949816397,10.9497307756
 12/11  19:00:00,1034.6805772,26.7467434423,195.553319306,0.0,249.203635341,299.044362409,243.049418848,234.302213592,8.74720525578
 12/11  20:00:00,1011.45189465,26.7467434423,197.200812721,0.0,249.203635341,299.044362409,246.825388262,240.273719949,6.55166831284
 12/11  21:00:00,859.719753558,26.7467434423,195.267611152,0.0,149.522181205,249.203635341,292.281182556,285.724849438,6.55633311808
 12/11  22:00:00,831.538239351,26.7467434423,191.602080806,0.0,149.522181205,249.203635341,295.055287975,292.863577783,2.19171019173
 12/11  23:00:00,349.356748044,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960727512,0.0,2.18960727512
 12/11  24:00:00,299.99198884,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893916906,0.0,2.1893916906
 12/12  01:00:00,287.769793374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941948652,0.0,2.18941948652
 12/12  02:00:00,287.769793328,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944683585,0.0,2.18944683585
 12/12  03:00:00,287.769793301,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947430261,0.0,2.18947430261
 12/12  04:00:00,287.769793286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950184712,0.0,2.18950184712
 12/12  05:00:00,299.991991084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952944025,0.0,2.18952944025
 12/12  06:00:00,349.358144437,0.0,0.0,0.0,49.8407270682,199.362908273,4.36398562113,0.0,4.36398562113
 12/12  07:00:00,840.037606816,26.7467434423,322.267096764,0.0,49.8407270682,199.362908273,401.255457912,399.06428067,2.19117724163
 12/12  08:00:00,948.454814481,26.7467434423,335.834081793,0.0,149.522181205,199.362908273,342.633130963,333.891677624,8.74145333934
 12/12  09:00:00,1462.42656211,26.7467434423,327.567440103,0.0,448.566543614,448.566543614,172.195781185,159.016657057,13.1791241281
 12/12  10:00:00,1397.36434084,26.7467434423,298.317297896,0.0,448.566543614,448.566543614,142.599846278,127.209653533,15.3901927449
 12/12  11:00:00,1315.20256019,26.7467434423,261.597920657,0.0,448.566543614,448.566543614,106.438757927,91.0416563606,15.3971015669
 12/12  12:00:00,1271.32396398,26.7467434423,213.883136778,0.0,448.566543614,448.566543614,80.0364018538,62.2224315222,17.8139703315
 12/12  13:00:00,1209.86287228,26.7467434423,211.945326606,0.0,448.566543614,398.725816546,95.4427150415,71.2668026169,24.1759124246
 12/12  14:00:00,1285.6611537,26.7632326835,237.733479126,0.0,448.566543614,448.566543614,64.8903026103,44.9889476742,19.901354936
 12/12  15:00:00,1293.71094532,27.0223016965,245.334122611,0.0,448.566543614,448.566543614,39.9413448562,26.7641469015,13.1771979547
 12/12  16:00:00,1283.07960081,26.8687551731,234.867284175,0.0,448.566543614,448.566543614,37.424191265,24.251068028,13.173123237
 12/12  17:00:00,1281.65260639,26.7467434423,184.950562424,0.0,448.566543614,448.566543614,46.5292149847,28.9039793036,17.6252356811
 12/12  18:00:00,1123.72524724,26.7467434423,106.413531682,0.0,348.885089477,398.725816546,91.1075832677,80.1572036467,10.950379621
 12/12  19:00:00,856.712903336,26.7467434423,45.088752255,0.0,249.203635341,299.044362409,159.64493784,150.896599607,8.74833823334
 12/12  20:00:00,761.79176862,26.7467434423,10.8504651982,0.0,249.203635341,299.044362409,221.190286457,214.638196589,6.55208986807
 12/12  21:00:00,574.833306153,26.7467434423,0.0,0.0,149.522181205,249.203635341,415.591729531,409.034917177,6.55681235363
 12/12  22:00:00,550.517276793,26.7467434423,0.0,0.0,149.522181205,249.203635341,561.121005723,558.929148103,2.19185761993
 12/12  23:00:00,349.356750439,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963383753,0.0,2.18963383753
 12/12  24:00:00,299.991991177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954119376,0.0,2.18954119376
 12/13  01:00:00,287.76979571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957322962,0.0,2.18957322962
 12/13  02:00:00,287.769795698,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896048307,0.0,2.1896048307
 12/13  03:00:00,287.769795698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963654453,0.0,2.18963654453
 12/13  04:00:00,287.769795679,0.0,0.0,0.0,24.9203635341,199.362908273,4.35907039619,0.0,4.35907039619
 12/13  05:00:00,299.991993438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943429232,0.0,2.18943429232
 12/13  06:00:00,349.358147813,0.0,0.0,0.0,49.8407270682,199.362908273,2.19175559675,0.0,2.19175559675
 12/13  07:00:00,688.027295596,26.7467434423,189.173038508,0.0,49.8407270682,199.362908273,687.304819403,685.113650551,2.19116885198
 12/13  08:00:00,524.103415655,26.7467434423,0.0,0.0,149.522181205,199.362908273,708.581909825,699.839530513,8.74237931131
 12/13  09:00:00,1046.54852526,26.7467434423,0.0,0.0,448.566543614,448.566543614,491.831515762,478.650609653,13.1809061088
 12/13  10:00:00,1009.8286732,26.7467434423,0.0,0.0,448.566543614,448.566543614,425.583964704,410.19355687,15.390407834
 12/13  11:00:00,960.911681747,26.7467434423,0.0,0.0,448.566543614,448.566543614,389.51455831,374.119167778,15.3953905316
 12/13  12:00:00,960.952931275,26.7467434423,0.0,0.0,448.566543614,448.566543614,427.673722823,407.82343051,19.8502923128
 12/13  13:00:00,911.114097054,26.7467434423,0.0,0.0,448.566543614,398.725816546,417.385201994,395.248575436,22.1366265584
 12/13  14:00:00,960.82108816,26.7467434423,0.0,0.0,448.566543614,448.566543614,279.69014777,257.579579584,22.1105681864
 12/13  15:00:00,960.764427398,26.7467434423,0.0,0.0,448.566543614,448.566543614,224.279760388,211.110360884,13.1693995044
 12/13  16:00:00,1075.85270934,26.7467434423,66.3983136915,0.0,448.566543614,448.566543614,186.579777531,173.414251224,13.1655263071
 12/13  17:00:00,1078.00922446,26.7467434423,15.2752233934,0.0,448.566543614,448.566543614,177.174533643,159.549132828,17.6254008155
 12/13  18:00:00,951.518962248,26.7467434423,3.48368178877,0.0,348.885089477,398.725816546,228.635632594,219.871935521,8.76369707264
 12/13  19:00:00,748.773292707,26.7467434423,0.0,0.0,249.203635341,299.044362409,324.503172595,315.755260677,8.74791191762
 12/13  20:00:00,724.341400878,26.7467434423,0.0,0.0,249.203635341,299.044362409,342.672651351,336.121200379,6.55145097156
 12/13  21:00:00,574.866561819,26.7467434423,0.0,0.0,149.522181205,249.203635341,398.016358391,391.460446527,6.55591186403
 12/13  22:00:00,550.434403149,26.7467434423,0.0,0.0,149.522181205,249.203635341,416.946029813,412.581911789,4.36411802348
 12/13  23:00:00,349.356752333,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956879273,0.0,2.18956879273
 12/13  24:00:00,299.991993268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960095456,0.0,2.18960095456
 12/14  01:00:00,287.769797822,0.0,0.0,0.0,24.9203635341,199.362908273,2.189639766,0.0,2.189639766
 12/14  02:00:00,287.769797859,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967575048,0.0,2.18967575048
 12/14  03:00:00,287.769797844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941300352,0.0,2.18941300352
 12/14  04:00:00,287.769797802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944950051,0.0,2.18944950051
 12/14  05:00:00,299.991995584,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894860146,0.0,2.1894860146
 12/14  06:00:00,349.358151591,0.0,0.0,0.0,49.8407270682,199.362908273,2.19195947989,0.0,2.19195947989
 12/14  07:00:00,707.661867007,26.7467434423,196.073680225,0.0,49.8407270682,199.362908273,638.381566738,634.019175645,4.36239109264
 12/14  08:00:00,523.944853069,26.7467434423,0.0,0.0,149.522181205,199.362908273,511.881203495,505.319683599,6.56151989563
 12/14  09:00:00,1174.30806905,26.7467434423,71.7074125163,0.0,448.566543614,448.566543614,252.476587081,237.102917511,15.37366957
 12/14  10:00:00,1111.39845551,26.7467434423,17.9928714228,0.0,448.566543614,448.566543614,211.076124793,195.684288345,15.3918364482
 12/14  11:00:00,1080.36196118,26.7467434423,34.327841603,0.0,448.566543614,448.566543614,180.31424089,164.918334529,15.3959063606
 12/14  12:00:00,1116.39193732,26.7467434423,67.9916775558,0.0,448.566543614,448.566543614,154.928665645,137.283142551,17.6455230939
 12/14  13:00:00,1128.80956198,26.7467434423,120.181904646,0.0,448.566543614,398.725816546,173.406440588,151.272272221,22.1341683674
 12/14  14:00:00,1216.57706295,26.7467434423,159.534812309,0.0,448.566543614,448.566543614,114.063581357,91.9514793812,22.112101976
 12/14  15:00:00,1239.90768194,26.7467434423,185.158962547,0.0,448.566543614,448.566543614,93.2555858727,80.0799978516,13.1755880211
 12/14  16:00:00,1266.54235372,26.7467434423,213.416744055,0.0,448.566543614,448.566543614,85.3044367227,72.132532797,13.1719039257
 12/14  17:00:00,1320.33306778,26.7467434423,219.228257798,0.0,448.566543614,448.566543614,75.7161468936,58.0914855554,17.6246613382
 12/14  18:00:00,1238.77879594,26.7467434423,216.838339911,0.0,348.885089477,398.725816546,117.867564725,106.917686946,10.9498777792
 12/14  19:00:00,1051.58845201,26.7467434423,212.0101905,0.0,249.203635341,299.044362409,184.025825781,175.278372344,8.74745343688
 12/14  20:00:00,958.634654168,26.7467434423,143.506004637,0.0,249.203635341,299.044362409,213.041432789,206.48954436,6.55188842897
 12/14  21:00:00,729.017237977,26.7467434423,62.1056306557,0.0,149.522181205,249.203635341,277.004415146,270.447692119,6.55672302736
 12/14  22:00:00,617.287414892,26.7467434423,20.0144446332,0.0,149.522181205,249.203635341,333.604089024,331.412281031,2.19180799277
 12/14  23:00:00,349.356755034,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964077158,0.0,2.18964077158
 12/14  24:00:00,299.991995782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949649001,0.0,2.18949649001
 12/15  01:00:00,287.769800219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953726806,0.0,2.18953726806
 12/15  02:00:00,287.769800202,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957762184,0.0,2.18957762184
 12/15  03:00:00,287.769800203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961806834,0.0,2.18961806834
 12/15  04:00:00,287.769800217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965856971,0.0,2.18965856971
 12/15  05:00:00,299.991997993,0.0,0.0,0.0,24.9203635341,199.362908273,4.35913919965,0.0,4.35913919965
 12/15  06:00:00,349.358155077,0.0,0.0,0.0,49.8407270682,199.362908273,2.19178308712,0.0,2.19178308712
 12/15  07:00:00,707.881730873,26.7467434423,193.434601184,0.0,49.8407270682,199.362908273,742.006477307,739.815275404,2.1912019028
 12/15  08:00:00,524.173379172,26.7467434423,0.0,0.0,149.522181205,199.362908273,793.900340817,785.157527403,8.74281341342
 12/15  09:00:00,1046.54493306,26.7467434423,0.0,0.0,448.566543614,448.566543614,487.437111514,474.254821874,13.18228964
 12/15  10:00:00,1009.82156678,26.7467434423,0.0,0.0,448.566543614,448.566543614,417.498943018,402.108513931,15.3904290867
 12/15  11:00:00,960.814613584,26.7467434423,0.0,0.0,448.566543614,448.566543614,285.32123768,269.923215203,15.3980224774
 12/15  12:00:00,1064.85061067,26.7467434423,61.6183486436,0.0,448.566543614,448.566543614,200.435458277,180.583357375,19.852100902
 12/15  13:00:00,1028.68304774,26.7467434423,32.4423431594,0.0,448.566543614,398.725816546,183.639457151,161.502791456,22.1366656951
 12/15  14:00:00,1107.12432866,26.7467434423,60.6603916744,0.0,448.566543614,448.566543614,142.409467979,120.297740888,22.1117270912
 12/15  15:00:00,1147.71634473,26.7467434423,95.099011933,0.0,448.566543614,448.566543614,130.501719969,117.328169924,13.1735500451
 12/15  16:00:00,1154.29574303,26.7467434423,95.9966540478,0.0,448.566543614,448.566543614,124.301790762,111.131756003,13.1700347591
 12/15  17:00:00,1202.58354412,26.7467434423,96.7137272439,0.0,448.566543614,448.566543614,131.375688192,113.7481639,17.6275242924
 12/15  18:00:00,1122.84595054,26.7467434423,96.6108931003,0.0,348.885089477,398.725816546,160.645114827,149.695091893,10.9500229342
 12/15  19:00:00,937.720700098,26.7467434423,94.1447434596,0.0,249.203635341,299.044362409,213.480864302,204.732074078,8.74879022411
 12/15  20:00:00,924.990680824,26.7467434423,105.162163793,0.0,249.203635341,299.044362409,214.805705189,210.43149204,4.37421314892
 12/15  21:00:00,792.084052735,26.7467434423,121.351670249,0.0,149.522181205,249.203635341,266.239657333,257.504199878,8.73545745443
 12/15  22:00:00,765.912193574,26.7467434423,119.776349456,0.0,149.522181205,249.203635341,273.23811349,271.046080112,2.19203337799
 12/15  23:00:00,349.356757005,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967415197,0.0,2.18967415197
 12/15  24:00:00,299.991997817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956434429,0.0,2.18956434429
 12/16  01:00:00,237.929075207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960985105,0.0,2.18960985105
 12/16  02:00:00,237.92907524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965437322,0.0,2.18965437322
 12/16  03:00:00,237.929075282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969897868,0.0,2.18969897868
 12/16  04:00:00,237.929075262,0.0,0.0,0.0,24.9203635341,149.522181205,2.189443382,0.0,2.189443382
 12/16  05:00:00,250.151273033,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894884593,0.0,2.1894884593
 12/16  06:00:00,274.597068256,0.0,0.0,0.0,24.9203635341,149.522181205,4.36401008497,0.0,4.36401008497
 12/16  07:00:00,786.968079341,26.7467434423,261.616794736,0.0,49.8407270682,199.362908273,491.764141729,489.572934412,2.19120731735
 12/16  08:00:00,656.885118543,26.7467434423,138.572876636,0.0,49.8407270682,199.362908273,404.741887562,400.37314533,4.36874223203
 12/16  09:00:00,851.85358939,26.7467434423,109.630873326,0.0,249.203635341,249.203635341,314.759351857,308.206334714,6.55301714295
 12/16  10:00:00,832.849341091,26.7467434423,127.902467224,0.0,249.203635341,249.203635341,290.034481189,281.286413202,8.74806798686
 12/16  11:00:00,803.2943481,26.7467434423,148.207198601,0.0,249.203635341,249.203635341,269.890665057,261.148565846,8.74209921069
 12/16  12:00:00,822.450740599,26.7467434423,168.212083566,0.0,249.203635341,249.203635341,257.422420297,248.66704961,8.755370687
 12/16  13:00:00,923.653680452,26.7467434423,270.251574072,0.0,249.203635341,249.203635341,234.400490943,225.654838622,8.74565232188
 12/16  14:00:00,1019.48516899,26.7467434423,367.338110919,0.0,249.203635341,249.203635341,212.478955855,205.917408406,6.5615474487
 12/16  15:00:00,808.90434518,26.7467434423,403.140801363,0.0,74.7610906023,174.442544739,292.641881373,286.089848156,6.55203321749
 12/16  16:00:00,841.304016206,26.7467434423,434.69053462,0.0,74.7610906023,174.442544739,331.667463677,325.12040985,6.54705382653
 12/16  17:00:00,904.737952438,26.7467434423,448.665985404,0.0,74.7610906023,174.442544739,351.843903511,347.470205642,4.37369786854
 12/16  18:00:00,916.600984546,26.7467434423,464.00257385,0.0,24.9203635341,149.522181205,428.949293487,424.586914402,4.36237908532
 12/16  19:00:00,347.929788293,0.0,0.0,0.0,24.9203635341,149.522181205,2.19099111518,0.0,2.19099111518
 12/16  20:00:00,323.485392745,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126647041,0.0,2.19126647041
 12/16  21:00:00,323.485393222,0.0,0.0,0.0,24.9203635341,149.522181205,4.36213607383,0.0,4.36213607383
 12/16  22:00:00,299.041930181,0.0,0.0,0.0,24.9203635341,149.522181205,4.36518976568,0.0,4.36518976568
 12/16  23:00:00,274.59566878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949610962,0.0,2.18949610962
 12/16  24:00:00,250.151273118,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954134592,0.0,2.18954134592
 12/17  01:00:00,237.928610269,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  02:00:00,237.928610389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876407633,0.0,2.18876407633
 12/17  03:00:00,237.928610564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874167143,0.0,2.18874167143
 12/17  04:00:00,237.928610644,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871944358,0.0,2.18871944358
 12/17  05:00:00,250.150808426,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886973536,0.0,2.1886973536
 12/17  06:00:00,274.596604536,0.0,0.0,0.0,24.9203635341,149.522181205,2.19134387659,0.0,2.19134387659
 12/17  07:00:00,323.483995157,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886637402,0.0,2.18886637402
 12/17  08:00:00,322.297390786,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884438496,0.0,2.18884438496
 12/17  09:00:00,296.666390745,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882313713,0.0,2.18882313713
 12/17  10:00:00,259.999797095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880062645,0.0,2.18880062645
 12/17  11:00:00,211.111005756,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  12:00:00,211.111940237,0.0,0.0,0.0,24.9203635341,149.522181205,4.3608227513,0.0,4.3608227513
 12/17  13:00:00,211.111939814,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043080422,0.0,2.19043080422
 12/17  14:00:00,381.930542095,7.09830035326,132.084772981,0.0,24.9203635341,149.522181205,4.36574314416,0.0,4.36574314416
 12/17  15:00:00,287.592821014,3.54915017663,57.4166465704,0.0,24.9203635341,149.522181205,2.19000420358,0.0,2.19000420358
 12/17  16:00:00,211.111006054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868170589,0.0,2.18868170589
 12/17  17:00:00,259.999797019,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/17  18:00:00,330.84105708,0.0,0.0,0.0,24.9203635341,149.522181205,2.188908204,0.0,2.188908204
 12/17  19:00:00,347.928390642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888578262,0.0,2.18888578262
 12/17  20:00:00,323.483995157,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886392621,0.0,2.18886392621
 12/17  21:00:00,323.483995181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884208289,0.0,2.18884208289
 12/17  22:00:00,299.041000013,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108171493,0.0,2.19108171493
 12/17  23:00:00,302.322202049,0.728006342691,2.33548426595,0.0,24.9203635341,149.522181205,5.32432465197,3.13556041324,2.18876423873
 12/17  24:00:00,287.877258166,1.45601268538,3.47795056468,0.0,24.9203635341,149.522181205,9.74987663358,7.56096834533,2.18890828825
 12/18  01:00:00,324.568344954,1.82001585673,2.98124504003,0.0,24.9203635341,199.362908273,19.9084011898,17.7187014748,2.18969971501
 12/18  02:00:00,316.611575453,1.45601268538,1.81920941064,0.0,24.9203635341,199.362908273,20.3727025122,18.1830100718,2.18969244038
 12/18  03:00:00,319.92981892,1.82001585673,1.00067776773,0.0,24.9203635341,199.362908273,27.1659853003,24.9764826449,2.18950265535
 12/18  04:00:00,310.000711584,1.45601268538,0.379300296843,0.0,24.9203635341,199.362908273,25.4139914999,23.2246935605,2.18929793944
 12/18  05:00:00,308.20930495,1.82001585673,0.0,0.0,24.9203635341,199.362908273,49.4354873898,47.2458782425,2.18960914724
 12/18  06:00:00,350.847421767,1.45601268538,0.0,0.0,49.8407270682,199.362908273,47.5727004746,43.2083954704,4.36430500424
 12/18  07:00:00,688.186267195,26.7467434423,199.776258461,0.0,49.8407270682,199.362908273,1240.69544264,1238.50427527,2.19116736834
 12/18  08:00:00,528.415372525,26.7467434423,0.0,0.0,149.522181205,199.362908273,2827.6162764,2818.87351409,8.74276231312
 12/18  09:00:00,1049.80090545,26.7467434423,0.0,0.0,448.566543614,448.566543614,985.34602019,972.165720532,13.180299658
 12/18  10:00:00,1011.27788162,26.7467434423,0.0,0.0,448.566543614,448.566543614,534.688237931,519.295435168,15.3928027632
 12/18  11:00:00,961.396315923,26.7467676694,0.0,0.0,448.566543614,448.566543614,300.410482383,285.011450078,15.3990323047
 12/18  12:00:00,1038.27449418,27.4203548452,52.3750478721,0.0,448.566543614,448.566543614,125.994514438,106.139800766,19.8547136725
 12/18  13:00:00,1029.1317205,28.3162669734,56.5285227407,0.0,448.566543614,398.725816546,102.434727493,80.2929279201,22.1417995727
 12/18  14:00:00,1130.22521664,29.2091025531,95.9503410991,0.0,448.566543614,448.566543614,77.8898513031,55.7749520002,22.114899303
 12/18  15:00:00,1202.44155793,29.1956307408,153.303389726,0.0,448.566543614,448.566543614,49.4483817019,36.273051637,13.1753300649
 12/18  16:00:00,1215.82286202,28.240865528,166.921758344,0.0,448.566543614,448.566543614,40.6220738472,27.4497826143,13.1722912329
 12/18  17:00:00,1223.8455657,27.2698006861,128.01825953,0.0,448.566543614,448.566543614,48.2524062016,30.6205508739,17.6318553277
 12/18  18:00:00,1096.23760806,26.7467434423,90.9556834375,0.0,348.885089477,398.725816546,71.7412037111,60.7900599093,10.9511438018
 12/18  19:00:00,824.681002548,26.7467434423,34.832344889,0.0,249.203635341,299.044362409,125.557787728,116.808587426,8.74920030251
 12/18  20:00:00,724.381252148,26.7467434423,0.0,0.0,249.203635341,299.044362409,264.874730723,258.321935918,6.55279480492
 12/18  21:00:00,575.011281973,26.7467434423,0.0,0.0,149.522181205,249.203635341,396.834229266,390.276383532,6.55784573454
 12/18  22:00:00,550.468843427,26.7467434423,0.0,0.0,149.522181205,249.203635341,334.523525416,330.159623371,4.36390204544
 12/18  23:00:00,349.356763615,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953121304,0.0,2.18953121304
 12/18  24:00:00,299.992004454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958470431,0.0,2.18958470431
 12/19  01:00:00,287.769808744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964486274,0.0,2.18964486274
 12/19  02:00:00,287.769808757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970181763,0.0,2.18970181763
 12/19  03:00:00,287.769808758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945641049,0.0,2.18945641049
 12/19  04:00:00,287.769808662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951383967,0.0,2.18951383967
 12/19  05:00:00,299.992006422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957123158,0.0,2.18957123158
 12/19  06:00:00,349.358168686,0.0,0.0,0.0,49.8407270682,199.362908273,2.19179504544,0.0,2.19179504544
 12/19  07:00:00,702.607658264,26.7467434423,192.207442115,0.0,49.8407270682,199.362908273,484.797797378,480.43511593,4.36268144779
 12/19  08:00:00,524.238608392,26.7467434423,0.0,0.0,149.522181205,199.362908273,690.313057783,683.751433214,6.56162456964
 12/19  09:00:00,1046.63875118,26.7467434423,0.0,0.0,448.566543614,448.566543614,487.76139068,472.385489449,15.3759012308
 12/19  10:00:00,1009.92241392,26.7467434423,0.0,0.0,448.566543614,448.566543614,437.071454017,421.678125724,15.3933282932
 12/19  11:00:00,960.909663711,26.7467434423,0.0,0.0,448.566543614,448.566543614,324.215390312,308.815471059,15.3999192523
 12/19  12:00:00,960.931417133,26.7467434423,0.0,0.0,448.566543614,448.566543614,345.121310016,327.471686086,17.6496239303
 12/19  13:00:00,911.247918563,26.7467434423,0.0,0.0,448.566543614,398.725816546,485.432129823,461.07623114,24.3558986823
 12/19  14:00:00,961.171156794,26.7467434423,0.0,0.0,448.566543614,448.566543614,529.973860896,507.857073887,22.116787009
 12/19  15:00:00,961.051509191,26.7467434423,0.0,0.0,448.566543614,448.566543614,404.489785052,391.315602852,13.1741822003
 12/19  16:00:00,961.102878313,26.7467434423,0.0,0.0,448.566543614,448.566543614,442.831871444,429.661556706,13.1703147381
 12/19  17:00:00,1010.12180748,26.7467434423,0.0,0.0,448.566543614,448.566543614,519.957855205,502.328138495,17.6297167095
 12/19  18:00:00,931.624172059,26.7467434423,0.0,0.0,348.885089477,398.725816546,619.74982932,608.79860763,10.9512216892
 12/19  19:00:00,749.766730366,26.7467434423,0.0,0.0,249.203635341,299.044362409,825.664339724,816.914427681,8.7499120437
 12/19  20:00:00,725.569086301,26.7467434423,0.0,0.0,249.203635341,299.044362409,842.801440694,836.249418937,6.55202175778
 12/19  21:00:00,576.47364963,26.7467434423,0.0,0.0,149.522181205,249.203635341,937.854122044,931.297000431,6.5571216137
 12/19  22:00:00,552.830707089,26.7467434423,0.0,0.0,149.522181205,249.203635341,1066.93337916,1064.74148803,2.19189112199
 12/19  23:00:00,349.356765804,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971624758,0.0,2.18971624758
 12/19  24:00:00,299.992006583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959070592,0.0,2.18959070592
 12/20  01:00:00,309.506377027,1.09200951404,1.98881054995,0.0,24.9203635341,199.362908273,4.07195607835,1.88230415268,2.18965192567
 12/20  02:00:00,321.229458249,1.82001585673,2.26817026802,0.0,24.9203635341,199.362908273,9.21202464771,4.8528396406,4.35918500711
 12/20  03:00:00,313.389702643,1.45601268538,1.19827919267,0.0,24.9203635341,199.362908273,7.42236192131,5.23264646617,2.18971545514
 12/20  04:00:00,305.246582375,1.82001585673,0.346997646935,0.0,24.9203635341,199.362908273,12.3238925204,10.1342992242,2.18959329621
 12/20  05:00:00,307.838318789,1.45601268538,0.0,0.0,24.9203635341,199.362908273,12.6221038133,10.4323870705,2.18971674275
 12/20  06:00:00,351.242216031,1.82001585673,0.0,0.0,49.8407270682,199.362908273,25.9418249187,23.7496784616,2.19214645706
 12/20  07:00:00,686.337214115,26.7467434423,200.036286096,0.0,49.8407270682,199.362908273,558.672301748,554.309869285,4.36243246282
 12/20  08:00:00,528.518889532,26.7467434423,0.0,0.0,149.522181205,199.362908273,1984.00681767,1977.44465098,6.56216668755
 12/20  09:00:00,1050.72165121,26.7467434423,0.0,0.0,448.566543614,448.566543614,1142.39912781,1127.0201603,15.3789675079
 12/20  10:00:00,1013.93610893,26.7467434423,0.0,0.0,448.566543614,448.566543614,881.777193364,866.382375712,15.3948176521
 12/20  11:00:00,964.991486749,26.7467434423,0.0,0.0,448.566543614,448.566543614,787.034689854,771.635172061,15.3995177931
 12/20  12:00:00,962.872123718,26.7471283275,0.0,0.0,448.566543614,448.566543614,488.814558629,471.164992532,17.6495660968
 12/20  13:00:00,912.001170614,26.9615950671,0.0,0.0,448.566543614,398.725816546,350.965840309,326.609318731,24.3565215775
 12/20  14:00:00,962.160468811,27.7058315722,0.0,0.0,448.566543614,448.566543614,282.314681348,260.196240122,22.1184412253
 12/20  15:00:00,961.781148794,27.5569667284,0.0,0.0,448.566543614,448.566543614,209.304753391,196.130996818,13.1737565737
 12/20  16:00:00,961.361798637,27.2859684431,0.0,0.0,448.566543614,448.566543614,153.392675293,140.221679551,13.1709957419
 12/20  17:00:00,1009.75565266,26.7562589662,0.0,0.0,448.566543614,448.566543614,186.433975212,168.802926633,17.6310485786
 12/20  18:00:00,931.293929805,26.7467434423,0.0,0.0,348.885089477,398.725816546,338.437621057,327.484139295,10.9534817618
 12/20  19:00:00,749.382984499,26.7467434423,0.0,0.0,249.203635341,299.044362409,570.433607568,561.683612546,8.74999502206
 12/20  20:00:00,725.613601384,26.7467434423,0.0,0.0,249.203635341,299.044362409,891.467936608,884.915416032,6.55252057627
 12/20  21:00:00,576.694144007,26.7467434423,0.0,0.0,149.522181205,249.203635341,961.195505242,954.637832,6.55767324213
 12/20  22:00:00,552.339062875,26.7467434423,0.0,0.0,149.522181205,249.203635341,861.455445421,859.263382034,2.19206338658
 12/20  23:00:00,349.356767902,0.0,0.0,0.0,49.8407270682,199.362908273,4.35916618899,0.0,4.35916618899
 12/20  24:00:00,299.992008674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952306304,0.0,2.18952306304
 12/21  01:00:00,294.28516995,0.364003171346,0.228000292723,0.0,24.9203635341,199.362908273,3.00945814761,0.819743978796,2.18971416881
 12/21  02:00:00,321.361877906,1.82001585673,2.40010804998,0.0,24.9203635341,199.362908273,6.09648882453,3.90683268081,2.18965614372
 12/21  03:00:00,306.293933767,1.45601268538,0.491514406301,0.0,24.9203635341,199.362908273,8.46922573,6.27950306745,2.18972266255
 12/21  04:00:00,302.594129408,1.82001585673,0.249949239629,0.0,24.9203635341,199.362908273,10.4503188216,8.26083640626,2.18948241538
 12/21  05:00:00,301.487224049,1.45601268538,0.0,0.0,24.9203635341,199.362908273,17.3297868994,15.1400553052,2.18973159427
 12/21  06:00:00,351.229024585,1.82001585673,0.0,0.0,49.8407270682,199.362908273,22.1163585185,19.9241910413,2.19216747718
 12/21  07:00:00,687.699838484,26.7467434423,200.068806576,0.0,49.8407270682,199.362908273,501.640532036,497.277758747,4.36277328976
 12/21  08:00:00,528.377169719,26.7467434423,0.0,0.0,149.522181205,199.362908273,1877.03138418,1870.46954679,6.56183738611
 12/21  09:00:00,1050.35558125,26.7467434423,0.0,0.0,448.566543614,448.566543614,1031.66770528,1016.29056286,15.3771424204
 12/21  10:00:00,1011.58319346,26.7467434423,0.0,0.0,448.566543614,448.566543614,578.862062578,563.466975946,15.3950866319
 12/21  11:00:00,961.621973081,26.7467434423,0.0,0.0,448.566543614,448.566543614,389.0966671,373.696723751,15.3999433488
 12/21  12:00:00,961.145979587,26.7467434423,0.0,0.0,448.566543614,448.566543614,289.833574174,269.976466108,19.8571080659
 12/21  13:00:00,911.117129683,26.7467434423,0.0,0.0,448.566543614,398.725816546,238.423300131,216.279807802,22.1434923286
 12/21  14:00:00,1056.61229987,26.7467434423,61.0134788058,0.0,448.566543614,448.566543614,166.519968585,144.402283178,22.1176854068
 12/21  15:00:00,1027.06504835,26.7467434423,15.2126283671,0.0,448.566543614,448.566543614,142.501293244,129.32440455,13.1768886935
 12/21  16:00:00,1025.04999982,26.7467434423,14.4185472733,0.0,448.566543614,448.566543614,129.713128534,116.538821602,13.1743069321
 12/21  17:00:00,1079.83442692,26.7467434423,18.7065564818,0.0,448.566543614,448.566543614,110.747011175,93.1161322933,17.6308788813
 12/21  18:00:00,989.470972346,26.7467434423,9.00852695264,0.0,348.885089477,398.725816546,163.745853677,152.793833565,10.952020112
 12/21  19:00:00,758.22258765,26.7467434423,1.18076329835,0.0,249.203635341,299.044362409,301.853828058,293.103246912,8.75058114538
 12/21  20:00:00,724.605192424,26.7467434423,0.0,0.0,249.203635341,299.044362409,516.933508401,510.381761663,6.55174673739
 12/21  21:00:00,575.257883442,26.7467434423,0.0,0.0,149.522181205,249.203635341,656.991948232,650.435326802,6.55662142965
 12/21  22:00:00,550.836468744,26.7467434423,0.0,0.0,149.522181205,249.203635341,658.344764497,653.980742254,4.36402224317
 12/21  23:00:00,349.356769408,0.0,0.0,0.0,49.8407270682,199.362908273,2.18975204997,0.0,2.18975204997
 12/21  24:00:00,299.992010301,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951344657,0.0,2.18951344657
 12/22  01:00:00,287.769814462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958416329,0.0,2.18958416329
 12/22  02:00:00,287.769814489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965290918,0.0,2.18965290918
 12/22  03:00:00,287.769814548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972166217,0.0,2.18972166217
 12/22  04:00:00,314.966982536,1.45601268538,0.153821733655,0.0,24.9203635341,199.362908273,8.61838663561,6.42890064499,2.18948599062
 12/22  05:00:00,334.183445709,1.82001585673,0.384068160692,0.0,24.9203635341,199.362908273,11.9839694359,9.7942605262,2.18970890969
 12/22  06:00:00,376.610441972,1.45601268538,0.25664501483,0.0,49.8407270682,199.362908273,15.1418001692,10.7774363352,4.364363834
 12/22  07:00:00,682.817084933,26.7467434423,191.225120602,0.0,49.8407270682,199.362908273,718.379760807,716.188584598,2.19117620979
 12/22  08:00:00,526.940208061,26.7467434423,0.0,0.0,149.522181205,199.362908273,2014.91630385,2006.17296288,8.74334097035
