Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/22  09:00:00,1048.46963533,26.7467434423,0.0,0.0,448.566543614,448.566543614,832.324282935,819.141496858,13.1827860765
 12/22  10:00:00,1010.815597,26.7467434423,0.0,0.0,448.566543614,448.566543614,506.496275615,491.100013371,15.3962622436
 12/22  11:00:00,961.342236458,26.7467434423,0.0,0.0,448.566543614,448.566543614,329.912940347,314.511707048,15.4012332993
 12/22  12:00:00,961.194601154,26.911178151,0.0,0.0,448.566543614,448.566543614,240.166650517,220.30975003,19.8569004869
 12/22  13:00:00,911.695049165,27.4405828988,0.0,0.0,448.566543614,398.725816546,169.533285217,147.387028391,22.1462568268
 12/22  14:00:00,1103.20661013,28.0510590913,79.2949983663,0.0,448.566543614,448.566543614,103.22366762,81.1025363538,22.1211312659
 12/22  15:00:00,1038.5372869,27.7356509793,25.0515161432,0.0,448.566543614,448.566543614,80.3546712816,64.9816747671,15.3729965145
 12/22  16:00:00,1035.82548745,27.4963281577,23.148236963,0.0,448.566543614,448.566543614,67.6382493295,54.4691397626,13.1691095669
 12/22  17:00:00,1021.02277835,26.818936409,2.96437729701,0.0,448.566543614,448.566543614,114.687387301,97.0530783806,17.63430892
 12/22  18:00:00,931.147837541,26.7467434423,0.0,0.0,348.885089477,398.725816546,291.824912397,280.871811136,10.9531012614
 12/22  19:00:00,749.278489819,26.7467434423,0.0,0.0,249.203635341,299.044362409,586.511766753,577.761992154,8.74977459909
 12/22  20:00:00,725.09060992,26.7467434423,0.0,0.0,249.203635341,299.044362409,710.813532603,704.261591657,6.55194094638
 12/22  21:00:00,575.882958162,26.7467434423,0.0,0.0,149.522181205,249.203635341,834.766469859,828.209282106,6.55718775314
 12/22  22:00:00,551.708762206,26.7467434423,0.0,0.0,149.522181205,249.203635341,867.442794518,865.250908577,2.19188594088
 12/22  23:00:00,349.356771721,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897678397,0.0,2.1897678397
 12/22  24:00:00,299.992012526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959195061,0.0,2.18959195061
 12/23  01:00:00,237.929089597,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966468528,0.0,2.18966468528
 12/23  02:00:00,271.938830386,1.82001585673,0.242860604174,0.0,24.9203635341,149.522181205,8.45449818031,4.0952549379,4.3592432424
 12/23  03:00:00,265.182201356,1.45601268538,0.249715410761,0.0,24.9203635341,149.522181205,6.65754296237,4.46778100875,2.18976195361
 12/23  04:00:00,270.272625856,1.82001585673,0.223809343172,0.0,24.9203635341,149.522181205,9.73570969664,7.54605954462,2.18965015202
 12/23  05:00:00,274.136164664,1.45601268538,0.197783278895,0.0,24.9203635341,149.522181205,8.78045615713,6.59067082506,2.18978533207
 12/23  06:00:00,302.088151611,1.82001585673,0.164694922761,0.0,24.9203635341,149.522181205,12.7283352204,10.5360911732,2.19224404715
 12/23  07:00:00,685.920558571,26.7467434423,191.921968325,0.0,49.8407270682,199.362908273,513.539192052,509.176542913,4.36264913997
 12/23  08:00:00,425.238264017,26.7467434423,0.0,0.0,49.8407270682,199.362908273,964.745585199,960.376480786,4.36910441226
 12/23  09:00:00,648.406381411,26.7467434423,0.0,0.0,249.203635341,249.203635341,696.749693785,690.196990645,6.55270313998
 12/23  10:00:00,611.461469126,26.7467434423,0.0,0.0,249.203635341,249.203635341,517.301514406,508.551825555,8.74968885027
 12/23  11:00:00,562.371126099,26.7467434423,0.0,0.0,249.203635341,249.203635341,394.780785894,388.218045525,6.56274036818
 12/23  12:00:00,562.210182566,26.7467434423,0.0,0.0,249.203635341,249.203635341,300.492229248,289.552058155,10.9401710929
 12/23  13:00:00,668.136205592,26.7596190061,63.8699103724,0.0,249.203635341,249.203635341,207.193668047,200.628324684,6.5653433625
 12/23  14:00:00,656.447444144,27.0106293414,23.4111389084,0.0,249.203635341,249.203635341,191.472988608,182.729504335,8.74348427274
 12/23  15:00:00,377.894614593,26.7477951473,10.9718052554,0.0,74.7610906023,174.442544739,246.208502622,239.654837971,6.5536646516
 12/23  16:00:00,387.807367128,26.7467434423,17.6979605164,0.0,74.7610906023,174.442544739,258.528264693,254.156608203,4.37165649006
 12/23  17:00:00,444.71795107,26.7467434423,22.9608945853,0.0,74.7610906023,174.442544739,286.292829928,279.742479936,6.55034999179
 12/23  18:00:00,382.885467556,26.7467434423,6.11988940354,0.0,24.9203635341,149.522181205,455.404761799,453.213505492,2.19125630754
 12/23  19:00:00,347.929808569,0.0,0.0,0.0,24.9203635341,149.522181205,4.36223078058,0.0,4.36223078058
 12/23  20:00:00,323.485412461,0.0,0.0,0.0,24.9203635341,149.522181205,2.19114252831,0.0,2.19114252831
 12/23  21:00:00,323.485413366,0.0,0.0,0.0,24.9203635341,149.522181205,4.36238049566,0.0,4.36238049566
 12/23  22:00:00,299.041955791,0.0,0.0,0.0,24.9203635341,149.522181205,2.19269167626,0.0,2.19269167626
 12/23  23:00:00,281.409165783,0.364003171346,0.0515356067121,0.0,24.9203635341,149.522181205,5.60129488955,1.45287303386,4.14842185568
 12/23  24:00:00,284.60233437,1.82001585673,0.580597191389,0.0,24.9203635341,149.522181205,9.55016450635,7.14974707741,2.40041742894
 12/24  01:00:00,265.547056951,1.45601268538,0.561616637385,0.0,24.9203635341,149.522181205,7.99277677149,7.97277677149,0.02
 12/24  02:00:00,272.576268943,1.82001585673,0.836676604667,0.0,24.9203635341,149.522181205,13.5264020322,11.337609684,2.18879234819
 12/24  03:00:00,265.504441878,1.45601268538,0.564328848559,0.0,24.9203635341,149.522181205,13.7662213345,11.5772993091,2.18892202541
 12/24  04:00:00,272.423653319,1.82001585673,0.737083729634,0.0,24.9203635341,149.522181205,17.3937977257,15.204847246,2.18895047965
 12/24  05:00:00,277.505981998,1.45601268538,0.383240883153,0.0,24.9203635341,149.522181205,17.5489972567,15.3601951242,2.18880213257
 12/24  06:00:00,306.283347861,1.82001585673,0.515495088316,0.0,24.9203635341,149.522181205,21.0417483183,18.8503077065,2.19144061174
 12/24  07:00:00,344.282029357,1.45601268538,0.211776500969,0.0,24.9203635341,149.522181205,21.8077754061,19.6188470754,2.18892833064
 12/24  08:00:00,349.189353487,1.82001585673,0.213844615915,0.0,24.9203635341,149.522181205,24.2105673857,22.0216354559,2.18893192975
 12/24  09:00:00,311.566898462,1.45601268538,0.0611826495101,0.0,24.9203635341,149.522181205,19.2969898938,17.108079915,2.1889099788
 12/24  10:00:00,290.050324298,1.82001585673,0.203986017689,0.0,24.9203635341,149.522181205,14.634232288,12.4454450399,2.18878724807
 12/24  11:00:00,231.866365908,1.45601268538,0.182782674353,0.0,24.9203635341,149.522181205,12.5992032164,10.4102856876,2.18891752885
 12/24  12:00:00,243.755632493,1.82001585673,0.533680748738,0.0,24.9203635341,149.522181205,12.41364206,10.2232651697,2.19037689036
 12/24  13:00:00,238.485114742,1.45601268538,0.414786889074,0.0,24.9203635341,149.522181205,11.6272069381,9.43678886829,2.19041806984
 12/24  14:00:00,245.66516792,1.82001585673,0.822862983198,0.0,24.9203635341,149.522181205,14.8912100216,10.5251271244,4.36608289729
 12/24  15:00:00,238.812061906,1.45601268538,0.714249428433,0.0,24.9203635341,149.522181205,10.6265825329,8.43614971855,2.19043281434
 12/24  16:00:00,246.184533156,1.82001585673,1.30540328564,0.0,24.9203635341,149.522181205,11.0196367189,8.83071668787,2.18892003103
 12/24  17:00:00,288.06049479,1.45601268538,1.05048253672,0.0,24.9203635341,149.522181205,9.77754859956,7.58858719223,2.18896140734
 12/24  18:00:00,366.047009713,1.82001585673,1.4339576456,0.0,24.9203635341,149.522181205,15.2259277259,13.0370641729,2.18886355302
 12/24  19:00:00,375.774139593,1.45601268538,0.854359222587,0.0,24.9203635341,149.522181205,14.6578050526,14.6378050526,0.02
 12/24  20:00:00,358.276814058,1.82001585673,1.05528204655,0.0,24.9203635341,149.522181205,22.1918193423,20.0029522366,2.18886710569
 12/24  21:00:00,349.660054103,1.45601268538,0.487377456257,0.0,24.9203635341,149.522181205,21.9580746525,19.7695757781,2.18849887435
 12/24  22:00:00,330.843849727,1.82001585673,0.644218467743,0.0,24.9203635341,149.522181205,29.2019962057,24.8395694722,4.3624267335
 12/24  23:00:00,295.470877547,1.45601268538,0.290368506217,0.0,24.9203635341,149.522181205,23.6872447193,23.6672447193,0.02
 12/24  24:00:00,280.347841641,1.82001585673,0.333969566512,0.0,24.9203635341,149.522181205,31.5390186792,29.3501714991,2.18884718013
 12/25  01:00:00,254.793323421,1.45601268538,0.10725835503,0.0,24.9203635341,149.522181205,30.7505651136,28.5616096443,2.18895546929
 12/25  02:00:00,265.313135724,1.82001585673,0.0818043356901,0.0,24.9203635341,149.522181205,36.7141648559,34.5252029672,2.1889618887
 12/25  03:00:00,239.420136038,1.45601268538,0.0,0.0,24.9203635341,149.522181205,41.6108295533,39.4219627398,2.18886681354
 12/25  04:00:00,239.791330503,1.82001585673,0.0,0.0,24.9203635341,149.522181205,49.4966480681,47.3077747022,2.18887336585
 12/25  05:00:00,251.653533283,1.45601268538,0.0,0.0,24.9203635341,149.522181205,53.7390343797,51.5501029336,2.1889314461
 12/25  06:00:00,374.141590991,9.62814624531,67.7604889013,0.0,24.9203635341,149.522181205,82.5368944515,80.3454557963,2.19143865519
 12/25  07:00:00,469.533827384,12.1034632153,100.072704035,0.0,24.9203635341,149.522181205,99.0585722512,96.8697112327,2.18886101848
 12/25  08:00:00,516.668807692,16.0166165632,133.432367312,0.0,24.9203635341,149.522181205,111.654280095,109.465411584,2.18886851104
 12/25  09:00:00,346.347614901,5.00516286201,33.3580950857,0.0,24.9203635341,149.522181205,69.6936686787,67.5046922828,2.18897639587
 12/25  10:00:00,261.8611623,1.82001585673,0.0,0.0,24.9203635341,149.522181205,44.8520315992,44.8320315992,0.02
 12/25  11:00:00,214.973108412,1.45601268538,0.0,0.0,24.9203635341,149.522181205,31.9302576801,29.7413245768,2.18893310331
 12/25  12:00:00,246.430387928,1.82001585673,1.00981296992,0.0,24.9203635341,149.522181205,27.278197726,22.9173861701,4.36081155592
 12/25  13:00:00,241.801515845,1.45601268538,1.94858697961,0.0,24.9203635341,149.522181205,18.2097818038,16.0192170218,2.19056478198
 12/25  14:00:00,255.314957799,1.82001585673,4.35085418901,0.0,24.9203635341,149.522181205,20.6318107129,16.2661053223,4.36570539055
 12/25  15:00:00,251.283237139,1.45601268538,4.37201253201,0.0,24.9203635341,149.522181205,12.1369412498,9.9463500687,2.19059118115
 12/25  16:00:00,260.458769672,1.82001585673,6.51283832488,0.0,24.9203635341,149.522181205,12.1890810473,10.0001057531,2.18897529423
 12/25  17:00:00,297.103374713,1.45601268538,5.40458391433,0.0,24.9203635341,149.522181205,9.00806024047,6.81916098318,2.18889925728
 12/25  18:00:00,375.126836375,1.82001585673,6.7752793508,0.0,24.9203635341,149.522181205,10.6321994669,10.6121994669,0.02
 12/25  19:00:00,380.656108933,1.45601268538,4.74090779503,0.0,24.9203635341,149.522181205,12.4617537746,10.2728263751,2.18892739957
 12/25  20:00:00,362.773064846,1.82001585673,5.37863887127,0.0,24.9203635341,149.522181205,17.029345724,14.8406011641,2.18874455996
 12/25  21:00:00,353.616449819,1.45601268538,3.08305019002,0.0,24.9203635341,149.522181205,17.1214854614,14.9327338312,2.18875163023
 12/25  22:00:00,335.927649718,1.82001585673,3.10451742172,0.0,24.9203635341,149.522181205,23.7783786655,21.5869748134,2.19140385205
 12/25  23:00:00,302.926557049,1.45601268538,1.35114775055,0.0,24.9203635341,149.522181205,23.5200196194,21.3310833606,2.1889362588
 12/25  24:00:00,282.531545368,1.82001585673,1.21966343525,0.0,24.9203635341,149.522181205,30.8324537972,28.6437130178,2.18874077941
 12/26  01:00:00,304.776446979,1.45601268538,0.24796502205,0.0,24.9203635341,199.362908273,29.6862221986,27.4965335482,2.18968865038
 12/26  02:00:00,308.759744118,1.82001585673,0.0524006532632,0.0,24.9203635341,199.362908273,36.1434927888,33.953719329,2.18977345981
 12/26  03:00:00,289.262563552,1.45601268538,0.0,0.0,24.9203635341,199.362908273,42.7004630226,40.5106674933,2.18979552921
 12/26  04:00:00,289.637802131,1.82001585673,0.0,0.0,24.9203635341,199.362908273,54.9000200387,52.71038795,2.18963208872
 12/26  05:00:00,526.027198275,18.4919335332,159.88045805,0.0,24.9203635341,199.362908273,111.683595624,109.493817043,2.1897785807
 12/26  06:00:00,539.332711348,16.0166165632,133.432267787,0.0,49.8407270682,199.362908273,124.26946753,119.90538028,4.36408725027
 12/26  07:00:00,690.136133418,26.7467434423,200.148588231,0.0,49.8407270682,199.362908273,1513.95769425,1511.76640674,2.19128751199
 12/26  08:00:00,526.042193384,26.7467434423,0.0,0.0,149.522181205,199.362908273,2034.07623751,2025.33243418,8.74380332405
 12/26  09:00:00,1047.66513781,26.7467434423,0.0,0.0,448.566543614,448.566543614,984.628984345,969.247404878,15.3815794668
 12/26  10:00:00,1010.44066576,26.7467434423,0.0,0.0,448.566543614,448.566543614,601.007537734,585.610672973,15.3968647612
 12/26  11:00:00,961.159385941,26.7467434423,0.0,0.0,448.566543614,448.566543614,384.024635176,368.621803779,15.4028313969
 12/26  12:00:00,960.961253687,26.7467434423,0.0,0.0,448.566543614,448.566543614,287.413244686,267.553119753,19.8601249331
 12/26  13:00:00,911.097004851,26.7467434423,0.0,0.0,448.566543614,398.725816546,294.593372427,272.443659713,22.1497127141
 12/26  14:00:00,1069.35436588,26.7467434423,66.0508502301,0.0,448.566543614,448.566543614,192.576232495,170.450573554,22.1256589411
 12/26  15:00:00,1034.6593316,26.7467434423,23.0195866713,0.0,448.566543614,448.566543614,116.190616241,103.009090192,13.1815260484
 12/26  16:00:00,1045.53042196,26.7467434423,32.1696741316,0.0,448.566543614,448.566543614,95.5766756399,80.2074138965,15.3692617433
 12/26  17:00:00,1088.44017046,26.7467434423,27.0281149026,0.0,448.566543614,448.566543614,93.1490738978,75.5139283795,17.6351455182
 12/26  18:00:00,990.50754257,26.7467434423,10.6427806439,0.0,348.885089477,398.725816546,158.5097666,147.556249507,10.9535170928
 12/26  19:00:00,748.786933634,26.7467434423,0.0,0.0,249.203635341,299.044362409,293.175106633,284.424873602,8.75023303057
 12/26  20:00:00,724.514605183,26.7467434423,0.0,0.0,249.203635341,299.044362409,466.670173218,460.117866518,6.55230670025
 12/26  21:00:00,575.253522913,26.7467434423,0.0,0.0,149.522181205,249.203635341,697.657448668,691.099708518,6.55774014987
 12/26  22:00:00,551.058929965,26.7467434423,0.0,0.0,149.522181205,249.203635341,862.893464215,860.701430008,2.19203420665
 12/26  23:00:00,349.356779227,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978826783,0.0,2.18978826783
 12/26  24:00:00,299.992020018,0.0,0.0,0.0,24.9203635341,199.362908273,4.35927206216,0.0,4.35927206216
 12/27  01:00:00,287.769823922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961408202,0.0,2.18961408202
 12/27  02:00:00,287.769823867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970099743,0.0,2.18970099743
 12/27  03:00:00,287.76982389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978784727,0.0,2.18978784727
 12/27  04:00:00,313.594804658,1.45601268538,0.0939844266588,0.0,24.9203635341,199.362908273,7.62768218573,5.4378828625,2.18979932323
 12/27  05:00:00,334.043597551,1.82001585673,0.272378123776,0.0,24.9203635341,199.362908273,10.0057801988,7.81612583234,2.18965436645
 12/27  06:00:00,376.594546171,1.45601268538,0.239213174959,0.0,49.8407270682,199.362908273,9.51109055287,7.3191409369,2.19194961597
 12/27  07:00:00,683.270942933,26.7467434423,189.073830596,0.0,49.8407270682,199.362908273,697.928003654,693.565442108,4.36256154602
 12/27  08:00:00,524.375578965,26.7467434423,0.0,0.0,149.522181205,199.362908273,813.728846666,807.165894765,6.56295190106
 12/27  09:00:00,1046.6176371,26.7467434423,0.0,0.0,448.566543614,448.566543614,481.026340692,465.649007764,15.3773329275
 12/27  10:00:00,1009.83284048,26.7467434423,0.0,0.0,448.566543614,448.566543614,372.736672842,357.339748842,15.3969239995
 12/27  11:00:00,1071.34070611,26.7467434423,67.179745004,0.0,448.566543614,448.566543614,229.540698068,214.137743112,15.4029549566
 12/27  12:00:00,1040.0035422,26.7467434423,26.8793776,0.0,448.566543614,448.566543614,163.935918343,144.074738177,19.8611801656
 12/27  13:00:00,1011.44153077,26.7467434423,43.0673037038,0.0,448.566543614,398.725816546,195.860423121,171.496997483,24.3634256382
 12/27  14:00:00,1080.55093253,26.7467434423,56.9058713208,0.0,448.566543614,448.566543614,159.170377077,137.046054481,22.1243225951
 12/27  15:00:00,1086.38486422,26.7467434423,60.2900684402,0.0,448.566543614,448.566543614,146.874075495,133.697089799,13.1769856961
 12/27  16:00:00,1070.27389789,26.7467434423,44.5095734552,0.0,448.566543614,448.566543614,155.403785072,142.228570453,13.1752146187
 12/27  17:00:00,1079.86685683,26.7467434423,14.8939339814,0.0,448.566543614,448.566543614,181.103486916,163.469037761,17.6344491548
 12/27  18:00:00,941.782362141,26.7467434423,2.29234511283,0.0,348.885089477,398.725816546,267.081247077,256.127240824,10.9540062529
 12/27  19:00:00,748.801536903,26.7467434423,0.0,0.0,249.203635341,299.044362409,362.057225644,353.307245682,8.7499799618
 12/27  20:00:00,724.36799519,26.7467434423,0.0,0.0,249.203635341,299.044362409,376.345347329,369.792231048,6.55311628107
 12/27  21:00:00,574.898256874,26.7467434423,0.0,0.0,149.522181205,249.203635341,435.534799831,428.976531395,6.55826843634
 12/27  22:00:00,550.470656851,26.7467434423,0.0,0.0,149.522181205,249.203635341,457.364207846,453.000115082,4.3640927648
 12/27  23:00:00,349.356780616,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896448709,0.0,2.1896448709
 12/27  24:00:00,299.992021526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973207243,0.0,2.18973207243
 12/28  01:00:00,287.76982552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982325423,0.0,2.18982325423
 12/28  02:00:00,287.769825444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960534065,0.0,2.18960534065
 12/28  03:00:00,287.769825446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969570105,0.0,2.18969570105
 12/28  04:00:00,287.769825517,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978597594,0.0,2.18978597594
 12/28  05:00:00,299.99202334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956820545,0.0,2.18956820545
 12/28  06:00:00,349.358195973,0.0,0.0,0.0,49.8407270682,199.362908273,4.36444905646,0.0,4.36444905646
 12/28  07:00:00,704.799235291,26.7467434423,194.053484232,0.0,49.8407270682,199.362908273,734.028147676,731.836674643,2.19147303344
 12/28  08:00:00,524.067013757,26.7467434423,0.0,0.0,149.522181205,199.362908273,647.342776792,638.597983018,8.74479377334
 12/28  09:00:00,1154.21996156,26.7467434423,65.8014023758,0.0,448.566543614,448.566543614,346.714404733,331.331748197,15.3826565357
 12/28  10:00:00,1107.58339718,26.7467434423,16.2603235009,0.0,448.566543614,448.566543614,334.529506561,319.131966912,15.3975396487
 12/28  11:00:00,1045.39505178,26.7467434423,9.36511373905,0.0,448.566543614,448.566543614,281.685975856,266.282133018,15.4038428378
 12/28  12:00:00,1064.81500959,26.7467434423,19.3147963674,0.0,448.566543614,448.566543614,228.876902278,209.014468575,19.8624337029
 12/28  13:00:00,1035.15916675,26.7467434423,28.6022903073,0.0,448.566543614,398.725816546,299.21558697,277.06573039,22.1498565804
 12/28  14:00:00,1084.00267065,26.7467434423,27.4621934153,0.0,448.566543614,448.566543614,252.673131002,230.546382625,22.1267483771
 12/28  15:00:00,1086.31897782,26.7467434423,29.5892438168,0.0,448.566543614,448.566543614,207.817579879,192.442996138,15.3745837407
 12/28  16:00:00,1077.65152845,26.7467434423,21.0953890642,0.0,448.566543614,448.566543614,243.124569579,229.951442245,13.1731273337
 12/28  17:00:00,1097.51475917,26.7467434423,12.3946675215,0.0,448.566543614,448.566543614,235.75941678,218.122349939,17.6370668408
 12/28  18:00:00,950.046085962,26.7467434423,4.1059248376,0.0,348.885089477,398.725816546,292.026252198,281.072273176,10.9539790215
 12/28  19:00:00,748.847256243,26.7467434423,0.0,0.0,249.203635341,299.044362409,448.389840952,439.638627635,8.75121331637
 12/28  20:00:00,724.469799796,26.7467434423,0.0,0.0,249.203635341,299.044362409,524.260427464,517.708176961,6.55225050257
 12/28  21:00:00,575.005879857,26.7467434423,0.0,0.0,149.522181205,249.203635341,576.930711515,570.373270788,6.55744072772
 12/28  22:00:00,550.611608519,26.7467434423,0.0,0.0,149.522181205,249.203635341,617.997342003,613.633333581,4.36400842213
 12/28  23:00:00,349.356782194,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967505985,0.0,2.18967505985
 12/28  24:00:00,299.992023151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976558473,0.0,2.18976558473
 12/29  01:00:00,287.769827071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955195307,0.0,2.18955195307
 12/29  02:00:00,287.769827009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964564935,0.0,2.18964564935
 12/29  03:00:00,287.769827037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973926613,0.0,2.18973926613
 12/29  04:00:00,321.780303157,1.82001585673,0.205137488099,0.0,24.9203635341,199.362908273,12.9023690711,10.7125363057,2.18983276534
 12/29  05:00:00,327.332193098,1.45601268538,0.300459603437,0.0,24.9203635341,199.362908273,12.7101591794,10.5203546538,2.18980452563
 12/29  06:00:00,383.393000162,1.82001585673,0.296828836565,0.0,49.8407270682,199.362908273,21.8631396679,17.4985895028,4.36455016505
 12/29  07:00:00,680.961873465,26.7467434423,190.589033998,0.0,49.8407270682,199.362908273,947.180453554,944.989225969,2.19122758467
 12/29  08:00:00,536.302453488,26.7467434423,0.0,0.0,149.522181205,199.362908273,2468.5307823,2459.78686659,8.7439157124
 12/29  09:00:00,1049.7221101,26.7467434423,0.0,0.0,448.566543614,448.566543614,1019.00002463,1003.61657834,15.3834462916
 12/29  10:00:00,1010.8183083,26.7467434423,0.0,0.0,448.566543614,448.566543614,385.147978889,369.74927509,15.3987037994
 12/29  11:00:00,961.168914495,26.7467434423,0.0,0.0,448.566543614,448.566543614,243.680201043,228.277188491,15.4030125515
 12/29  12:00:00,961.089255826,26.9287321868,0.0,0.0,448.566543614,448.566543614,173.010090485,153.145694675,19.8643958108
 12/29  13:00:00,1046.68683207,27.7143398939,78.5804812547,0.0,448.566543614,398.725816546,106.904465398,84.7516887192,22.1527766789
 12/29  14:00:00,1070.12761921,28.5723484432,49.0338332806,0.0,448.566543614,448.566543614,85.610220367,63.4834516795,22.1267686875
 12/29  15:00:00,1087.27231686,28.5544404519,61.4765009606,0.0,448.566543614,448.566543614,63.6336245186,48.2590378686,15.3745866499
 12/29  16:00:00,1117.11046301,28.1197769557,81.2223007141,0.0,448.566543614,448.566543614,48.7483244901,35.5750754128,13.1732490773
 12/29  17:00:00,1176.40026231,27.1616237313,84.9936073114,0.0,448.566543614,448.566543614,52.6871563708,35.049568332,17.6375880387
 12/29  18:00:00,1049.69566223,26.7467434423,57.5232135955,0.0,348.885089477,398.725816546,74.8256169882,63.8713375017,10.9542794865
 12/29  19:00:00,825.743412748,26.7467434423,21.0816028165,0.0,249.203635341,299.044362409,122.131434806,113.379352138,8.75208266848
 12/29  20:00:00,724.255164516,26.7467434423,0.0,0.0,249.203635341,299.044362409,174.221064698,167.668617338,6.55244736016
 12/29  21:00:00,574.872724731,26.7467434423,0.0,0.0,149.522181205,249.203635341,301.108839617,294.551159198,6.55768041919
 12/29  22:00:00,550.493102368,26.7467434423,0.0,0.0,149.522181205,249.203635341,373.918720057,369.554564751,4.36415530627
 12/29  23:00:00,349.356783905,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974825487,0.0,2.18974825487
 12/29  24:00:00,299.992024899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924384227,0.0,2.18924384227
 12/30  01:00:00,237.929101563,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963127,0.0,2.18963127
 12/30  02:00:00,237.929101572,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972805696,0.0,2.18972805696
 12/30  03:00:00,237.929101657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982476359,0.0,2.18982476359
 12/30  04:00:00,237.929101622,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961240532,0.0,2.18961240532
 12/30  05:00:00,284.276513204,1.82001585673,0.30077948899,0.0,24.9203635341,149.522181205,8.65790022131,6.46819079051,2.1897094308
 12/30  06:00:00,302.083080249,1.45601268538,0.426004005076,0.0,24.9203635341,149.522181205,10.8379417581,6.47378961112,4.364152147
 12/30  07:00:00,687.551746274,26.7467434423,191.477691617,0.0,49.8407270682,199.362908273,615.11880153,612.927469924,2.19133160631
 12/30  08:00:00,433.376615406,26.7467434423,0.0,0.0,49.8407270682,199.362908273,924.346251482,917.802623785,6.54362769741
 12/30  09:00:00,647.975281381,26.7467434423,0.0,0.0,249.203635341,249.203635341,524.391185246,520.014773413,4.37641183219
 12/30  10:00:00,692.504004115,26.7467434423,53.3907960699,0.0,249.203635341,249.203635341,279.767969502,271.01631509,8.75165441175
 12/30  11:00:00,728.765144138,26.7467434423,81.6418135124,0.0,249.203635341,249.203635341,171.332916869,162.588145787,8.74477108234
 12/30  12:00:00,829.482054216,26.7906012042,181.256708231,0.0,249.203635341,249.203635341,160.319919838,149.379146728,10.9407731098
 12/30  13:00:00,925.84964939,27.6080817715,276.052649773,0.0,249.203635341,249.203635341,145.811207209,139.245294321,6.56591288848
 12/30  14:00:00,952.148767722,28.2338639832,301.235510227,0.0,249.203635341,249.203635341,133.427672453,124.68311987,8.7445525828
 12/30  15:00:00,720.066332503,27.9460796178,318.326261086,0.0,74.7610906023,174.442544739,170.051920817,163.497966764,6.55395405354
 12/30  16:00:00,730.772692857,27.3814879973,329.545065823,0.0,74.7610906023,174.442544739,176.122967065,171.750627148,4.37233991652
 12/30  17:00:00,792.640014262,26.7616819771,334.640718764,0.0,74.7610906023,174.442544739,189.597775271,183.046166251,6.55160902034
 12/30  18:00:00,782.662651516,26.7467434423,335.619619553,0.0,24.9203635341,149.522181205,299.603277457,295.240504692,4.36277276573
 12/30  19:00:00,347.929825167,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126058822,0.0,2.19126058822
 12/30  20:00:00,323.485430119,0.0,0.0,0.0,24.9203635341,149.522181205,2.19117686559,0.0,2.19117686559
 12/30  21:00:00,323.485430011,0.0,0.0,0.0,24.9203635341,149.522181205,4.36294213547,0.0,4.36294213547
 12/30  22:00:00,299.041978154,0.0,0.0,0.0,24.9203635341,149.522181205,4.36577847098,0.0,4.36577847098
 12/30  23:00:00,274.595694994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972074137,0.0,2.18972074137
 12/30  24:00:00,250.151299447,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981773721,0.0,2.18981773721
 12/31  01:00:00,237.928631101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886242536,0.0,2.18886242536
 12/31  02:00:00,237.928630963,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888875996,0.0,2.1888875996
 12/31  03:00:00,237.928630882,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  04:00:00,237.928630948,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891287788,0.0,2.18891287788
 12/31  05:00:00,250.150828906,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893822635,0.0,2.18893822635
 12/31  06:00:00,274.59664119,0.0,0.0,0.0,24.9203635341,149.522181205,4.36269683211,0.0,4.36269683211
 12/31  07:00:00,323.484015621,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 12/31  08:00:00,330.841077874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898163679,0.0,2.18898163679
 12/31  09:00:00,296.66641136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900774432,0.0,2.18900774432
 12/31  10:00:00,259.999818046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890626486,0.0,2.18890626486
 12/31  11:00:00,211.111026876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880396684,0.0,2.18880396684
 12/31  12:00:00,211.11197079,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904714309,0.0,2.1904714309
 12/31  13:00:00,512.00418389,14.9728924177,224.273823088,0.0,24.9203635341,149.522181205,2.1906845135,0.0,2.1906845135
 12/31  14:00:00,610.266858613,18.9737405981,291.442840058,0.0,24.9203635341,149.522181205,4.36628951687,0.0,4.36628951687
 12/31  15:00:00,533.591454978,14.9292861145,234.550012291,0.0,24.9203635341,149.522181205,2.19033898611,0.0,2.19033898611
 12/31  16:00:00,363.502146242,7.09830035326,115.267645271,0.0,24.9203635341,149.522181205,2.18901116983,0.0,2.18901116983
 12/31  17:00:00,259.999817943,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878171562,0.0,2.18878171562
 12/31  18:00:00,322.297411415,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888075585,0.0,2.1888075585
 12/31  19:00:00,347.928411465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883332695,0.0,2.18883332695
 12/31  20:00:00,323.48401584,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885908848,0.0,2.18885908848
 12/31  21:00:00,323.484015765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888481293,0.0,2.18888481293
 12/31  22:00:00,299.041036146,0.0,0.0,0.0,24.9203635341,149.522181205,2.1914115824,0.0,2.1914115824
 12/31  23:00:00,274.595224582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890486897,0.0,2.18890486897
 12/31  24:00:00,250.150829004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893052124,0.0,2.18893052124
